Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,111.0,5.5,1.7,4.5,8.0,0.0,0.0
2016,1,12,7,30,222.0,11.0,2.0,5.0,16.0,9.39,0.0
2016,1,12,7,45,369.5,20.0,2.35,6.0,51.0,18.06,7.18
2016,1,12,8,0,517.0,29.0,2.7,7.0,86.0,26.23,17.47
2016,1,12,8,15,596.5,34.5,2.75,7.5,129.5,30.93,22.28
2016,1,12,8,30,676.0,40.0,2.8,8.0,173.0,78.43,39.63
2016,1,12,8,45,721.5,44.5,2.85,8.5,215.5,132.44,76.72
2016,1,12,9,0,767.0,49.0,2.9,9.0,258.0,191.65,126.2
2016,1,12,9,15,798.0,52.0,2.85,9.5,298.0,250.74,179.85
2016,1,12,9,30,829.0,55.0,2.8,10.0,338.0,312.96,237.0
2016,1,12,9,45,849.0,57.5,2.75,10.5,373.0,372.28,291.41
2016,1,12,10,0,869.0,60.0,2.7,11.0,408.0,432.46,345.1
2016,1,12,10,15,883.5,61.5,2.55,11.0,437.0,489.58,395.16
2016,1,12,10,30,898.0,63.0,2.4,11.0,466.0,546.39,443.23
2016,1,12,10,45,798.0,87.0,2.25,11.5,458.0,564.4,458.25
2016,1,12,11,0,698.0,111.0,2.1,12.0,450.0,570.01,462.39
2016,1,12,11,15,627.5,136.0,2.05,12.0,448.0,583.74,473.13
2016,1,12,11,30,557.0,161.0,2.0,12.0,446.0,583.39,472.54
2016,1,12,11,45,584.5,155.5,2.0,12.5,458.0,623.61,503.35
2016,1,12,12,0,612.0,150.0,2.0,13.0,470.0,671.01,538.47
2016,1,12,12,15,576.0,161.0,1.9,13.0,462.5,669.92,536.71
2016,1,12,12,30,540.0,172.0,1.8,13.0,455.0,672.18,537.5
2016,1,12,12,45,732.0,119.5,1.7,13.0,497.0,805.16,635.01
2016,1,12,13,0,924.0,67.0,1.6,13.0,539.0,915.49,710.17
2016,1,12,13,15,662.5,127.5,1.5,13.0,461.0,785.57,617.14
2016,1,12,13,30,401.0,188.0,1.4,13.0,383.0,599.45,479.93
2016,1,12,13,45,368.5,184.0,1.3,13.0,357.0,572.01,460.67
2016,1,12,14,0,336.0,180.0,1.2,13.0,331.0,542.74,438.38
2016,1,12,14,15,282.5,174.0,1.1,12.5,295.5,489.85,398.24
2016,1,12,14,30,229.0,168.0,1.0,12.0,260.0,436.16,356.87
2016,1,12,14,45,223.0,154.0,0.9,12.0,237.0,415.02,341.1
2016,1,12,15,0,217.0,140.0,0.8,12.0,214.0,392.98,324.11
2016,1,12,15,15,209.5,123.5,0.8,11.5,188.0,365.07,303.22
2016,1,12,15,30,202.0,107.0,0.8,11.0,162.0,336.37,281.05
2016,1,12,15,45,185.5,90.0,0.85,10.5,134.0,298.48,250.48
2016,1,12,16,0,169.0,73.0,0.9,10.0,106.0,260.4,218.54
2016,1,12,16,15,145.5,55.5,0.95,9.5,78.5,215.67,179.5
2016,1,12,16,30,122.0,38.0,1.0,9.0,51.0,170.9,138.03
2016,1,12,16,45,61.0,19.0,1.05,8.5,25.5,84.74,46.92
2016,1,12,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,7,15,85.0,5.5,2.0,8.5,7.5,0.0,0.0
2016,1,13,7,30,170.0,11.0,2.1,9.0,15.0,9.39,0.0
2016,1,13,7,45,329.0,20.5,2.25,9.5,50.0,18.45,7.46
2016,1,13,8,0,488.0,30.0,2.4,10.0,85.0,27.06,17.97
2016,1,13,8,15,570.0,36.5,2.55,10.0,128.0,32.61,23.55
2016,1,13,8,30,652.0,43.0,2.7,10.0,171.0,78.59,40.59
2016,1,13,8,45,326.0,26.0,2.85,10.5,90.0,65.28,36.32
2016,1,13,9,0,0.0,9.0,3.0,11.0,9.0,7.4,0.79
2016,1,13,9,15,0.0,10.5,3.1,11.0,10.5,8.64,1.88
2016,1,13,9,30,0.0,12.0,3.2,11.0,12.0,9.88,2.95
2016,1,13,9,45,0.0,36.5,3.3,11.0,36.5,30.14,20.52
2016,1,13,10,0,0.0,61.0,3.4,11.0,61.0,50.53,38.04
2016,1,13,10,15,11.0,117.0,3.5,11.0,122.0,103.67,83.33
2016,1,13,10,30,22.0,173.0,3.6,11.0,183.0,160.67,131.28
2016,1,13,10,45,141.0,194.0,3.7,11.5,262.5,268.72,221.78
2016,1,13,11,0,260.0,215.0,3.8,12.0,342.0,384.7,316.93
2016,1,13,11,15,130.0,119.0,3.85,12.0,182.5,202.75,167.77
2016,1,13,11,30,0.0,23.0,3.9,12.0,23.0,19.0,10.6
2016,1,13,11,45,31.5,127.0,4.0,12.0,143.5,139.08,113.15
2016,1,13,12,0,63.0,231.0,4.1,12.0,264.0,275.95,226.61
2016,1,13,12,15,237.0,219.5,4.05,11.5,344.0,441.54,365.12
2016,1,13,12,30,411.0,208.0,4.0,11.0,424.0,585.76,483.23
2016,1,13,12,45,309.0,221.5,4.0,11.0,382.5,527.37,434.82
2016,1,13,13,0,207.0,235.0,4.0,11.0,341.0,445.4,368.08
2016,1,13,13,15,234.0,224.5,3.9,11.0,341.0,464.71,385.09
2016,1,13,13,30,261.0,214.0,3.8,11.0,341.0,503.33,416.65
2016,1,13,13,45,335.0,191.5,3.75,11.0,347.0,550.46,456.62
2016,1,13,14,0,409.0,169.0,3.7,11.0,353.0,617.06,510.95
2016,1,13,14,15,368.0,163.5,3.55,10.5,321.0,555.68,463.61
2016,1,13,14,30,327.0,158.0,3.4,10.0,289.0,513.61,431.02
2016,1,13,14,45,314.0,146.5,3.3,10.0,263.5,488.45,411.61
2016,1,13,15,0,301.0,135.0,3.2,10.0,238.0,462.29,391.02
2016,1,13,15,15,290.5,119.5,2.8,9.5,209.5,431.65,366.7
2016,1,13,15,30,280.0,104.0,2.4,9.0,181.0,400.05,340.95
2016,1,13,15,45,446.5,75.5,2.0,8.5,173.5,519.11,438.35
2016,1,13,16,0,613.0,47.0,1.6,8.0,166.0,606.4,502.14
2016,1,13,16,15,526.5,40.0,1.45,7.5,123.5,519.86,428.73
2016,1,13,16,30,440.0,33.0,1.3,7.0,81.0,428.37,347.32
2016,1,13,16,45,289.0,22.0,1.15,6.5,47.5,278.8,177.6
2016,1,13,17,0,138.0,11.0,1.0,6.0,14.0,105.26,0.0
2016,1,13,17,15,69.0,5.5,1.0,5.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,6.5,0.15,4.0,6.5,0.0,0.0
2016,1,14,7,30,0.0,13.0,0.2,4.0,13.0,11.1,0.0
2016,1,14,7,45,158.5,24.5,0.3,4.5,43.0,19.02,8.38
2016,1,14,8,0,317.0,36.0,0.4,5.0,73.0,29.49,20.67
2016,1,14,8,15,372.0,48.0,0.45,5.5,108.5,38.82,29.76
2016,1,14,8,30,427.0,60.0,0.5,6.0,144.0,76.23,46.99
2016,1,14,8,45,465.5,69.0,0.6,6.5,180.5,118.66,76.84
2016,1,14,9,0,504.0,78.0,0.7,7.0,217.0,165.79,115.75
2016,1,14,9,15,520.0,88.0,0.9,7.5,250.0,212.81,157.96
2016,1,14,9,30,536.0,98.0,1.1,8.0,283.0,261.42,202.09
2016,1,14,9,45,472.5,122.0,1.35,8.5,297.5,291.48,232.24
2016,1,14,10,0,409.0,146.0,1.6,9.0,312.0,317.86,257.67
2016,1,14,10,15,530.0,129.0,1.7,9.0,359.5,385.55,314.58
2016,1,14,10,30,651.0,112.0,1.8,9.0,407.0,469.59,384.07
2016,1,14,10,45,580.0,140.0,1.95,9.5,412.0,487.29,399.22
2016,1,14,11,0,509.0,168.0,2.1,10.0,417.0,503.06,412.0
2016,1,14,11,15,516.5,171.0,2.1,10.0,430.5,538.46,440.65
2016,1,14,11,30,524.0,174.0,2.1,10.0,444.0,573.02,468.02
2016,1,14,11,45,525.0,176.0,2.15,10.0,450.0,600.66,489.91
2016,1,14,12,0,526.0,178.0,2.2,10.0,456.0,626.62,510.35
2016,1,14,12,15,523.0,179.5,2.15,10.0,456.0,647.01,525.85
2016,1,14,12,30,520.0,181.0,2.1,10.0,456.0,665.28,539.66
2016,1,14,12,45,442.0,197.0,2.1,10.0,428.0,632.25,513.48
2016,1,14,13,0,364.0,213.0,2.1,10.0,400.0,576.74,470.59
2016,1,14,13,15,249.5,218.5,2.05,10.0,345.0,490.23,401.78
2016,1,14,13,30,135.0,224.0,2.0,10.0,290.0,380.41,313.05
2016,1,14,13,45,80.5,200.5,1.95,10.0,239.5,286.13,236.69
2016,1,14,14,0,26.0,177.0,1.9,10.0,189.0,191.58,157.7
2016,1,14,14,15,32.5,170.0,1.75,9.5,184.0,210.9,174.83
2016,1,14,14,30,39.0,163.0,1.6,9.0,179.0,212.62,177.06
2016,1,14,14,45,35.5,149.5,1.5,9.0,163.0,196.24,163.56
2016,1,14,15,0,32.0,136.0,1.4,9.0,147.0,179.91,150.04
2016,1,14,15,15,28.0,120.5,1.3,8.5,129.0,160.26,133.79
2016,1,14,15,30,24.0,105.0,1.2,8.0,111.0,140.67,117.29
2016,1,14,15,45,16.0,88.0,1.1,8.0,92.0,102.69,84.34
2016,1,14,16,0,8.0,71.0,1.0,8.0,73.0,78.97,63.29
2016,1,14,16,15,4.0,53.5,1.0,8.0,54.5,57.63,44.2
2016,1,14,16,30,0.0,36.0,1.0,8.0,36.0,35.45,24.24
2016,1,14,16,45,0.0,21.0,1.0,8.0,21.0,18.53,7.18
2016,1,14,17,0,0.0,6.0,1.0,8.0,6.0,5.12,0.0
2016,1,14,17,15,0.0,3.0,0.95,8.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,73.0,6.0,0.85,6.0,8.0,0.0,0.0
2016,1,15,7,30,146.0,12.0,1.0,6.0,16.0,10.24,0.0
2016,1,15,7,45,289.5,23.0,1.15,6.5,49.5,19.02,8.42
2016,1,15,8,0,433.0,34.0,1.3,7.0,83.0,28.09,19.21
2016,1,15,8,15,516.5,41.0,1.35,7.0,125.0,33.45,24.68
2016,1,15,8,30,600.0,48.0,1.4,7.0,167.0,75.39,40.65
2016,1,15,8,45,651.5,53.0,1.45,7.5,209.5,128.64,76.95
2016,1,15,9,0,703.0,58.0,1.5,8.0,252.0,185.29,123.44
2016,1,15,9,15,737.0,61.5,1.5,8.0,292.0,242.05,174.55
2016,1,15,9,30,771.0,65.0,1.5,8.0,332.0,302.11,229.49
2016,1,15,9,45,776.5,72.0,1.5,8.5,364.5,358.33,281.0
2016,1,15,10,0,782.0,79.0,1.5,9.0,397.0,414.1,330.56
2016,1,15,10,15,800.0,81.5,1.4,9.0,426.5,470.6,379.18
2016,1,15,10,30,818.0,84.0,1.3,9.0,456.0,527.4,426.29
2016,1,15,10,45,739.0,104.0,1.25,9.5,452.5,547.97,443.16
2016,1,15,11,0,660.0,124.0,1.2,10.0,449.0,558.54,451.33
2016,1,15,11,15,761.5,105.5,1.15,10.0,491.5,640.25,514.77
2016,1,15,11,30,863.0,87.0,1.1,10.0,534.0,724.74,577.79
2016,1,15,11,45,870.0,86.0,1.05,10.0,542.5,765.12,604.78
2016,1,15,12,0,877.0,85.0,1.0,10.0,551.0,803.09,630.26
2016,1,15,12,15,707.0,130.5,0.9,10.0,506.5,751.54,591.7
2016,1,15,12,30,537.0,176.0,0.8,10.0,462.0,674.12,533.87
2016,1,15,12,45,509.0,182.0,0.75,10.5,449.5,673.99,533.18
2016,1,15,13,0,481.0,188.0,0.7,11.0,437.0,670.59,529.13
2016,1,15,13,15,452.5,188.0,0.65,11.0,417.0,656.98,518.9
2016,1,15,13,30,424.0,188.0,0.6,11.0,397.0,640.51,506.73
2016,1,15,13,45,635.5,131.5,0.55,11.0,429.0,786.73,613.88
2016,1,15,14,0,847.0,75.0,0.5,11.0,461.0,915.36,699.51
2016,1,15,14,15,830.0,73.0,0.45,11.0,431.5,899.95,687.09
2016,1,15,14,30,813.0,71.0,0.4,11.0,402.0,881.07,674.85
2016,1,15,14,45,797.5,66.0,0.4,11.0,367.5,856.34,659.65
2016,1,15,15,0,782.0,61.0,0.4,11.0,333.0,828.49,642.12
2016,1,15,15,15,748.0,58.0,0.4,10.5,293.5,783.79,613.47
2016,1,15,15,30,714.0,55.0,0.4,10.0,254.0,737.09,582.46
2016,1,15,15,45,667.0,50.0,0.45,10.0,211.5,675.02,538.45
2016,1,15,16,0,620.0,45.0,0.5,10.0,169.0,612.44,491.66
2016,1,15,16,15,538.0,38.5,0.5,9.5,127.0,519.94,419.36
2016,1,15,16,30,456.0,32.0,0.5,9.0,85.0,440.8,352.01
2016,1,15,16,45,308.5,22.0,0.5,9.0,50.5,297.72,205.3
2016,1,15,17,0,161.0,12.0,0.5,9.0,16.0,122.63,0.0
2016,1,15,17,15,80.5,6.0,0.45,9.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.5,1.0,7.5,3.5,0.0,0.0
2016,1,16,7,30,0.0,7.0,1.1,8.0,7.0,5.97,0.0
2016,1,16,7,45,0.0,22.5,1.25,8.5,22.5,18.38,8.04
2016,1,16,8,0,0.0,38.0,1.4,9.0,38.0,30.49,21.17
2016,1,16,8,15,8.5,56.0,1.5,9.0,57.5,44.26,34.15
2016,1,16,8,30,17.0,74.0,1.6,9.0,77.0,59.93,45.88
2016,1,16,8,45,24.0,91.0,1.75,9.5,97.0,76.66,59.92
2016,1,16,9,0,31.0,108.0,1.9,10.0,117.0,94.89,75.26
2016,1,16,9,15,36.5,123.5,1.9,10.0,135.5,112.74,90.47
2016,1,16,9,30,42.0,139.0,1.9,10.0,154.0,131.52,106.47
2016,1,16,9,45,225.5,143.5,1.95,10.5,234.5,215.2,173.32
2016,1,16,10,0,409.0,148.0,2.0,11.0,315.0,318.63,257.2
2016,1,16,10,15,419.0,158.0,1.95,11.0,339.5,359.62,292.1
2016,1,16,10,30,429.0,168.0,1.9,11.0,364.0,401.07,326.84
2016,1,16,10,45,299.0,197.0,1.9,11.0,337.0,371.18,303.54
2016,1,16,11,0,169.0,226.0,1.9,11.0,310.0,327.23,267.71
2016,1,16,11,15,230.0,227.0,1.85,11.0,345.0,379.72,311.03
2016,1,16,11,30,291.0,228.0,1.8,11.0,380.0,450.25,367.32
2016,1,16,11,45,147.0,199.0,1.75,11.5,276.0,312.38,255.56
2016,1,16,12,0,3.0,170.0,1.7,12.0,172.0,151.14,121.1
2016,1,16,12,15,21.5,196.0,1.65,12.0,208.0,192.72,156.27
2016,1,16,12,30,40.0,222.0,1.6,12.0,244.0,253.95,206.4
2016,1,16,12,45,99.5,232.0,1.55,12.0,284.5,321.24,262.06
2016,1,16,13,0,159.0,242.0,1.5,12.0,325.0,410.19,333.4
2016,1,16,13,15,173.5,234.0,1.4,12.0,322.5,420.72,341.6
2016,1,16,13,30,188.0,226.0,1.3,12.0,320.0,431.01,350.16
2016,1,16,13,45,162.5,216.0,1.25,12.0,295.0,401.06,326.53
2016,1,16,14,0,137.0,206.0,1.2,12.0,270.0,370.09,302.19
2016,1,16,14,15,68.5,124.5,1.05,12.0,156.5,187.09,154.17
2016,1,16,14,30,0.0,43.0,0.9,12.0,43.0,35.55,24.92
2016,1,16,14,45,0.0,39.0,0.8,12.0,39.0,32.22,22.26
2016,1,16,15,0,0.0,35.0,0.7,12.0,35.0,28.89,19.44
2016,1,16,15,15,0.0,31.0,0.65,11.5,31.0,25.57,16.64
2016,1,16,15,30,0.0,27.0,0.6,11.0,27.0,22.25,13.81
2016,1,16,15,45,0.0,22.5,0.55,11.0,22.5,18.53,10.54
2016,1,16,16,0,0.0,18.0,0.5,11.0,18.0,14.81,7.24
2016,1,16,16,15,0.0,13.5,0.5,10.5,13.5,11.09,3.93
2016,1,16,16,30,0.0,9.0,0.5,10.0,9.0,7.39,0.6
2016,1,16,16,45,0.0,5.0,0.5,10.0,5.0,4.1,0.0
2016,1,16,17,0,0.0,1.0,0.5,10.0,1.0,0.85,0.0
2016,1,16,17,15,0.0,0.5,0.5,10.0,0.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.0,9.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.0,9.0,4.0,3.41,0.0
2016,1,17,7,45,0.0,12.5,1.05,9.5,12.5,10.29,2.1
2016,1,17,8,0,0.0,21.0,1.1,10.0,21.0,17.31,9.57
2016,1,17,8,15,0.0,32.0,1.4,10.0,32.0,26.43,18.1
2016,1,17,8,30,0.0,43.0,1.7,10.0,43.0,35.57,25.26
2016,1,17,8,45,0.0,54.0,2.05,10.5,54.0,44.65,33.21
2016,1,17,9,0,0.0,65.0,2.4,11.0,65.0,53.74,41.04
2016,1,17,9,15,0.0,75.0,2.45,11.0,75.0,62.11,48.23
2016,1,17,9,30,0.0,85.0,2.5,11.0,85.0,70.57,55.42
2016,1,17,9,45,22.0,126.0,2.6,11.5,135.5,113.46,91.31
2016,1,17,10,0,44.0,167.0,2.7,12.0,186.0,165.23,134.34
2016,1,17,10,15,90.0,187.0,2.75,12.0,227.5,209.57,171.07
2016,1,17,10,30,136.0,207.0,2.8,12.0,269.0,267.66,219.1
2016,1,17,10,45,68.0,180.0,2.9,12.0,211.0,202.44,165.37
2016,1,17,11,0,0.0,153.0,3.0,12.0,153.0,131.12,105.28
2016,1,17,11,15,0.0,135.5,3.1,12.0,135.5,115.39,92.13
2016,1,17,11,30,0.0,118.0,3.2,12.0,118.0,99.71,78.94
2016,1,17,11,45,74.5,184.5,3.35,12.5,224.5,228.94,187.99
2016,1,17,12,0,149.0,251.0,3.5,13.0,331.0,379.32,310.17
2016,1,17,12,15,96.0,238.5,3.5,13.0,290.0,314.42,256.72
2016,1,17,12,30,43.0,226.0,3.5,13.0,249.0,260.71,212.05
2016,1,17,12,45,50.0,227.0,3.5,13.0,253.5,271.83,221.6
2016,1,17,13,0,57.0,228.0,3.5,13.0,258.0,283.5,231.47
2016,1,17,13,15,28.5,187.0,3.3,13.0,202.0,212.62,173.02
2016,1,17,13,30,0.0,146.0,3.1,13.0,146.0,129.25,103.32
2016,1,17,13,45,0.0,128.5,2.95,13.0,128.5,112.5,89.59
2016,1,17,14,0,0.0,111.0,2.8,13.0,111.0,95.83,75.77
2016,1,17,14,15,0.0,118.0,2.6,12.5,118.0,103.85,82.84
2016,1,17,14,30,0.0,125.0,2.4,12.0,125.0,112.86,90.75
2016,1,17,14,45,0.0,119.0,2.25,12.0,119.0,108.44,87.18
2016,1,17,15,0,0.0,113.0,2.1,12.0,113.0,104.38,83.91
2016,1,17,15,15,0.0,100.0,1.8,11.5,100.0,92.37,73.97
2016,1,17,15,30,0.0,87.0,1.5,11.0,87.0,80.38,63.91
2016,1,17,15,45,0.0,72.5,1.2,11.0,72.5,66.51,51.96
2016,1,17,16,0,0.0,58.0,0.9,11.0,58.0,52.48,39.73
2016,1,17,16,15,0.0,44.0,0.9,10.5,44.0,38.83,27.74
2016,1,17,16,30,0.0,30.0,0.9,10.0,30.0,24.8,15.32
2016,1,17,16,45,0.0,18.0,0.9,9.5,18.0,14.85,5.66
2016,1,17,17,0,0.0,6.0,0.9,9.0,6.0,5.12,0.0
2016,1,17,17,15,0.0,3.0,0.9,9.0,3.0,2.56,0.0
2016,1,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,7,15,100.0,6.0,1.25,8.0,9.0,0.0,0.0
2016,1,18,7,30,200.0,12.0,1.2,8.0,18.0,10.24,0.0
2016,1,18,7,45,343.5,21.0,1.2,8.5,53.0,18.85,8.8
2016,1,18,8,0,487.0,30.0,1.2,9.0,88.0,26.94,18.12
2016,1,18,8,15,565.0,36.0,1.2,9.5,130.5,32.02,23.18
2016,1,18,8,30,643.0,42.0,1.2,10.0,173.0,72.45,37.21
2016,1,18,8,45,692.0,46.0,1.2,10.5,216.0,124.42,70.86
2016,1,18,9,0,741.0,50.0,1.2,11.0,259.0,182.08,117.45
2016,1,18,9,15,773.0,53.0,1.15,11.5,299.0,240.12,168.77
2016,1,18,9,30,805.0,56.0,1.1,12.0,339.0,301.18,223.45
2016,1,18,9,45,818.0,60.5,1.05,12.5,373.5,359.68,275.74
2016,1,18,10,0,831.0,65.0,1.0,13.0,408.0,418.49,326.58
2016,1,18,10,15,846.5,67.0,1.05,13.0,437.5,475.91,375.63
2016,1,18,10,30,862.0,69.0,1.1,13.0,467.0,530.89,421.43
2016,1,18,10,45,872.0,70.5,1.15,13.5,490.0,583.43,463.2
2016,1,18,11,0,882.0,72.0,1.2,14.0,513.0,634.79,502.78
2016,1,18,11,15,888.0,72.5,1.4,14.0,528.5,680.94,539.8
2016,1,18,11,30,894.0,73.0,1.6,14.0,544.0,725.03,573.79
2016,1,18,11,45,721.5,124.5,1.8,14.0,508.0,700.09,555.88
2016,1,18,12,0,549.0,176.0,2.0,14.0,472.0,642.22,512.59
2016,1,18,12,15,462.5,199.5,2.05,14.0,449.0,619.01,494.84
2016,1,18,12,30,376.0,223.0,2.1,14.0,426.0,572.81,459.46
2016,1,18,12,45,421.5,209.0,2.15,14.0,434.0,627.65,502.49
2016,1,18,13,0,467.0,195.0,2.2,14.0,442.0,666.38,532.87
2016,1,18,13,15,429.5,197.0,2.1,14.0,419.5,646.71,517.32
2016,1,18,13,30,392.0,199.0,2.0,14.0,397.0,604.92,486.14
2016,1,18,13,45,622.5,135.5,1.95,14.0,433.5,780.94,619.85
2016,1,18,14,0,853.0,72.0,1.9,14.0,470.0,919.75,716.89
2016,1,18,14,15,675.5,103.5,1.7,13.5,406.5,802.64,633.0
2016,1,18,14,30,498.0,135.0,1.5,13.0,343.0,666.33,535.33
2016,1,18,14,45,482.0,126.5,1.35,13.0,314.0,640.29,517.13
2016,1,18,15,0,466.0,118.0,1.2,13.0,285.0,612.4,496.21
2016,1,18,15,15,451.0,106.0,1.0,12.5,252.5,579.17,471.35
2016,1,18,15,30,436.0,94.0,0.8,12.0,220.0,544.43,444.71
2016,1,18,15,45,409.5,81.5,0.65,12.0,185.0,497.8,407.68
2016,1,18,16,0,383.0,69.0,0.5,12.0,150.0,450.86,369.19
2016,1,18,16,15,338.0,55.0,0.6,11.5,114.0,386.72,317.77
2016,1,18,16,30,293.0,41.0,0.7,11.0,78.0,324.3,264.14
2016,1,18,16,45,146.5,29.5,0.8,11.0,48.0,192.91,143.34
2016,1,18,17,0,0.0,18.0,0.9,11.0,18.0,15.36,0.0
2016,1,18,17,15,0.0,9.0,0.9,11.0,9.0,7.68,0.0
2016,1,18,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,4.0,10.0,1.5,1.23,0.0
2016,1,19,8,0,0.0,3.0,4.3,10.0,3.0,2.46,0.0
2016,1,19,8,15,0.0,5.0,4.55,10.0,5.0,4.1,0.0
2016,1,19,8,30,0.0,7.0,4.8,10.0,7.0,5.75,0.0
2016,1,19,8,45,0.0,8.5,5.1,10.5,8.5,6.98,0.43
2016,1,19,9,0,0.0,10.0,5.4,11.0,10.0,8.22,1.5
2016,1,19,9,15,0.0,12.0,5.35,11.0,12.0,9.87,2.94
2016,1,19,9,30,0.0,14.0,5.3,11.0,14.0,11.53,4.37
2016,1,19,9,45,0.0,25.5,5.25,11.5,25.5,21.03,12.56
2016,1,19,10,0,0.0,37.0,5.2,12.0,37.0,30.57,20.7
2016,1,19,10,15,0.0,23.0,5.15,12.0,23.0,18.98,10.69
2016,1,19,10,30,0.0,9.0,5.1,12.0,9.0,7.42,0.72
2016,1,19,10,45,0.0,70.0,5.05,12.5,70.0,58.06,43.94
2016,1,19,11,0,0.0,131.0,5.0,13.0,131.0,111.05,88.4
2016,1,19,11,15,0.0,141.5,4.9,13.0,141.5,120.72,96.33
2016,1,19,11,30,0.0,152.0,4.8,13.0,152.0,130.62,104.48
2016,1,19,11,45,0.0,106.5,4.75,13.0,106.5,89.44,69.99
2016,1,19,12,0,0.0,61.0,4.7,13.0,61.0,50.59,37.29
2016,1,19,12,15,0.0,109.0,4.7,13.0,109.0,91.82,72.0
2016,1,19,12,30,0.0,157.0,4.7,13.0,157.0,136.94,109.64
2016,1,19,12,45,0.0,133.0,4.75,13.0,133.0,114.42,90.88
2016,1,19,13,0,0.0,109.0,4.8,13.0,109.0,92.23,72.38
2016,1,19,13,15,0.0,100.5,4.7,13.0,100.5,84.57,66.02
2016,1,19,13,30,0.0,92.0,4.6,13.0,92.0,76.91,59.66
2016,1,19,13,45,0.0,117.5,4.6,13.0,117.5,101.37,80.35
2016,1,19,14,0,0.0,143.0,4.6,13.0,143.0,128.26,103.03
2016,1,19,14,15,409.0,109.5,4.35,12.5,281.5,547.81,459.59
2016,1,19,14,30,818.0,76.0,4.1,12.0,420.0,896.46,726.58
2016,1,19,14,45,409.0,55.5,3.85,12.0,227.5,485.37,407.14
2016,1,19,15,0,0.0,35.0,3.6,12.0,35.0,28.9,19.22
2016,1,19,15,15,349.5,50.0,3.3,11.5,152.0,417.43,356.78
2016,1,19,15,30,699.0,65.0,3.0,11.0,269.0,748.37,617.75
2016,1,19,15,45,639.5,61.0,2.7,11.0,225.5,677.43,558.95
2016,1,19,16,0,580.0,57.0,2.4,11.0,182.0,606.58,501.49
2016,1,19,16,15,497.5,49.5,2.1,10.5,139.0,513.36,424.9
2016,1,19,16,30,415.0,42.0,1.8,10.0,96.0,423.03,347.08
2016,1,19,16,45,207.5,32.5,1.55,10.0,59.5,245.33,187.6
2016,1,19,17,0,0.0,23.0,1.3,10.0,23.0,30.1,0.0
2016,1,19,17,15,0.0,11.5,1.15,9.5,11.5,9.82,0.0
2016,1,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,10.0,0.25,7.0,10.0,0.0,0.0
2016,1,20,7,30,0.0,20.0,0.3,7.0,20.0,17.07,0.0
2016,1,20,7,45,241.0,27.0,0.35,7.5,56.5,22.34,12.04
2016,1,20,8,0,482.0,34.0,0.4,8.0,93.0,28.1,19.35
2016,1,20,8,15,561.5,41.0,0.5,8.0,137.0,36.5,27.46
2016,1,20,8,30,641.0,48.0,0.6,8.0,181.0,76.12,41.36
2016,1,20,8,45,692.5,52.0,0.7,8.5,225.0,128.33,74.76
2016,1,20,9,0,744.0,56.0,0.8,9.0,269.0,186.62,121.65
2016,1,20,9,15,776.0,59.5,0.8,9.5,310.0,245.55,173.7
2016,1,20,9,30,808.0,63.0,0.8,10.0,351.0,307.55,229.16
2016,1,20,9,45,821.5,67.5,0.85,10.5,385.5,366.69,282.22
2016,1,20,10,0,835.0,72.0,0.9,11.0,420.0,426.19,334.06
2016,1,20,10,15,746.5,93.0,0.85,11.0,421.0,454.53,360.78
2016,1,20,10,30,658.0,114.0,0.8,11.0,422.0,472.64,377.7
2016,1,20,10,45,775.0,95.0,0.8,11.5,474.5,556.38,443.24
2016,1,20,11,0,892.0,76.0,0.8,12.0,527.0,645.12,510.12
2016,1,20,11,15,898.0,77.0,0.7,12.0,543.0,692.57,544.09
2016,1,20,11,30,904.0,78.0,0.6,12.0,559.0,737.96,574.99
2016,1,20,11,45,909.5,77.5,0.5,12.5,567.5,778.99,599.81
2016,1,20,12,0,915.0,77.0,0.4,13.0,576.0,817.46,622.3
2016,1,20,12,15,914.5,77.0,0.4,13.0,576.0,848.86,642.73
2016,1,20,12,30,914.0,77.0,0.4,13.0,576.0,877.0,661.05
2016,1,20,12,45,917.0,74.5,0.45,13.5,569.5,901.75,677.0
2016,1,20,13,0,920.0,72.0,0.5,14.0,563.0,923.09,690.83
2016,1,20,13,15,913.5,71.0,0.65,14.0,547.5,934.17,701.57
2016,1,20,13,30,907.0,70.0,0.8,14.0,532.0,941.43,710.08
2016,1,20,13,45,898.5,68.5,1.0,14.0,510.0,942.38,715.46
2016,1,20,14,0,890.0,67.0,1.2,14.0,488.0,939.55,718.23
2016,1,20,14,15,875.5,65.5,1.2,14.0,458.5,927.39,711.3
2016,1,20,14,30,861.0,64.0,1.2,14.0,429.0,911.7,702.16
2016,1,20,14,45,841.5,61.5,1.2,14.0,394.0,896.71,693.51
2016,1,20,15,0,822.0,59.0,1.2,14.0,359.0,868.3,675.44
2016,1,20,15,15,792.5,56.0,1.1,13.5,318.5,827.17,647.93
2016,1,20,15,30,763.0,53.0,1.0,13.0,278.0,783.78,618.12
2016,1,20,15,45,719.0,49.0,0.9,12.5,235.0,724.49,575.62
2016,1,20,16,0,675.0,45.0,0.8,12.0,192.0,664.4,530.66
2016,1,20,16,15,603.5,39.0,0.8,11.5,148.0,579.08,465.27
2016,1,20,16,30,532.0,33.0,0.8,11.0,104.0,495.81,397.18
2016,1,20,16,45,266.0,30.5,0.8,10.5,66.0,285.02,219.03
2016,1,20,17,0,0.0,28.0,0.8,10.0,28.0,42.43,0.0
2016,1,20,17,15,0.0,14.0,0.75,10.0,14.0,11.95,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,8.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.5,1.5,7.5,8.5,0.0,0.0
2016,1,21,7,30,0.0,17.0,1.6,8.0,17.0,14.51,0.0
2016,1,21,7,45,142.0,29.5,1.7,8.5,47.0,22.76,12.47
2016,1,21,8,0,284.0,42.0,1.8,9.0,77.0,32.39,22.99
2016,1,21,8,15,332.0,55.5,2.0,9.5,113.0,42.31,32.42
2016,1,21,8,30,380.0,69.0,2.2,10.0,149.0,74.01,47.18
2016,1,21,8,45,413.0,81.0,2.45,10.5,185.0,115.26,75.61
2016,1,21,9,0,446.0,93.0,2.7,11.0,221.0,160.63,112.55
2016,1,21,9,15,472.5,101.5,2.8,11.5,255.0,205.45,151.78
2016,1,21,9,30,499.0,110.0,2.9,12.0,289.0,253.12,194.24
2016,1,21,9,45,586.5,102.5,3.05,12.5,333.0,314.78,246.92
2016,1,21,10,0,674.0,95.0,3.2,13.0,377.0,381.27,303.6
2016,1,21,10,15,573.0,130.0,3.45,13.5,382.0,408.24,329.15
2016,1,21,10,30,472.0,165.0,3.7,14.0,387.0,418.86,339.75
2016,1,21,10,45,677.0,121.0,3.95,14.5,456.5,527.74,428.36
2016,1,21,11,0,882.0,77.0,4.2,15.0,526.0,639.94,518.38
2016,1,21,11,15,888.0,78.0,4.15,15.0,541.5,687.06,555.61
2016,1,21,11,30,894.0,79.0,4.1,15.0,557.0,732.14,590.07
2016,1,21,11,45,891.0,81.5,4.1,15.5,564.0,769.95,616.49
2016,1,21,12,0,888.0,84.0,4.1,16.0,571.0,804.72,640.49
2016,1,21,12,15,634.0,155.5,3.9,15.5,503.5,719.53,576.83
2016,1,21,12,30,380.0,227.0,3.7,15.0,436.0,580.45,468.04
2016,1,21,12,45,462.5,201.5,3.5,15.0,452.5,655.76,527.67
2016,1,21,13,0,545.0,176.0,3.3,15.0,469.0,715.54,573.89
2016,1,21,13,15,438.5,196.5,2.95,14.5,428.0,655.07,526.16
2016,1,21,13,30,332.0,217.0,2.6,14.0,387.0,571.58,461.44
2016,1,21,13,45,280.0,214.0,2.3,14.0,353.5,526.96,426.39
2016,1,21,14,0,228.0,211.0,2.0,14.0,320.0,460.41,374.17
2016,1,21,14,15,401.0,167.0,1.75,13.5,344.0,613.39,496.32
2016,1,21,14,30,574.0,123.0,1.5,13.0,368.0,732.57,585.62
2016,1,21,14,45,475.0,128.5,1.3,13.0,320.5,637.78,513.79
2016,1,21,15,0,376.0,134.0,1.1,13.0,273.0,550.93,447.26
2016,1,21,15,15,353.0,123.0,1.05,12.5,242.0,513.39,420.44
2016,1,21,15,30,330.0,112.0,1.0,12.0,211.0,455.84,377.25
2016,1,21,15,45,308.5,97.0,1.0,11.5,178.0,432.3,359.16
2016,1,21,16,0,287.0,82.0,1.0,11.0,145.0,389.23,324.6
2016,1,21,16,15,252.0,65.5,1.0,10.5,112.0,333.02,277.66
2016,1,21,16,30,217.0,49.0,1.0,10.0,79.0,277.97,229.49
2016,1,21,16,45,108.5,35.0,1.05,10.0,50.0,157.32,122.13
2016,1,21,17,0,0.0,21.0,1.1,10.0,21.0,23.31,0.0
2016,1,21,17,15,0.0,10.5,1.1,9.5,10.5,8.96,0.0
2016,1,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
