Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,9.0,1.5,1.28,0.0
2016,1,22,7,30,0.0,3.0,3.1,9.0,3.0,2.56,0.0
2016,1,22,7,45,0.0,9.0,3.15,9.5,9.0,7.39,0.27
2016,1,22,8,0,0.0,15.0,3.2,10.0,15.0,12.34,5.24
2016,1,22,8,15,0.0,22.0,3.3,10.0,22.0,18.12,10.66
2016,1,22,8,30,0.0,29.0,3.4,10.0,29.0,23.91,15.16
2016,1,22,8,45,0.0,36.0,3.55,10.0,36.0,29.72,20.3
2016,1,22,9,0,0.0,43.0,3.7,10.0,43.0,35.53,25.38
2016,1,22,9,15,0.0,50.0,3.7,10.5,50.0,41.35,30.35
2016,1,22,9,30,0.0,57.0,3.7,11.0,57.0,47.19,35.27
2016,1,22,9,45,0.0,43.5,3.7,11.5,43.5,35.96,25.45
2016,1,22,10,0,0.0,30.0,3.7,12.0,30.0,24.77,15.71
2016,1,22,10,15,0.0,58.5,3.7,12.0,58.5,48.46,35.97
2016,1,22,10,30,0.0,87.0,3.7,12.0,87.0,72.34,56.21
2016,1,22,10,45,4.0,131.5,3.75,12.0,134.0,113.46,90.83
2016,1,22,11,0,8.0,176.0,3.8,12.0,181.0,156.73,126.86
2016,1,22,11,15,97.0,213.5,3.85,12.0,266.0,263.46,216.51
2016,1,22,11,30,186.0,251.0,3.9,12.0,351.0,384.96,316.09
2016,1,22,11,45,278.5,241.0,3.95,12.0,393.5,468.94,384.61
2016,1,22,12,0,371.0,231.0,4.0,12.0,436.0,545.42,446.71
2016,1,22,12,15,219.0,238.5,3.9,12.0,360.0,429.33,352.26
2016,1,22,12,30,67.0,246.0,3.8,12.0,284.0,302.04,246.6
2016,1,22,12,45,46.5,229.0,3.75,12.0,255.5,269.04,219.76
2016,1,22,13,0,26.0,212.0,3.7,12.0,227.0,217.38,177.14
2016,1,22,13,15,141.0,221.5,3.45,11.5,295.5,373.53,308.55
2016,1,22,13,30,256.0,231.0,3.2,11.0,364.0,518.16,426.22
2016,1,22,13,45,307.0,212.5,3.0,11.0,365.0,550.32,452.4
2016,1,22,14,0,358.0,194.0,2.8,11.0,366.0,581.46,478.18
2016,1,22,14,15,179.0,167.5,2.55,11.0,253.5,361.99,301.26
2016,1,22,14,30,0.0,141.0,2.3,11.0,141.0,129.16,104.23
2016,1,22,14,45,0.0,91.5,2.05,11.0,91.5,78.29,61.74
2016,1,22,15,0,0.0,42.0,1.8,11.0,42.0,34.71,24.47
2016,1,22,15,15,0.0,37.5,1.65,10.5,37.5,30.96,21.35
2016,1,22,15,30,0.0,33.0,1.5,10.0,33.0,27.23,18.18
2016,1,22,15,45,0.0,28.0,1.4,10.0,28.0,23.08,14.56
2016,1,22,16,0,0.0,23.0,1.3,10.0,23.0,18.94,10.9
2016,1,22,16,15,0.0,17.5,1.3,9.5,17.5,14.39,6.87
2016,1,22,16,30,0.0,12.0,1.3,9.0,12.0,9.86,2.81
2016,1,22,16,45,0.0,7.5,1.3,9.0,7.5,6.15,0.0
2016,1,22,17,0,0.0,3.0,1.3,9.0,3.0,2.46,0.0
2016,1,22,17,15,0.0,1.5,1.3,9.0,1.5,1.28,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,10.5,1.75,6.5,10.5,8.96,0.0
2016,1,23,7,30,0.0,21.0,2.0,7.0,21.0,17.92,0.0
2016,1,23,7,45,202.5,31.0,2.25,7.5,57.0,24.03,13.98
2016,1,23,8,0,405.0,41.0,2.5,8.0,93.0,33.81,24.42
2016,1,23,8,15,490.5,49.0,2.7,8.0,136.5,39.78,30.38
2016,1,23,8,30,576.0,57.0,2.9,8.0,180.0,75.37,43.41
2016,1,23,8,45,621.5,63.5,3.15,8.5,223.0,125.69,76.06
2016,1,23,9,0,667.0,70.0,3.4,9.0,266.0,181.47,121.38
2016,1,23,9,15,333.5,86.0,3.45,9.0,184.0,158.22,118.44
2016,1,23,9,30,0.0,102.0,3.5,9.0,102.0,84.65,67.87
2016,1,23,9,45,0.0,92.0,3.55,9.5,92.0,76.5,60.66
2016,1,23,10,0,0.0,82.0,3.6,10.0,82.0,68.11,53.22
2016,1,23,10,15,197.5,133.0,3.6,10.0,227.0,221.39,182.54
2016,1,23,10,30,395.0,184.0,3.6,10.0,372.0,387.06,319.36
2016,1,23,10,45,381.5,197.0,3.6,10.0,386.0,416.06,343.49
2016,1,23,11,0,368.0,210.0,3.6,10.0,400.0,443.2,366.02
2016,1,23,11,15,279.5,231.0,3.55,10.0,378.0,426.72,352.06
2016,1,23,11,30,191.0,252.0,3.5,10.0,356.0,389.22,320.81
2016,1,23,11,45,113.5,240.0,3.45,10.0,302.0,329.4,271.32
2016,1,23,12,0,36.0,228.0,3.4,10.0,248.0,247.83,203.07
2016,1,23,12,15,50.0,237.5,3.4,10.0,265.5,273.31,224.59
2016,1,23,12,30,64.0,247.0,3.4,10.0,283.0,300.19,246.95
2016,1,23,12,45,230.5,234.0,3.45,10.0,360.0,453.28,375.39
2016,1,23,13,0,397.0,221.0,3.5,10.0,437.0,615.3,506.09
2016,1,23,13,15,312.0,229.0,3.55,10.0,396.0,558.57,459.7
2016,1,23,13,30,227.0,237.0,3.6,10.0,355.0,478.67,395.79
2016,1,23,13,45,136.0,219.0,3.65,10.0,289.0,377.29,313.14
2016,1,23,14,0,45.0,201.0,3.7,10.0,223.0,253.77,210.02
2016,1,23,14,15,22.5,169.0,3.7,9.5,180.0,178.97,147.95
2016,1,23,14,30,0.0,137.0,3.7,9.0,137.0,124.46,101.49
2016,1,23,14,45,5.5,137.0,3.7,9.0,139.0,132.17,108.62
2016,1,23,15,0,11.0,137.0,3.7,9.0,141.0,140.81,116.49
2016,1,23,15,15,7.0,123.0,3.5,8.5,125.5,124.3,102.58
2016,1,23,15,30,3.0,109.0,3.3,8.0,110.0,107.99,88.68
2016,1,23,15,45,1.5,93.0,3.15,8.0,93.5,91.47,74.35
2016,1,23,16,0,0.0,77.0,3.0,8.0,77.0,74.91,59.79
2016,1,23,16,15,0.0,59.5,2.8,7.5,59.5,57.29,44.26
2016,1,23,16,30,0.0,42.0,2.6,7.0,42.0,39.0,27.98
2016,1,23,16,45,0.0,27.0,2.45,6.5,27.0,23.36,13.75
2016,1,23,17,0,0.0,12.0,2.3,6.0,12.0,9.88,0.0
2016,1,23,17,15,0.0,6.0,2.25,6.0,6.0,5.12,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,75.0,8.5,1.65,5.0,11.0,7.26,0.0
2016,1,24,7,30,150.0,17.0,1.8,5.0,22.0,14.51,0.0
2016,1,24,7,45,279.0,29.0,2.0,5.5,58.0,24.02,14.31
2016,1,24,8,0,408.0,41.0,2.2,6.0,94.0,33.75,24.62
2016,1,24,8,15,488.5,49.5,2.25,6.0,137.0,40.13,30.98
2016,1,24,8,30,569.0,58.0,2.3,6.0,180.0,75.23,44.07
2016,1,24,8,45,619.5,63.5,2.35,6.5,223.5,124.84,76.0
2016,1,24,9,0,670.0,69.0,2.4,7.0,267.0,180.52,121.11
2016,1,24,9,15,405.0,112.5,2.4,7.0,237.5,197.44,149.71
2016,1,24,9,30,140.0,156.0,2.4,7.0,208.0,177.15,143.52
2016,1,24,9,45,460.5,120.5,2.4,7.0,313.5,280.96,225.77
2016,1,24,10,0,781.0,85.0,2.4,7.0,419.0,415.11,335.28
2016,1,24,10,15,575.5,137.5,2.4,7.0,393.0,410.81,336.94
2016,1,24,10,30,370.0,190.0,2.4,7.0,367.0,379.52,314.09
2016,1,24,10,45,350.0,204.5,2.45,7.5,378.5,405.14,335.65
2016,1,24,11,0,330.0,219.0,2.5,8.0,390.0,428.39,354.32
2016,1,24,11,15,294.5,232.5,2.4,8.0,389.0,438.0,361.74
2016,1,24,11,30,259.0,246.0,2.3,8.0,388.0,444.09,366.02
2016,1,24,11,45,266.0,249.5,2.25,8.0,396.5,468.16,385.33
2016,1,24,12,0,273.0,253.0,2.2,8.0,405.0,491.99,404.18
2016,1,24,12,15,265.5,254.5,2.05,8.0,402.5,501.38,411.01
2016,1,24,12,30,258.0,256.0,1.9,8.0,400.0,509.42,416.77
2016,1,24,12,45,245.5,254.0,1.75,8.5,390.0,489.62,400.46
2016,1,24,13,0,233.0,252.0,1.6,9.0,380.0,485.72,396.39
2016,1,24,13,15,284.5,237.0,1.65,9.0,389.0,542.89,442.45
2016,1,24,13,30,336.0,222.0,1.7,9.0,398.0,581.32,473.77
2016,1,24,13,45,365.0,206.0,1.75,9.0,390.5,596.72,487.25
2016,1,24,14,0,394.0,190.0,1.8,9.0,383.0,610.6,499.88
2016,1,24,14,15,434.0,170.0,2.0,9.0,370.5,649.43,532.27
2016,1,24,14,30,474.0,150.0,2.2,9.0,358.0,665.36,547.67
2016,1,24,14,45,644.5,107.0,2.4,9.0,365.5,781.23,637.97
2016,1,24,15,0,815.0,64.0,2.6,9.0,373.0,873.62,708.15
2016,1,24,15,15,785.5,61.0,2.4,8.5,332.5,832.55,677.86
2016,1,24,15,30,756.0,58.0,2.2,8.0,292.0,789.15,646.4
2016,1,24,15,45,703.5,55.0,2.05,8.0,247.5,723.52,596.33
2016,1,24,16,0,651.0,52.0,1.9,8.0,203.0,657.17,544.06
2016,1,24,16,15,580.0,45.5,1.7,7.0,158.5,579.99,482.38
2016,1,24,16,30,509.0,39.0,1.5,6.0,114.0,497.75,413.17
2016,1,24,16,45,385.0,29.5,1.3,5.5,74.5,375.37,304.45
2016,1,24,17,0,261.0,20.0,1.1,5.0,35.0,245.5,115.36
2016,1,24,17,15,130.5,10.0,1.05,5.0,17.5,96.53,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,142.0,7.5,1.6,4.5,13.0,6.4,0.0
2016,1,25,7,30,284.0,15.0,1.7,5.0,26.0,13.57,0.0
2016,1,25,7,45,417.0,23.5,1.85,5.5,65.0,21.19,12.13
2016,1,25,8,0,550.0,32.0,2.0,6.0,104.0,28.8,20.24
2016,1,25,8,15,622.0,37.5,2.1,6.5,149.0,33.45,24.88
2016,1,25,8,30,694.0,43.0,2.2,7.0,194.0,70.76,36.69
2016,1,25,8,45,740.0,46.5,2.3,7.5,239.0,125.28,70.83
2016,1,25,9,0,786.0,50.0,2.4,8.0,284.0,185.16,119.43
2016,1,25,9,15,815.0,52.5,2.55,8.5,325.5,246.51,174.72
2016,1,25,9,30,844.0,55.0,2.7,9.0,367.0,308.58,232.04
2016,1,25,9,45,848.0,61.5,2.85,9.5,401.0,368.0,287.41
2016,1,25,10,0,852.0,68.0,3.0,10.0,435.0,427.35,341.25
2016,1,25,10,15,866.5,70.0,3.05,10.5,465.5,484.72,391.61
2016,1,25,10,30,881.0,72.0,3.1,11.0,496.0,542.57,440.7
2016,1,25,10,45,890.5,73.5,3.15,11.5,519.5,596.54,485.23
2016,1,25,11,0,900.0,75.0,3.2,12.0,543.0,649.24,527.43
2016,1,25,11,15,906.5,76.0,3.2,12.0,560.0,697.88,566.21
2016,1,25,11,30,913.0,77.0,3.2,12.0,577.0,744.48,601.59
2016,1,25,11,45,915.5,77.5,3.25,12.0,585.5,785.25,631.4
2016,1,25,12,0,918.0,78.0,3.3,12.0,594.0,823.25,659.08
2016,1,25,12,15,918.0,78.0,3.3,12.0,595.0,855.66,682.34
2016,1,25,12,30,918.0,78.0,3.3,12.0,596.0,884.82,703.26
2016,1,25,12,45,916.0,78.0,3.3,12.5,589.0,908.86,719.23
2016,1,25,13,0,914.0,78.0,3.3,13.0,582.0,929.34,732.73
2016,1,25,13,15,908.0,77.0,3.25,12.5,567.0,941.28,742.65
2016,1,25,13,30,902.0,76.0,3.2,12.0,552.0,949.42,750.12
2016,1,25,13,45,893.0,74.5,3.15,12.0,529.5,950.29,751.25
2016,1,25,14,0,884.0,73.0,3.1,12.0,507.0,947.36,749.92
2016,1,25,14,15,870.5,71.5,3.0,12.0,478.0,936.46,742.69
2016,1,25,14,30,857.0,70.0,2.9,12.0,449.0,932.39,740.52
2016,1,25,14,45,685.5,93.5,2.85,12.0,381.5,804.16,648.45
2016,1,25,15,0,514.0,117.0,2.8,12.0,314.0,659.36,541.52
2016,1,25,15,15,636.5,88.0,2.4,11.5,305.5,738.76,602.9
2016,1,25,15,30,759.0,59.0,2.0,11.0,297.0,794.4,642.5
2016,1,25,15,45,715.5,55.0,1.7,10.5,253.0,735.26,596.83
2016,1,25,16,0,672.0,51.0,1.4,10.0,209.0,675.14,549.85
2016,1,25,16,15,603.5,45.0,1.3,9.0,164.5,591.5,485.24
2016,1,25,16,30,535.0,39.0,1.2,8.0,120.0,519.05,425.58
2016,1,25,16,45,414.0,30.0,1.15,7.5,79.0,398.34,321.1
2016,1,25,17,0,293.0,21.0,1.1,7.0,38.0,271.79,148.13
2016,1,25,17,15,146.5,10.5,1.1,6.5,19.0,107.95,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,125.5,8.5,1.55,4.0,13.5,7.26,0.0
2016,1,26,7,30,251.0,17.0,1.6,4.0,27.0,14.17,0.0
2016,1,26,7,45,385.5,26.5,1.65,4.5,66.5,21.95,13.0
2016,1,26,8,0,520.0,36.0,1.7,5.0,106.0,32.39,23.6
2016,1,26,8,15,595.5,42.5,1.75,5.5,151.5,37.78,28.96
2016,1,26,8,30,671.0,49.0,1.8,6.0,197.0,74.37,40.9
2016,1,26,8,45,720.0,53.0,1.85,6.5,242.5,128.34,74.65
2016,1,26,9,0,769.0,57.0,1.9,7.0,288.0,188.13,122.98
2016,1,26,9,15,800.0,60.0,1.9,7.5,330.0,248.25,176.9
2016,1,26,9,30,831.0,63.0,1.9,8.0,372.0,311.32,234.57
2016,1,26,9,45,851.0,65.5,1.95,8.5,409.0,372.63,290.66
2016,1,26,10,0,871.0,68.0,2.0,9.0,446.0,434.96,346.18
2016,1,26,10,15,886.0,70.0,1.95,9.5,477.0,493.76,396.92
2016,1,26,10,30,901.0,72.0,1.9,10.0,508.0,553.0,446.09
2016,1,26,10,45,912.0,72.5,1.9,11.0,532.5,607.9,489.53
2016,1,26,11,0,923.0,73.0,1.9,12.0,557.0,661.58,530.39
2016,1,26,11,15,929.5,74.0,1.85,12.0,573.5,711.34,568.58
2016,1,26,11,30,936.0,75.0,1.8,12.0,590.0,759.0,603.01
2016,1,26,11,45,938.5,75.5,1.8,12.5,599.0,800.75,631.02
2016,1,26,12,0,941.0,76.0,1.8,13.0,608.0,839.65,656.72
2016,1,26,12,15,941.0,76.0,1.8,13.0,609.0,872.89,679.49
2016,1,26,12,30,941.0,76.0,1.8,13.0,610.0,902.79,699.96
2016,1,26,12,45,935.0,77.0,1.85,13.5,602.0,925.18,714.58
2016,1,26,13,0,929.0,78.0,1.9,14.0,594.0,943.78,726.77
2016,1,26,13,15,923.0,77.0,1.9,14.0,578.5,956.06,735.55
2016,1,26,13,30,917.0,76.0,1.9,14.0,563.0,964.48,741.92
2016,1,26,13,45,747.5,111.5,1.9,14.0,498.0,876.5,682.0
2016,1,26,14,0,578.0,147.0,1.9,14.0,433.0,755.29,597.73
2016,1,26,14,15,484.5,158.5,1.8,13.5,388.5,684.65,548.1
2016,1,26,14,30,391.0,170.0,1.7,13.0,344.0,611.49,493.52
2016,1,26,14,45,472.5,140.5,1.65,13.0,334.5,653.21,528.55
2016,1,26,15,0,554.0,111.0,1.6,13.0,325.0,697.59,562.0
2016,1,26,15,15,664.0,85.5,1.4,12.5,315.5,761.97,609.03
2016,1,26,15,30,774.0,60.0,1.2,12.0,306.0,810.5,642.81
2016,1,26,15,45,730.5,56.0,1.0,11.5,261.0,750.96,598.18
2016,1,26,16,0,687.0,52.0,0.8,11.0,216.0,690.36,552.43
2016,1,26,16,15,619.5,46.0,0.85,10.5,170.5,606.95,490.36
2016,1,26,16,30,552.0,40.0,0.9,10.0,125.0,524.86,425.26
2016,1,26,16,45,432.0,31.0,0.95,9.5,83.5,413.74,331.16
2016,1,26,17,0,312.0,22.0,1.0,9.0,42.0,288.89,173.41
2016,1,26,17,15,156.0,11.0,0.95,8.5,21.0,115.02,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.5,0.7,6.5,13.5,11.52,0.0
2016,1,27,7,30,0.0,27.0,0.7,7.0,27.0,20.56,0.0
2016,1,27,7,45,246.5,32.5,0.75,7.5,66.0,25.25,15.76
2016,1,27,8,0,493.0,38.0,0.8,8.0,105.0,31.27,22.37
2016,1,27,8,15,570.0,45.0,0.85,8.0,151.0,36.59,27.64
2016,1,27,8,30,647.0,52.0,0.9,8.0,197.0,75.33,42.31
2016,1,27,8,45,690.5,58.0,1.0,8.5,241.5,129.03,75.91
2016,1,27,9,0,734.0,64.0,1.1,9.0,286.0,187.96,123.1
2016,1,27,9,15,766.5,67.5,1.1,9.5,328.0,246.94,174.97
2016,1,27,9,30,799.0,71.0,1.1,10.0,370.0,309.13,230.62
2016,1,27,9,45,722.0,89.0,1.15,10.5,379.0,348.04,269.48
2016,1,27,10,0,645.0,107.0,1.2,11.0,388.0,378.78,299.61
2016,1,27,10,15,677.5,107.0,1.15,11.0,420.5,434.1,346.5
2016,1,27,10,30,710.0,107.0,1.1,11.0,453.0,491.48,393.52
2016,1,27,10,45,623.0,140.5,1.1,11.5,454.5,515.04,412.25
2016,1,27,11,0,536.0,174.0,1.1,12.0,456.0,523.04,418.18
2016,1,27,11,15,735.5,125.5,1.05,12.0,525.5,643.74,511.05
2016,1,27,11,30,935.0,77.0,1.0,12.0,595.0,760.97,596.57
2016,1,27,11,45,668.5,154.5,0.95,12.5,528.0,693.15,542.91
2016,1,27,12,0,402.0,232.0,0.9,13.0,461.0,570.45,449.32
2016,1,27,12,15,672.0,154.5,0.85,13.0,538.0,752.03,586.3
2016,1,27,12,30,942.0,77.0,0.8,13.0,615.0,905.66,688.4
2016,1,27,12,45,766.5,123.5,0.75,13.5,557.5,846.63,644.4
2016,1,27,13,0,591.0,170.0,0.7,14.0,500.0,752.37,578.99
2016,1,27,13,15,564.0,173.5,0.6,14.0,482.0,746.27,574.86
2016,1,27,13,30,537.0,177.0,0.5,14.0,464.0,736.96,567.16
2016,1,27,13,45,423.5,194.5,0.4,14.0,415.5,658.89,509.58
2016,1,27,14,0,310.0,212.0,0.3,14.0,367.0,558.8,436.29
2016,1,27,14,15,334.0,195.0,0.25,13.5,353.0,565.33,444.36
2016,1,27,14,30,358.0,178.0,0.2,13.0,339.0,570.02,449.81
2016,1,27,14,45,504.0,134.5,0.15,13.0,342.0,675.99,529.11
2016,1,27,15,0,650.0,91.0,0.1,13.0,345.0,764.64,590.1
2016,1,27,15,15,616.0,88.0,0.15,12.5,309.0,721.82,561.66
2016,1,27,15,30,582.0,85.0,0.2,12.0,273.0,677.19,533.22
2016,1,27,15,45,552.0,76.0,0.3,12.0,233.5,627.53,499.66
2016,1,27,16,0,522.0,67.0,0.4,12.0,194.0,576.93,463.7
2016,1,27,16,15,466.0,57.5,0.45,11.5,153.5,503.69,408.47
2016,1,27,16,30,410.0,48.0,0.5,11.0,113.0,432.1,351.3
2016,1,27,16,45,328.0,35.5,0.6,10.5,76.5,340.51,273.79
2016,1,27,17,0,246.0,23.0,0.7,10.0,40.0,244.89,157.56
2016,1,27,17,15,123.0,11.5,0.7,10.0,20.0,93.28,0.0
2016,1,27,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,130.5,8.5,0.75,6.5,14.5,7.26,0.0
2016,1,28,7,30,261.0,17.0,0.8,7.0,29.0,14.09,0.0
2016,1,28,7,45,392.5,26.5,0.85,7.5,69.0,21.88,13.04
2016,1,28,8,0,524.0,36.0,0.9,8.0,109.0,32.29,23.31
2016,1,28,8,15,596.0,42.0,0.95,8.0,154.0,37.22,28.23
2016,1,28,8,30,668.0,48.0,1.0,8.0,199.0,72.22,39.24
2016,1,28,8,45,713.5,52.0,1.05,8.5,244.0,125.7,72.1
2016,1,28,9,0,759.0,56.0,1.1,9.0,289.0,184.55,119.12
2016,1,28,9,15,609.5,90.0,1.05,9.5,293.5,227.95,165.06
2016,1,28,9,30,460.0,124.0,1.0,10.0,298.0,251.05,192.85
2016,1,28,9,45,445.0,141.5,0.95,10.5,323.0,292.88,230.28
2016,1,28,10,0,430.0,159.0,0.9,11.0,348.0,332.74,264.69
2016,1,28,10,15,334.0,188.5,0.95,11.5,341.5,336.3,269.84
2016,1,28,10,30,238.0,218.0,1.0,12.0,335.0,327.91,264.1
2016,1,28,10,45,280.0,223.0,1.05,12.5,367.0,382.03,307.23
2016,1,28,11,0,322.0,228.0,1.1,13.0,399.0,431.45,345.73
2016,1,28,11,15,456.0,198.5,1.3,13.0,449.0,523.3,418.75
2016,1,28,11,30,590.0,169.0,1.5,13.0,499.0,613.9,489.84
2016,1,28,11,45,590.0,172.0,1.75,13.0,506.0,645.27,514.67
2016,1,28,12,0,590.0,175.0,2.0,13.0,513.0,674.72,538.38
2016,1,28,12,15,359.0,223.0,2.2,13.0,429.0,542.85,436.71
2016,1,28,12,30,128.0,271.0,2.4,13.0,345.0,397.12,320.05
2016,1,28,12,45,129.0,267.5,2.6,13.0,341.0,401.65,325.0
2016,1,28,13,0,130.0,264.0,2.8,13.0,337.0,405.78,328.93
2016,1,28,13,15,65.0,207.0,2.65,13.0,243.5,265.69,216.21
2016,1,28,13,30,0.0,150.0,2.5,13.0,150.0,131.59,104.74
2016,1,28,13,45,29.5,183.0,2.35,13.5,198.0,211.01,171.41
2016,1,28,14,0,59.0,216.0,2.2,14.0,246.0,283.5,230.63
2016,1,28,14,15,334.0,169.5,2.15,13.5,322.5,532.56,436.22
2016,1,28,14,30,609.0,123.0,2.1,13.0,399.0,772.16,619.16
2016,1,28,14,45,353.5,146.5,2.05,13.0,303.5,548.74,447.81
2016,1,28,15,0,98.0,170.0,2.0,13.0,208.0,280.84,231.56
2016,1,28,15,15,94.5,152.5,1.75,12.5,186.5,258.68,215.21
2016,1,28,15,30,91.0,135.0,1.5,12.0,165.0,236.25,197.34
2016,1,28,15,45,85.5,116.5,1.25,11.5,141.5,227.17,189.93
2016,1,28,16,0,80.0,98.0,1.0,11.0,118.0,200.05,167.24
2016,1,28,16,15,69.0,79.0,1.0,10.5,94.0,167.17,139.19
2016,1,28,16,30,58.0,60.0,1.0,10.0,70.0,134.02,110.12
2016,1,28,16,45,34.5,42.0,1.05,10.0,47.5,79.52,61.9
2016,1,28,17,0,11.0,24.0,1.1,10.0,25.0,36.28,20.18
2016,1,28,17,15,5.5,12.0,1.05,10.0,12.5,13.98,0.0
2016,1,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,14.5,0.8,9.5,14.5,12.38,0.0
2016,1,29,7,30,0.0,29.0,0.8,10.0,29.0,22.02,0.0
2016,1,29,7,45,247.5,32.5,0.85,10.5,67.5,25.24,15.8
2016,1,29,8,0,495.0,36.0,0.9,11.0,106.0,29.47,20.54
2016,1,29,8,15,567.0,42.0,1.1,11.5,150.0,37.02,27.64
2016,1,29,8,30,639.0,48.0,1.3,12.0,194.0,70.36,37.98
2016,1,29,8,45,516.5,76.5,1.5,12.5,210.5,122.04,76.5
2016,1,29,9,0,394.0,105.0,1.7,13.0,227.0,158.04,111.4
2016,1,29,9,15,407.5,118.5,1.85,13.5,260.0,201.28,148.83
2016,1,29,9,30,421.0,132.0,2.0,14.0,293.0,246.11,188.16
2016,1,29,9,45,343.0,160.0,2.15,14.5,299.5,267.41,209.97
2016,1,29,10,0,265.0,188.0,2.3,15.0,306.0,284.16,226.35
2016,1,29,10,15,154.0,196.5,2.35,15.0,266.5,252.08,202.45
2016,1,29,10,30,43.0,205.0,2.4,15.0,227.0,205.52,164.98
2016,1,29,10,45,22.5,186.0,2.45,15.0,197.5,172.35,137.91
2016,1,29,11,0,2.0,167.0,2.5,15.0,168.0,143.98,114.33
2016,1,29,11,15,1.0,141.0,2.55,15.0,141.5,120.3,94.81
2016,1,29,11,30,0.0,115.0,2.6,15.0,115.0,96.66,75.22
2016,1,29,11,45,0.0,127.5,2.65,15.0,127.5,107.89,84.47
2016,1,29,12,0,0.0,140.0,2.7,15.0,140.0,119.39,93.89
2016,1,29,12,15,0.0,148.0,2.75,15.0,148.0,127.03,100.13
2016,1,29,12,30,0.0,156.0,2.8,15.0,156.0,134.89,106.58
2016,1,29,12,45,3.5,170.5,2.85,15.0,172.5,152.4,121.09
2016,1,29,13,0,7.0,185.0,2.9,15.0,189.0,170.77,136.27
2016,1,29,13,15,6.0,181.0,2.85,15.0,184.5,167.03,133.26
2016,1,29,13,30,5.0,177.0,2.8,15.0,180.0,163.32,130.34
2016,1,29,13,45,120.0,202.0,2.8,15.0,263.0,338.8,276.46
2016,1,29,14,0,235.0,227.0,2.8,15.0,346.0,485.43,394.39
2016,1,29,14,15,234.0,213.5,2.65,14.5,326.5,472.73,385.07
2016,1,29,14,30,233.0,200.0,2.5,14.0,307.0,458.99,375.77
2016,1,29,14,45,232.5,184.0,2.45,14.0,284.0,461.57,378.48
2016,1,29,15,0,232.0,168.0,2.4,14.0,261.0,442.44,364.41
2016,1,29,15,15,228.5,151.0,2.1,13.5,234.5,417.94,346.03
2016,1,29,15,30,225.0,134.0,1.8,13.0,208.0,392.39,326.46
2016,1,29,15,45,216.5,115.5,1.55,13.0,178.5,359.17,299.7
2016,1,29,16,0,208.0,97.0,1.3,13.0,149.0,325.17,271.64
2016,1,29,16,15,189.0,79.0,1.2,12.0,119.0,282.57,236.6
2016,1,29,16,30,170.0,61.0,1.1,11.0,89.0,240.04,200.14
2016,1,29,16,45,134.5,43.5,1.05,10.5,61.0,185.95,151.64
2016,1,29,17,0,99.0,26.0,1.0,10.0,33.0,128.06,89.54
2016,1,29,17,15,49.5,13.0,1.0,10.0,16.5,44.83,0.0
2016,1,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,2.65,7.0,6.0,5.12,0.0
2016,1,30,7,30,0.0,12.0,2.6,7.0,12.0,9.88,0.0
2016,1,30,7,45,0.0,27.0,2.6,7.0,27.0,22.18,13.51
2016,1,30,8,0,0.0,42.0,2.6,7.0,42.0,34.02,24.99
2016,1,30,8,15,0.0,59.5,2.6,7.0,59.5,47.53,37.7
2016,1,30,8,30,0.0,77.0,2.6,7.0,77.0,61.51,48.36
2016,1,30,8,45,2.0,94.0,2.65,7.5,94.5,75.94,60.86
2016,1,30,9,0,4.0,111.0,2.7,8.0,112.0,90.9,73.58
2016,1,30,9,15,7.5,125.5,2.7,8.0,128.0,104.7,85.24
2016,1,30,9,30,11.0,140.0,2.7,8.0,144.0,119.07,97.33
2016,1,30,9,45,172.5,160.0,2.75,8.5,236.5,202.24,164.38
2016,1,30,10,0,334.0,180.0,2.8,9.0,329.0,305.19,248.59
2016,1,30,10,15,320.0,196.0,2.85,9.0,347.0,336.22,275.66
2016,1,30,10,30,306.0,212.0,2.9,9.0,365.0,365.57,300.84
2016,1,30,10,45,608.0,140.5,3.0,9.5,461.5,506.55,416.43
2016,1,30,11,0,910.0,69.0,3.1,10.0,558.0,650.39,532.05
2016,1,30,11,15,642.5,153.0,3.15,10.0,503.5,609.57,498.07
2016,1,30,11,30,375.0,237.0,3.2,10.0,449.0,516.21,422.61
2016,1,30,11,45,198.0,229.0,3.25,10.0,341.0,379.38,312.55
2016,1,30,12,0,21.0,221.0,3.3,10.0,233.0,212.56,173.17
2016,1,30,12,15,14.0,205.5,3.3,10.0,213.5,193.26,157.44
2016,1,30,12,30,7.0,190.0,3.3,10.0,194.0,173.39,140.82
2016,1,30,12,45,4.0,178.0,3.3,10.0,181.0,159.99,129.68
2016,1,30,13,0,1.0,166.0,3.3,10.0,168.0,146.4,118.34
2016,1,30,13,15,0.5,162.5,3.2,10.0,163.5,143.28,115.83
2016,1,30,13,30,0.0,159.0,3.1,10.0,159.0,140.22,113.37
2016,1,30,13,45,1.0,160.0,3.05,10.0,161.0,143.23,116.09
2016,1,30,14,0,2.0,161.0,3.0,10.0,163.0,146.58,119.12
2016,1,30,14,15,23.5,176.0,2.95,10.0,187.5,185.36,152.77
2016,1,30,14,30,45.0,191.0,2.9,10.0,212.0,246.43,204.54
2016,1,30,14,45,67.5,182.0,2.85,10.0,210.5,261.3,218.08
2016,1,30,15,0,90.0,173.0,2.8,10.0,209.0,276.13,231.7
2016,1,30,15,15,86.5,156.0,2.65,9.5,188.0,254.86,214.79
2016,1,30,15,30,83.0,139.0,2.5,9.0,167.0,233.41,197.56
2016,1,30,15,45,77.5,120.5,2.35,8.5,143.5,207.71,176.31
2016,1,30,16,0,72.0,102.0,2.2,8.0,120.0,181.86,154.43
2016,1,30,16,15,61.5,82.5,1.9,7.5,96.0,149.9,126.51
2016,1,30,16,30,51.0,63.0,1.6,7.0,72.0,117.68,97.76
2016,1,30,16,45,30.0,44.5,1.3,6.5,49.5,78.68,62.33
2016,1,30,17,0,9.0,26.0,1.0,6.0,27.0,37.68,23.49
2016,1,30,17,15,4.5,13.0,0.95,6.0,13.5,14.17,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,1.95,3.0,5.0,4.27,0.0
2016,1,31,7,30,0.0,10.0,2.1,3.0,10.0,8.22,0.0
2016,1,31,7,45,0.0,23.0,2.25,3.5,23.0,18.99,11.05
2016,1,31,8,0,0.0,36.0,2.4,4.0,36.0,29.68,21.41
2016,1,31,8,15,0.0,51.0,2.5,4.0,51.0,41.53,32.68
2016,1,31,8,30,0.0,66.0,2.6,4.0,66.0,53.55,41.93
2016,1,31,8,45,0.0,80.5,2.75,4.0,80.5,65.54,52.61
2016,1,31,9,0,0.0,95.0,2.9,4.0,95.0,77.72,63.31
2016,1,31,9,15,0.0,109.0,3.0,4.0,109.0,89.67,73.68
2016,1,31,9,30,0.0,123.0,3.1,4.0,123.0,101.79,84.09
2016,1,31,9,45,9.5,146.0,3.25,4.0,150.5,125.02,103.86
2016,1,31,10,0,19.0,169.0,3.4,4.0,178.0,149.88,125.02
2016,1,31,10,15,50.5,196.0,3.5,4.0,221.5,195.95,164.23
2016,1,31,10,30,82.0,223.0,3.6,4.0,265.0,242.38,203.63
2016,1,31,10,45,105.5,238.0,3.75,4.5,293.5,276.86,232.48
2016,1,31,11,0,129.0,253.0,3.9,5.0,322.0,324.26,271.86
2016,1,31,11,15,139.0,261.5,4.05,5.0,338.5,349.42,292.98
2016,1,31,11,30,149.0,270.0,4.2,5.0,355.0,375.39,314.78
2016,1,31,11,45,250.5,261.5,4.35,5.5,407.0,467.55,391.83
2016,1,31,12,0,352.0,253.0,4.5,6.0,459.0,553.33,462.59
2016,1,31,12,15,268.0,266.5,4.65,6.0,423.5,515.29,430.52
2016,1,31,12,30,184.0,280.0,4.8,6.0,388.0,454.2,379.9
2016,1,31,12,45,92.0,219.0,5.0,6.5,273.0,294.66,247.24
2016,1,31,13,0,0.0,158.0,5.2,7.0,158.0,137.6,112.25
2016,1,31,13,15,0.0,91.5,5.3,7.0,91.5,76.16,60.09
2016,1,31,13,30,0.0,25.0,5.4,7.0,25.0,20.68,12.3
2016,1,31,13,45,253.5,101.5,5.55,7.0,232.0,384.38,330.99
2016,1,31,14,0,507.0,178.0,5.7,7.0,439.0,727.72,613.31
2016,1,31,14,15,491.5,170.5,5.7,6.5,412.0,708.41,598.62
2016,1,31,14,30,476.0,163.0,5.7,6.0,385.0,686.74,583.58
2016,1,31,14,45,659.5,117.0,5.75,6.0,399.0,814.25,687.65
2016,1,31,15,0,843.0,71.0,5.8,6.0,413.0,918.23,770.17
2016,1,31,15,15,814.5,68.0,5.65,5.5,371.5,877.51,740.09
2016,1,31,15,30,786.0,65.0,5.5,5.0,330.0,834.2,708.14
2016,1,31,15,45,728.0,63.5,5.35,5.0,282.5,764.11,652.65
2016,1,31,16,0,670.0,62.0,5.2,5.0,235.0,701.93,602.03
2016,1,31,16,15,602.5,55.5,5.1,4.5,188.0,618.35,532.99
2016,1,31,16,30,535.0,49.0,5.0,4.0,141.0,536.53,462.19
2016,1,31,16,45,407.0,40.0,4.9,4.0,97.5,407.95,347.73
2016,1,31,17,0,279.0,31.0,4.8,4.0,54.0,285.67,222.61
2016,1,31,17,15,139.5,15.5,4.85,4.0,27.0,108.69,0.0
2016,1,31,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,1.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,7,15,205.0,9.0,4.4,1.5,20.5,7.68,0.0
2016,2,1,7,30,410.0,18.0,4.6,2.0,41.0,16.4,2.75
2016,2,1,7,45,531.0,25.5,4.85,2.5,86.0,23.12,14.8
2016,2,1,8,0,652.0,33.0,5.1,3.0,131.0,29.89,21.68
2016,2,1,8,15,717.0,38.0,5.25,3.5,179.5,34.2,25.97
2016,2,1,8,30,782.0,43.0,5.4,4.0,228.0,74.05,39.13
2016,2,1,8,45,822.5,46.0,5.6,4.5,276.0,133.29,75.44
2016,2,1,9,0,863.0,49.0,5.8,5.0,324.0,196.95,127.81
2016,2,1,9,15,889.5,51.5,5.8,5.0,367.5,261.09,187.3
2016,2,1,9,30,916.0,54.0,5.8,5.0,411.0,327.46,250.76
2016,2,1,9,45,928.5,58.0,5.85,5.5,449.5,392.28,312.68
2016,2,1,10,0,941.0,62.0,5.9,6.0,488.0,457.16,373.25
2016,2,1,10,15,953.5,63.5,5.85,6.0,520.0,519.27,430.43
2016,2,1,10,30,966.0,65.0,5.8,6.0,552.0,580.78,485.48
2016,2,1,10,45,974.0,66.0,5.75,6.5,577.5,638.29,534.76
2016,2,1,11,0,982.0,67.0,5.7,7.0,603.0,694.16,581.17
2016,2,1,11,15,987.0,68.0,5.6,7.0,620.0,746.13,624.08
2016,2,1,11,30,992.0,69.0,5.5,7.0,637.0,795.7,662.15
2016,2,1,11,45,989.5,71.0,5.45,7.5,645.5,838.1,692.7
2016,2,1,12,0,987.0,73.0,5.4,8.0,654.0,877.14,720.4
2016,2,1,12,15,986.5,73.5,5.3,8.0,655.0,912.56,746.21
2016,2,1,12,30,986.0,74.0,5.2,8.0,656.0,944.45,769.26
2016,2,1,12,45,975.5,76.5,5.1,8.0,647.0,966.25,784.77
2016,2,1,13,0,965.0,79.0,5.0,8.0,638.0,983.89,797.31
2016,2,1,13,15,959.0,78.5,4.85,7.5,622.5,997.85,808.35
2016,2,1,13,30,953.0,78.0,4.7,7.0,607.0,1007.78,816.55
2016,2,1,13,45,940.5,78.0,4.55,7.0,583.0,1008.13,816.36
2016,2,1,14,0,928.0,78.0,4.4,7.0,559.0,1004.43,813.41
2016,2,1,14,15,914.5,76.0,4.15,7.0,528.5,993.22,804.11
2016,2,1,14,30,901.0,74.0,3.9,7.0,498.0,978.19,792.96
2016,2,1,14,45,884.0,71.5,3.7,7.0,461.5,965.96,784.46
2016,2,1,15,0,867.0,69.0,3.5,7.0,425.0,939.58,765.51
2016,2,1,15,15,840.0,66.0,3.15,6.5,382.5,899.91,736.9
2016,2,1,15,30,813.0,63.0,2.8,6.0,340.0,857.55,705.77
