Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,45,784.5,57.0,2.5,5.5,295.0,807.58,668.38
2016,2,1,16,0,756.0,51.0,2.2,5.0,250.0,755.8,628.23
2016,2,1,16,15,696.5,46.0,1.95,4.5,202.0,677.94,566.33
2016,2,1,16,30,637.0,41.0,1.7,4.0,154.0,600.88,502.08
2016,2,1,16,45,543.5,33.0,1.5,3.5,108.5,495.99,411.98
2016,2,1,17,0,450.0,25.0,1.3,3.0,63.0,396.6,308.81
2016,2,1,17,15,225.0,12.5,1.25,2.5,31.5,164.96,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.75,2.5,6.5,5.55,0.0
2016,2,2,7,30,0.0,13.0,0.8,3.0,13.0,10.71,0.58
2016,2,2,7,45,0.0,27.5,0.9,3.5,27.5,22.69,14.52
2016,2,2,8,0,0.0,42.0,1.0,4.0,42.0,34.21,25.65
2016,2,2,8,15,0.0,58.5,1.0,4.0,58.5,47.05,37.85
2016,2,2,8,30,0.0,75.0,1.0,4.0,75.0,60.24,47.89
2016,2,2,8,45,0.0,91.0,1.05,4.5,91.0,73.56,59.56
2016,2,2,9,0,0.0,107.0,1.1,5.0,107.0,87.1,71.21
2016,2,2,9,15,2.0,121.5,1.15,5.0,122.5,100.13,82.3
2016,2,2,9,30,4.0,136.0,1.2,5.0,138.0,113.57,93.64
2016,2,2,9,45,3.0,143.5,1.3,5.5,145.5,120.5,99.22
2016,2,2,10,0,2.0,151.0,1.4,6.0,153.0,127.27,104.62
2016,2,2,10,15,429.5,117.5,1.5,6.0,336.0,322.05,266.27
2016,2,2,10,30,857.0,84.0,1.6,6.0,519.0,545.66,446.01
2016,2,2,10,45,867.5,85.0,1.7,6.0,544.0,600.28,490.32
2016,2,2,11,0,878.0,86.0,1.8,6.0,569.0,653.79,534.06
2016,2,2,11,15,885.0,87.0,1.9,6.0,586.0,698.7,570.47
2016,2,2,11,30,892.0,88.0,2.0,6.0,603.0,745.67,606.9
2016,2,2,11,45,897.0,88.0,2.15,6.5,612.5,787.86,637.39
2016,2,2,12,0,902.0,88.0,2.3,7.0,622.0,827.48,665.85
2016,2,2,12,15,461.0,155.5,2.35,7.0,428.5,572.11,471.16
2016,2,2,12,30,20.0,223.0,2.4,7.0,235.0,216.53,177.21
2016,2,2,12,45,19.5,221.0,2.5,7.0,233.0,215.86,177.82
2016,2,2,13,0,19.0,219.0,2.6,7.0,231.0,215.22,177.45
2016,2,2,13,15,23.5,220.5,2.6,7.0,234.5,222.97,184.23
2016,2,2,13,30,28.0,222.0,2.6,7.0,238.0,231.15,191.4
2016,2,2,13,45,457.5,150.5,2.65,7.5,390.0,641.73,533.62
2016,2,2,14,0,887.0,79.0,2.7,8.0,542.0,967.53,773.29
2016,2,2,14,15,874.5,77.5,2.6,8.0,513.0,968.63,771.01
2016,2,2,14,30,862.0,76.0,2.5,8.0,484.0,955.25,761.98
2016,2,2,14,45,850.5,72.0,2.45,8.0,449.5,935.86,749.39
2016,2,2,15,0,839.0,68.0,2.4,8.0,415.0,912.99,734.32
2016,2,2,15,15,813.0,65.0,2.1,7.5,374.5,874.62,706.65
2016,2,2,15,30,787.0,62.0,1.8,7.0,334.0,833.66,676.62
2016,2,2,15,45,751.5,58.0,1.5,7.0,289.0,780.61,635.62
2016,2,2,16,0,716.0,54.0,1.2,7.0,244.0,726.1,592.37
2016,2,2,16,15,656.5,48.5,1.1,6.5,197.5,648.54,533.16
2016,2,2,16,30,597.0,43.0,1.0,6.0,151.0,571.85,471.62
2016,2,2,16,45,498.0,35.0,0.95,5.5,107.0,463.75,381.84
2016,2,2,17,0,399.0,27.0,0.9,5.0,63.0,373.12,292.03
2016,2,2,17,15,199.5,13.5,0.9,4.5,31.5,180.08,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,160.0,10.5,1.05,2.5,20.0,8.96,0.0
2016,2,3,7,30,320.0,21.0,1.2,3.0,40.0,17.46,5.51
2016,2,3,7,45,436.0,29.5,1.4,3.5,82.0,24.3,16.01
2016,2,3,8,0,552.0,38.0,1.6,4.0,124.0,33.9,25.38
2016,2,3,8,15,619.0,44.0,1.6,4.5,170.5,38.82,30.21
2016,2,3,8,30,686.0,50.0,1.6,5.0,217.0,72.43,40.36
2016,2,3,8,45,727.0,54.0,1.65,5.5,262.5,126.89,73.61
2016,2,3,9,0,768.0,58.0,1.7,6.0,308.0,186.22,121.54
2016,2,3,9,15,797.0,61.0,1.65,6.5,350.0,246.39,175.45
2016,2,3,9,30,826.0,64.0,1.6,7.0,392.0,309.33,232.97
2016,2,3,9,45,840.0,68.0,1.55,7.5,429.0,370.37,288.67
2016,2,3,10,0,854.0,72.0,1.5,8.0,466.0,431.85,343.03
2016,2,3,10,15,869.0,74.0,1.45,8.5,497.5,490.7,393.36
2016,2,3,10,30,884.0,76.0,1.4,9.0,529.0,549.85,441.94
2016,2,3,10,45,894.0,77.5,1.35,9.5,554.0,605.17,485.73
2016,2,3,11,0,904.0,79.0,1.3,10.0,579.0,659.28,526.93
2016,2,3,11,15,910.5,80.0,1.3,10.0,596.0,709.01,564.97
2016,2,3,11,30,917.0,81.0,1.3,10.0,613.0,756.69,599.45
2016,2,3,11,45,922.0,81.0,1.35,10.5,623.0,799.83,628.73
2016,2,3,12,0,927.0,81.0,1.4,11.0,633.0,840.34,655.91
2016,2,3,12,15,928.0,81.0,1.4,11.0,635.0,874.68,679.21
2016,2,3,12,30,929.0,81.0,1.4,11.0,637.0,905.76,700.25
2016,2,3,12,45,751.5,134.0,1.4,11.0,580.0,850.69,661.91
2016,2,3,13,0,574.0,187.0,1.4,11.0,523.0,759.86,598.17
2016,2,3,13,15,456.0,214.5,1.3,11.0,478.0,695.59,549.87
2016,2,3,13,30,338.0,242.0,1.2,11.0,433.0,607.37,483.16
2016,2,3,13,45,609.0,163.0,1.2,11.0,490.0,810.42,637.22
2016,2,3,14,0,880.0,84.0,1.2,11.0,547.0,979.24,751.87
2016,2,3,14,15,626.0,136.5,1.15,10.5,457.0,808.56,633.62
2016,2,3,14,30,372.0,189.0,1.1,10.0,367.0,598.41,481.68
2016,2,3,14,45,212.5,181.0,1.05,10.0,281.5,416.44,341.98
2016,2,3,15,0,53.0,173.0,1.0,10.0,196.0,238.15,196.09
2016,2,3,15,15,49.0,157.0,0.85,9.5,176.5,218.19,181.12
2016,2,3,15,30,45.0,141.0,0.7,9.0,157.0,198.26,165.11
2016,2,3,15,45,40.0,123.0,0.6,9.0,135.5,174.49,145.36
2016,2,3,16,0,35.0,105.0,0.5,9.0,114.0,150.72,125.28
2016,2,3,16,15,26.5,86.0,0.5,8.5,92.0,122.33,101.0
2016,2,3,16,30,18.0,67.0,0.5,8.0,70.0,93.86,76.08
2016,2,3,16,45,9.0,48.0,0.55,7.5,49.5,56.21,42.87
2016,2,3,17,0,0.0,29.0,0.6,7.0,29.0,27.9,17.18
2016,2,3,17,15,0.0,14.5,0.55,7.0,14.5,11.97,0.0
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,15,170.0,10.5,0.4,4.5,21.5,8.96,0.0
2016,2,4,7,30,340.0,21.0,0.4,5.0,43.0,19.03,7.37
2016,2,4,7,45,456.0,29.5,0.4,5.5,86.0,26.48,17.93
2016,2,4,8,0,572.0,38.0,0.4,6.0,129.0,33.93,25.31
2016,2,4,8,15,637.5,43.5,0.45,6.5,176.0,38.43,29.7
2016,2,4,8,30,703.0,49.0,0.5,7.0,223.0,72.05,39.38
2016,2,4,8,45,744.0,53.0,0.55,7.5,269.0,127.65,72.8
2016,2,4,9,0,785.0,57.0,0.6,8.0,315.0,188.1,120.83
2016,2,4,9,15,813.0,60.0,0.65,8.5,357.5,249.15,174.61
2016,2,4,9,30,841.0,63.0,0.7,9.0,400.0,312.83,231.77
2016,2,4,9,45,851.5,68.0,0.8,9.5,436.5,374.57,287.33
2016,2,4,10,0,862.0,73.0,0.9,10.0,473.0,436.34,341.38
2016,2,4,10,15,876.5,75.0,0.95,10.0,504.5,495.53,392.09
2016,2,4,10,30,891.0,77.0,1.0,10.0,536.0,554.93,441.35
2016,2,4,10,45,900.5,78.0,1.05,10.5,561.0,609.93,484.96
2016,2,4,11,0,910.0,79.0,1.1,11.0,586.0,663.61,526.19
2016,2,4,11,15,916.0,80.0,1.1,11.0,603.0,713.38,563.8
2016,2,4,11,30,922.0,81.0,1.1,11.0,620.0,761.02,597.77
2016,2,4,11,45,925.0,81.5,1.15,11.5,629.5,803.49,626.25
2016,2,4,12,0,928.0,82.0,1.2,12.0,639.0,843.16,652.58
2016,2,4,12,15,928.5,82.0,1.15,12.0,640.0,877.21,674.61
2016,2,4,12,30,929.0,82.0,1.1,12.0,641.0,907.96,694.29
2016,2,4,12,45,930.0,80.5,1.1,12.0,635.0,933.93,711.56
2016,2,4,13,0,931.0,79.0,1.1,12.0,629.0,956.34,726.57
2016,2,4,13,15,925.5,78.0,1.1,12.0,614.0,969.63,735.66
2016,2,4,13,30,920.0,77.0,1.1,12.0,599.0,979.0,742.45
2016,2,4,13,45,677.5,140.0,1.1,12.0,516.5,851.99,657.29
2016,2,4,14,0,435.0,203.0,1.1,12.0,434.0,689.23,542.28
2016,2,4,14,15,550.0,160.0,1.1,12.0,436.0,754.55,594.81
2016,2,4,14,30,665.0,117.0,1.1,12.0,438.0,825.56,645.42
2016,2,4,14,45,611.0,120.5,1.15,12.0,399.0,775.76,611.39
2016,2,4,15,0,557.0,124.0,1.2,12.0,360.0,715.23,570.4
2016,2,4,15,15,534.5,116.0,1.1,11.5,324.5,678.7,545.6
2016,2,4,15,30,512.0,108.0,1.0,11.0,289.0,640.65,518.86
2016,2,4,15,45,486.5,96.5,0.9,10.5,250.5,593.94,484.9
2016,2,4,16,0,461.0,85.0,0.8,10.0,212.0,546.47,449.29
2016,2,4,16,15,419.0,73.0,0.8,9.5,172.0,484.07,401.32
2016,2,4,16,30,377.0,61.0,0.8,9.0,132.0,422.98,351.98
2016,2,4,16,45,314.0,46.5,0.85,8.5,94.5,343.69,284.93
2016,2,4,17,0,251.0,32.0,0.9,8.0,57.0,270.55,215.55
2016,2,4,17,15,125.5,16.0,0.9,7.5,28.5,131.24,20.82
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,7,15,151.0,12.0,1.05,2.5,22.0,10.24,0.0
2016,2,5,7,30,302.0,24.0,1.2,3.0,44.0,19.99,8.89
2016,2,5,7,45,414.5,34.0,1.35,4.0,86.5,28.0,19.42
2016,2,5,8,0,527.0,44.0,1.5,5.0,129.0,35.95,27.2
2016,2,5,8,15,596.5,50.5,1.5,5.5,176.5,40.7,31.86
2016,2,5,8,30,666.0,57.0,1.5,6.0,224.0,73.67,41.97
2016,2,5,8,45,709.5,62.0,1.55,7.0,270.5,131.72,78.12
2016,2,5,9,0,753.0,67.0,1.6,8.0,317.0,191.52,125.68
2016,2,5,9,15,783.5,70.5,1.65,8.5,360.5,251.89,179.13
2016,2,5,9,30,814.0,74.0,1.7,9.0,404.0,315.28,236.44
2016,2,5,9,45,845.5,74.0,1.8,10.0,444.0,378.38,292.68
2016,2,5,10,0,877.0,74.0,1.9,11.0,484.0,443.79,349.36
2016,2,5,10,15,891.5,75.5,1.9,11.5,516.5,503.46,400.29
2016,2,5,10,30,906.0,77.0,1.9,12.0,549.0,563.27,449.5
2016,2,5,10,45,917.0,78.0,1.9,12.5,574.5,620.01,494.62
2016,2,5,11,0,928.0,79.0,1.9,13.0,600.0,675.55,537.3
2016,2,5,11,15,934.5,80.0,1.85,13.0,617.5,726.58,575.99
2016,2,5,11,30,941.0,81.0,1.8,13.0,635.0,775.48,610.76
2016,2,5,11,45,943.5,82.0,1.75,13.5,644.5,818.98,639.11
2016,2,5,12,0,946.0,83.0,1.7,14.0,654.0,859.6,665.04
2016,2,5,12,15,946.5,83.0,1.65,14.0,655.5,894.36,687.85
2016,2,5,12,30,947.0,83.0,1.6,14.0,657.0,925.74,708.25
2016,2,5,12,45,943.0,83.0,1.55,14.5,650.0,949.61,722.19
2016,2,5,13,0,939.0,83.0,1.5,15.0,643.0,969.67,733.61
2016,2,5,13,15,933.5,82.5,1.4,14.5,627.5,983.85,743.14
2016,2,5,13,30,928.0,82.0,1.3,14.0,612.0,994.09,750.18
2016,2,5,13,45,915.5,82.0,1.2,14.0,588.5,994.31,749.33
2016,2,5,14,0,903.0,82.0,1.1,14.0,565.0,990.54,746.09
2016,2,5,14,15,782.0,100.5,0.95,14.0,503.0,911.4,692.01
2016,2,5,14,30,661.0,119.0,0.8,14.0,441.0,825.05,633.28
2016,2,5,14,45,750.5,96.0,0.7,14.0,436.5,880.66,671.99
2016,2,5,15,0,840.0,73.0,0.6,14.0,432.0,924.41,699.94
2016,2,5,15,15,813.5,70.0,0.6,13.5,390.0,885.44,676.06
2016,2,5,15,30,787.0,67.0,0.6,13.0,348.0,843.81,651.06
2016,2,5,15,45,754.5,62.0,0.6,12.5,303.0,791.92,618.0
2016,2,5,16,0,722.0,57.0,0.6,12.0,258.0,738.42,582.4
2016,2,5,16,15,665.5,51.5,0.65,11.0,210.5,662.81,530.27
2016,2,5,16,30,609.0,46.0,0.7,10.0,163.0,587.79,475.05
2016,2,5,16,45,519.5,37.5,0.75,9.5,117.5,494.7,400.7
2016,2,5,17,0,430.0,29.0,0.8,9.0,72.0,399.2,315.38
2016,2,5,17,15,215.0,14.5,0.9,8.5,36.0,196.85,63.4
2016,2,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,184.0,11.0,0.9,4.5,24.5,9.39,0.0
2016,2,6,7,30,368.0,22.0,0.9,5.0,49.0,19.93,9.4
2016,2,6,7,45,480.0,30.5,0.95,6.0,93.0,27.38,18.78
2016,2,6,8,0,592.0,39.0,1.0,7.0,137.0,34.82,26.01
2016,2,6,8,15,655.0,44.0,1.1,7.5,184.5,38.87,29.96
2016,2,6,8,30,718.0,49.0,1.2,8.0,232.0,72.32,39.19
2016,2,6,8,45,757.5,53.0,1.35,9.0,278.5,128.85,72.96
2016,2,6,9,0,797.0,57.0,1.5,10.0,325.0,190.04,121.51
2016,2,6,9,15,824.0,60.0,1.6,10.5,367.5,251.76,176.14
2016,2,6,9,30,851.0,63.0,1.7,11.0,410.0,317.2,235.22
2016,2,6,9,45,863.5,67.0,1.8,11.5,447.0,378.72,290.99
2016,2,6,10,0,876.0,71.0,1.9,12.0,484.0,440.39,345.42
2016,2,6,10,15,889.5,72.5,1.9,12.5,515.5,499.95,396.15
2016,2,6,10,30,903.0,74.0,1.9,13.0,547.0,559.15,444.75
2016,2,6,10,45,912.5,75.0,1.9,13.5,572.0,614.87,488.99
2016,2,6,11,0,922.0,76.0,1.9,14.0,597.0,669.26,530.72
2016,2,6,11,15,927.5,77.0,1.85,14.0,614.0,719.35,568.63
2016,2,6,11,30,933.0,78.0,1.8,14.0,631.0,767.25,602.51
2016,2,6,11,45,935.5,78.0,1.75,14.5,640.0,809.31,629.84
2016,2,6,12,0,938.0,78.0,1.7,15.0,649.0,848.49,654.78
2016,2,6,12,15,938.0,78.0,1.7,15.0,650.5,882.51,677.7
2016,2,6,12,30,938.0,78.0,1.7,15.0,652.0,913.16,698.3
2016,2,6,12,45,936.0,77.5,1.75,15.0,645.0,937.92,715.59
2016,2,6,13,0,934.0,77.0,1.8,15.0,638.0,958.98,730.56
2016,2,6,13,15,929.0,76.5,1.9,15.0,623.0,973.44,741.93
2016,2,6,13,30,924.0,76.0,2.0,15.0,608.0,984.0,750.91
2016,2,6,13,45,680.5,141.5,2.1,15.0,525.5,858.42,666.38
2016,2,6,14,0,437.0,207.0,2.2,15.0,443.0,696.59,550.54
2016,2,6,14,15,592.0,152.0,2.15,14.5,453.5,795.25,628.2
2016,2,6,14,30,747.0,97.0,2.1,14.0,464.0,881.52,690.72
2016,2,6,14,45,649.5,112.5,2.1,14.0,415.5,805.22,636.97
2016,2,6,15,0,552.0,128.0,2.1,14.0,367.0,716.9,574.78
2016,2,6,15,15,527.0,118.5,1.85,13.5,329.0,676.08,545.91
2016,2,6,15,30,502.0,109.0,1.6,13.0,291.0,633.76,514.95
2016,2,6,15,45,620.5,80.5,1.35,12.5,275.5,703.33,567.13
2016,2,6,16,0,739.0,52.0,1.1,12.0,260.0,747.84,597.53
2016,2,6,16,15,685.0,47.0,1.1,11.0,213.0,674.67,544.56
2016,2,6,16,30,631.0,42.0,1.1,10.0,166.0,602.17,490.08
2016,2,6,16,45,541.5,35.0,1.1,9.5,120.5,501.02,408.6
2016,2,6,17,0,452.0,28.0,1.1,9.0,75.0,404.71,323.0
2016,2,6,17,15,226.0,14.0,1.05,8.5,37.5,200.92,88.09
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,199.5,11.0,1.25,6.5,26.0,9.39,0.0
2016,2,7,7,30,399.0,22.0,1.4,7.0,52.0,19.93,9.8
2016,2,7,7,45,510.0,29.5,1.6,8.0,97.0,26.49,17.86
2016,2,7,8,0,621.0,37.0,1.8,9.0,142.0,33.1,24.24
2016,2,7,8,15,683.0,42.0,1.85,9.5,190.0,37.26,28.24
2016,2,7,8,30,745.0,47.0,1.9,10.0,238.0,71.67,37.65
2016,2,7,8,45,784.5,50.0,2.0,11.0,285.5,129.07,71.48
2016,2,7,9,0,824.0,53.0,2.1,12.0,333.0,193.56,122.54
2016,2,7,9,15,850.5,55.5,2.1,12.5,376.5,255.86,177.53
2016,2,7,9,30,877.0,58.0,2.1,13.0,420.0,320.45,235.83
2016,2,7,9,45,894.0,60.5,2.1,13.5,458.0,383.66,292.7
2016,2,7,10,0,911.0,63.0,2.1,14.0,496.0,447.47,348.47
2016,2,7,10,15,924.0,64.5,2.15,14.5,528.5,508.68,400.54
2016,2,7,10,30,937.0,66.0,2.2,15.0,561.0,569.42,450.4
2016,2,7,10,45,944.0,67.5,2.25,15.5,586.0,625.92,495.37
2016,2,7,11,0,951.0,69.0,2.3,16.0,611.0,680.78,537.64
2016,2,7,11,15,956.5,70.0,2.3,16.0,628.5,732.19,576.89
2016,2,7,11,30,962.0,71.0,2.3,16.0,646.0,781.31,611.7
2016,2,7,11,45,963.5,72.0,2.3,16.5,655.0,824.87,640.58
2016,2,7,12,0,965.0,73.0,2.3,17.0,664.0,865.4,667.05
2016,2,7,12,15,965.5,73.0,2.3,17.0,665.5,900.74,690.98
2016,2,7,12,30,966.0,73.0,2.3,17.0,667.0,932.62,712.54
2016,2,7,12,45,964.0,72.5,2.3,17.0,660.0,958.09,729.76
2016,2,7,13,0,962.0,72.0,2.3,17.0,653.0,979.74,744.53
2016,2,7,13,15,957.5,71.5,2.25,17.0,638.5,995.14,754.7
2016,2,7,13,30,953.0,71.0,2.2,17.0,624.0,1006.53,762.36
2016,2,7,13,45,942.5,71.0,2.2,17.5,600.5,1008.77,763.25
2016,2,7,14,0,932.0,71.0,2.2,18.0,577.0,1006.94,761.72
2016,2,7,14,15,920.5,69.5,2.1,17.5,547.5,998.18,757.44
2016,2,7,14,30,909.0,68.0,2.0,17.0,518.0,985.56,750.73
2016,2,7,14,45,890.0,66.5,1.9,17.0,481.0,961.98,735.33
2016,2,7,15,0,871.0,65.0,1.8,17.0,444.0,935.05,717.74
2016,2,7,15,15,847.5,62.5,1.6,16.5,402.5,909.63,701.14
2016,2,7,15,30,824.0,60.0,1.4,16.0,361.0,870.88,674.92
2016,2,7,15,45,786.0,57.0,1.25,15.5,314.5,815.88,637.46
2016,2,7,16,0,748.0,54.0,1.1,15.0,268.0,759.45,597.88
2016,2,7,16,15,694.0,49.5,1.15,14.0,220.0,686.48,547.82
2016,2,7,16,30,640.0,45.0,1.2,13.0,172.0,613.93,494.65
2016,2,7,16,45,544.5,38.0,1.25,12.5,125.5,507.24,410.36
2016,2,7,17,0,449.0,31.0,1.3,12.0,79.0,416.35,330.86
2016,2,7,17,15,224.5,15.5,1.3,11.5,39.5,208.18,108.15
2016,2,7,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,167.5,13.0,1.25,9.0,26.0,11.1,0.0
2016,2,8,7,30,335.0,26.0,1.2,10.0,52.0,21.62,11.41
2016,2,8,7,45,450.0,35.0,1.2,11.0,96.5,28.76,19.67
2016,2,8,8,0,565.0,44.0,1.2,12.0,141.0,35.9,26.47
2016,2,8,8,15,631.5,49.5,1.3,12.5,189.5,43.44,33.45
2016,2,8,8,30,698.0,55.0,1.4,13.0,238.0,76.4,42.43
2016,2,8,8,45,740.0,59.5,1.55,13.5,285.0,132.57,75.57
2016,2,8,9,0,782.0,64.0,1.7,14.0,332.0,193.79,123.46
2016,2,8,9,15,810.0,67.0,1.65,14.5,375.5,255.12,176.73
2016,2,8,9,30,838.0,70.0,1.6,15.0,419.0,319.11,233.38
2016,2,8,9,45,866.5,70.0,1.6,15.5,459.0,382.74,289.24
2016,2,8,10,0,895.0,70.0,1.6,16.0,499.0,448.11,345.02
2016,2,8,10,15,908.0,71.5,1.6,16.5,531.0,508.66,395.43
2016,2,8,10,30,921.0,73.0,1.6,17.0,563.0,568.76,443.6
2016,2,8,10,45,928.5,74.5,1.65,17.5,588.0,624.94,487.41
2016,2,8,11,0,936.0,76.0,1.7,18.0,613.0,679.55,528.63
2016,2,8,11,15,941.5,77.0,1.65,18.0,630.5,730.45,566.21
2016,2,8,11,30,947.0,78.0,1.6,18.0,648.0,779.12,599.6
2016,2,8,11,45,948.5,79.0,1.55,18.5,657.0,822.25,626.85
2016,2,8,12,0,950.0,80.0,1.5,19.0,666.0,862.4,651.66
2016,2,8,12,15,950.0,80.0,1.4,19.0,667.0,897.0,673.0
2016,2,8,12,30,950.0,80.0,1.3,19.0,668.0,928.16,691.82
2016,2,8,12,45,953.0,77.5,1.25,19.5,662.5,955.48,707.39
2016,2,8,13,0,956.0,75.0,1.2,20.0,657.0,979.16,720.55
2016,2,8,13,15,951.5,74.5,1.15,20.0,642.0,994.55,729.77
2016,2,8,13,30,947.0,74.0,1.1,20.0,627.0,1005.93,736.64
2016,2,8,13,45,938.5,73.0,1.05,20.0,604.0,1008.8,738.26
2016,2,8,14,0,930.0,72.0,1.0,20.0,581.0,1007.62,737.59
2016,2,8,14,15,918.5,70.5,0.9,20.0,551.5,998.87,731.28
2016,2,8,14,30,907.0,69.0,0.8,20.0,522.0,986.25,722.72
2016,2,8,14,45,890.5,67.0,0.75,20.0,485.5,964.41,709.45
2016,2,8,15,0,874.0,65.0,0.7,20.0,449.0,939.12,694.12
2016,2,8,15,15,850.5,62.5,0.65,19.5,407.5,903.36,673.15
2016,2,8,15,30,827.0,60.0,0.6,19.0,366.0,874.8,656.68
2016,2,8,15,45,793.0,57.0,0.55,18.5,320.0,823.28,624.13
2016,2,8,16,0,759.0,54.0,0.5,18.0,274.0,770.13,589.52
2016,2,8,16,15,706.0,49.0,0.55,17.5,225.5,696.96,540.62
2016,2,8,16,30,653.0,44.0,0.6,17.0,177.0,624.28,488.95
2016,2,8,16,45,563.5,37.5,0.65,16.5,130.0,522.4,411.67
2016,2,8,17,0,474.0,31.0,0.7,16.0,83.0,424.71,330.67
2016,2,8,17,15,237.0,15.5,0.75,15.5,41.5,218.26,125.15
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,7,15,197.0,12.5,1.2,10.0,28.5,10.67,0.0
2016,2,9,7,30,394.0,25.0,1.1,11.0,57.0,22.68,12.59
2016,2,9,7,45,502.0,33.5,1.05,12.0,103.0,30.07,20.79
2016,2,9,8,0,610.0,42.0,1.0,13.0,149.0,37.44,27.76
2016,2,9,8,15,673.0,47.5,1.2,13.5,198.0,41.87,31.93
2016,2,9,8,30,736.0,53.0,1.4,14.0,247.0,76.31,41.22
2016,2,9,8,45,775.0,57.0,1.6,14.5,295.0,134.2,75.13
2016,2,9,9,0,814.0,61.0,1.8,15.0,343.0,196.72,124.02
2016,2,9,9,15,841.0,64.0,1.85,15.5,387.5,259.84,178.86
2016,2,9,9,30,868.0,67.0,1.9,16.0,432.0,325.47,237.08
2016,2,9,9,45,889.0,68.5,1.95,16.5,471.0,390.28,294.25
2016,2,9,10,0,910.0,70.0,2.0,17.0,510.0,454.85,349.76
2016,2,9,10,15,923.0,72.0,2.15,17.5,543.0,516.83,401.92
2016,2,9,10,30,936.0,74.0,2.3,18.0,576.0,578.36,452.01
2016,2,9,10,45,946.5,74.5,2.45,18.5,602.0,636.13,497.78
2016,2,9,11,0,957.0,75.0,2.6,19.0,628.0,692.57,541.22
2016,2,9,11,15,678.0,164.0,2.6,19.0,561.0,647.98,506.45
2016,2,9,11,30,399.0,253.0,2.6,19.0,494.0,549.73,430.91
2016,2,9,11,45,685.5,165.5,2.6,19.5,588.0,723.41,563.31
2016,2,9,12,0,972.0,78.0,2.6,20.0,682.0,878.89,671.76
2016,2,9,12,15,972.0,78.0,2.45,20.0,683.0,914.26,693.18
2016,2,9,12,30,972.0,78.0,2.3,20.0,684.0,946.12,713.0
2016,2,9,12,45,691.5,165.5,2.2,20.0,594.5,836.5,637.23
2016,2,9,13,0,411.0,253.0,2.1,20.0,505.0,666.88,514.0
2016,2,9,13,15,683.0,164.5,1.9,20.0,571.5,864.58,657.43
2016,2,9,13,30,955.0,76.0,1.7,20.0,638.0,1017.4,755.46
2016,2,9,13,45,944.5,75.5,1.55,20.0,614.5,1019.12,753.32
2016,2,9,14,0,934.0,75.0,1.4,20.0,591.0,1016.73,750.44
2016,2,9,14,15,922.0,73.5,1.3,19.5,560.5,1007.56,745.56
2016,2,9,14,30,910.0,72.0,1.2,19.0,530.0,994.5,738.33
2016,2,9,14,45,720.0,105.5,1.1,19.0,452.0,867.53,654.53
2016,2,9,15,0,530.0,139.0,1.0,19.0,374.0,711.65,549.07
2016,2,9,15,15,499.5,129.5,0.95,18.0,334.5,665.99,521.22
2016,2,9,15,30,469.0,120.0,0.9,17.0,295.0,619.1,490.37
2016,2,9,15,45,442.5,109.0,0.85,16.5,258.0,573.07,458.32
2016,2,9,16,0,416.0,98.0,0.8,16.0,221.0,526.52,424.79
2016,2,9,16,15,386.0,83.5,0.85,15.0,182.0,472.05,385.19
2016,2,9,16,30,356.0,69.0,0.9,14.0,143.0,417.98,343.43
2016,2,9,16,45,303.0,54.0,0.95,13.5,105.5,346.12,283.96
2016,2,9,17,0,250.0,39.0,1.0,13.0,68.0,277.7,223.44
2016,2,9,17,15,125.0,19.5,1.0,12.5,34.0,142.79,89.01
2016,2,9,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,207.0,13.0,0.5,10.5,30.5,11.1,0.0
2016,2,10,7,30,414.0,26.0,0.5,11.0,61.0,23.63,13.73
2016,2,10,7,45,517.5,34.0,0.5,11.5,107.0,30.52,21.33
2016,2,10,8,0,621.0,42.0,0.5,12.0,153.0,37.43,27.94
2016,2,10,8,15,681.0,47.0,0.55,12.0,202.5,41.43,31.78
2016,2,10,8,30,741.0,52.0,0.6,12.0,252.0,75.66,40.85
2016,2,10,8,45,777.5,56.5,0.7,12.5,299.5,134.1,75.34
2016,2,10,9,0,814.0,61.0,0.8,13.0,347.0,196.87,124.54
2016,2,10,9,15,840.0,64.0,0.9,13.5,390.5,259.84,179.21
2016,2,10,9,30,866.0,67.0,1.0,14.0,434.0,325.18,237.08
2016,2,10,9,45,883.0,69.5,1.1,14.5,472.5,389.51,293.77
2016,2,10,10,0,900.0,72.0,1.2,15.0,511.0,453.12,348.41
2016,2,10,10,15,912.5,73.5,1.25,15.5,543.5,513.93,398.95
2016,2,10,10,30,925.0,75.0,1.3,16.0,576.0,574.22,447.26
2016,2,10,10,45,933.0,77.0,1.4,16.5,601.0,631.6,492.08
2016,2,10,11,0,941.0,79.0,1.5,17.0,626.0,687.48,534.41
2016,2,10,11,15,946.5,79.5,1.5,17.0,643.5,738.29,572.15
2016,2,10,11,30,952.0,80.0,1.5,17.0,661.0,786.82,605.76
2016,2,10,11,45,954.5,80.5,1.55,17.5,670.5,830.53,634.43
2016,2,10,12,0,957.0,81.0,1.6,18.0,680.0,871.3,660.85
2016,2,10,12,15,957.5,81.0,1.6,18.0,681.5,906.68,684.14
2016,2,10,12,30,958.0,81.0,1.6,18.0,683.0,938.63,705.11
2016,2,10,12,45,958.5,80.0,1.65,18.0,676.5,965.83,723.66
2016,2,10,13,0,959.0,79.0,1.7,18.0,670.0,989.31,739.91
2016,2,10,13,15,954.0,78.0,1.7,18.0,655.0,1003.79,749.71
2016,2,10,13,30,949.0,77.0,1.7,18.0,640.0,1014.22,757.12
2016,2,10,13,45,943.5,75.5,1.7,18.0,617.5,1019.46,761.38
2016,2,10,14,0,938.0,74.0,1.7,18.0,595.0,1020.63,763.23
2016,2,10,14,15,926.5,72.5,1.6,18.0,565.0,1011.93,757.32
2016,2,10,14,30,915.0,71.0,1.5,18.0,535.0,999.3,749.08
2016,2,10,14,45,897.0,69.5,1.45,18.0,498.0,976.61,735.12
2016,2,10,15,0,879.0,68.0,1.4,18.0,461.0,950.49,719.02
2016,2,10,15,15,855.5,65.0,1.25,17.5,419.0,924.22,702.52
2016,2,10,15,30,832.0,62.0,1.1,17.0,377.0,884.47,676.57
2016,2,10,15,45,795.0,59.5,0.95,16.5,330.0,830.64,640.47
2016,2,10,16,0,758.0,57.0,0.8,16.0,283.0,775.23,602.3
2016,2,10,16,15,706.0,52.0,0.8,15.0,234.0,702.64,553.45
2016,2,10,16,30,654.0,47.0,0.8,14.0,185.0,630.39,501.79
2016,2,10,16,45,566.0,40.0,0.85,13.5,137.5,528.57,423.65
2016,2,10,17,0,478.0,33.0,0.9,13.0,90.0,441.34,350.58
2016,2,10,17,15,239.0,23.5,0.85,13.0,52.0,235.46,156.99
2016,2,10,17,30,0.0,14.0,0.8,13.0,14.0,11.95,0.0
2016,2,10,17,45,0.0,7.0,0.8,13.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,15,207.0,13.5,1.0,9.5,31.5,11.02,0.0
2016,2,11,7,30,414.0,27.0,0.9,10.0,63.0,24.51,14.8
2016,2,11,7,45,517.5,35.0,0.85,11.0,110.0,31.38,22.17
2016,2,11,8,0,621.0,43.0,0.8,12.0,157.0,38.26,28.69
2016,2,11,8,15,680.5,48.0,0.9,12.5,206.0,42.23,32.43
2016,2,11,8,30,740.0,53.0,1.0,13.0,255.0,76.52,41.39
2016,2,11,8,45,778.5,57.0,1.15,13.5,303.0,134.76,75.61
2016,2,11,9,0,817.0,61.0,1.3,14.0,351.0,197.58,124.82
2016,2,11,9,15,842.5,64.0,1.2,14.5,395.0,260.7,179.52
2016,2,11,9,30,868.0,67.0,1.1,15.0,439.0,326.14,237.1
2016,2,11,9,45,877.0,72.0,1.05,15.5,475.5,389.58,292.62
2016,2,11,10,0,886.0,77.0,1.0,16.0,512.0,452.85,346.05
2016,2,11,10,15,898.5,78.5,1.0,16.5,544.5,512.79,395.12
2016,2,11,10,30,911.0,80.0,1.0,17.0,577.0,572.49,442.07
2016,2,11,10,45,917.0,82.5,1.05,17.5,601.5,628.64,485.07
2016,2,11,11,0,923.0,85.0,1.1,18.0,626.0,683.12,525.42
2016,2,11,11,15,928.5,85.5,1.15,18.0,643.5,733.27,562.61
2016,2,11,11,30,934.0,86.0,1.2,18.0,661.0,781.18,596.11
2016,2,11,11,45,933.0,88.0,1.25,18.5,669.5,823.26,623.38
2016,2,11,12,0,932.0,90.0,1.3,19.0,678.0,862.23,648.36
2016,2,11,12,15,932.0,90.0,1.3,19.0,679.0,896.55,670.67
2016,2,11,12,30,932.0,90.0,1.3,19.0,680.0,927.48,690.72
2016,2,11,12,45,697.0,166.5,1.3,19.0,605.0,844.18,635.02
2016,2,11,13,0,462.0,243.0,1.3,19.0,530.0,721.88,548.77
2016,2,11,13,15,671.5,172.0,1.2,18.5,578.5,863.48,651.24
2016,2,11,13,30,881.0,101.0,1.1,18.0,627.0,990.53,733.48
2016,2,11,13,45,733.0,136.0,1.05,18.0,563.0,907.51,677.44
2016,2,11,14,0,585.0,171.0,1.0,18.0,499.0,801.57,607.69
2016,2,11,14,15,538.5,175.5,0.9,17.5,465.5,766.21,585.56
2016,2,11,14,30,492.0,180.0,0.8,17.0,432.0,728.3,559.7
2016,2,11,14,45,489.5,166.0,0.75,17.0,402.0,709.19,547.77
2016,2,11,15,0,487.0,152.0,0.7,17.0,372.0,687.56,533.79
2016,2,11,15,15,435.0,145.0,0.7,16.5,328.0,625.29,491.14
2016,2,11,15,30,383.0,138.0,0.7,16.0,284.0,562.75,447.45
2016,2,11,15,45,352.0,126.5,0.7,15.5,248.5,514.09,413.24
2016,2,11,16,0,321.0,115.0,0.7,15.0,213.0,446.88,363.9
2016,2,11,16,15,293.0,98.0,0.75,14.5,175.5,394.78,324.57
2016,2,11,16,30,265.0,81.0,0.8,14.0,138.0,343.31,283.66
2016,2,11,16,45,221.0,63.0,0.85,13.5,102.0,278.55,229.67
2016,2,11,17,0,177.0,45.0,0.9,13.0,66.0,216.06,174.96
2016,2,11,17,15,88.5,28.0,0.9,12.5,38.5,122.02,83.56
2016,2,11,17,30,0.0,11.0,0.9,12.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
