Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,30,94.0,120.0,1.2,12.0,148.0,229.37,191.24
2016,3,3,16,45,83.5,98.0,1.0,12.0,119.0,193.13,160.74
2016,3,3,17,0,73.0,76.0,0.8,12.0,90.0,156.84,129.44
2016,3,3,17,15,51.5,55.0,0.75,12.0,63.0,114.11,91.81
2016,3,3,17,30,30.0,34.0,0.7,12.0,36.0,59.93,43.97
2016,3,3,17,45,15.0,17.0,0.65,12.0,18.0,26.44,1.61
2016,3,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,13.5,0.6,9.5,13.5,11.52,0.0
2016,3,4,7,0,0.0,27.0,0.6,10.0,27.0,22.0,12.73
2016,3,4,7,15,19.0,47.5,0.75,10.0,51.0,37.52,27.76
2016,3,4,7,30,38.0,68.0,0.9,10.0,75.0,52.74,41.98
2016,3,4,7,45,47.5,89.5,1.05,10.5,101.0,68.28,56.15
2016,3,4,8,0,57.0,111.0,1.2,11.0,127.0,83.51,69.73
2016,3,4,8,15,63.5,132.0,1.2,11.5,153.5,98.11,82.45
2016,3,4,8,30,70.0,153.0,1.2,12.0,180.0,119.48,94.08
2016,3,4,8,45,234.5,161.5,1.3,12.5,266.0,152.74,113.11
2016,3,4,9,0,399.0,170.0,1.4,13.0,352.0,211.84,154.47
2016,3,4,9,15,291.5,206.5,1.55,13.5,346.5,242.0,184.7
2016,3,4,9,30,184.0,243.0,1.7,14.0,341.0,257.56,201.65
2016,3,4,9,45,100.0,229.0,1.85,14.5,283.0,227.81,180.14
2016,3,4,10,0,16.0,215.0,2.0,15.0,225.0,185.06,146.61
2016,3,4,10,15,25.0,240.5,2.1,15.0,256.5,213.03,169.02
2016,3,4,10,30,34.0,266.0,2.2,15.0,288.0,248.19,196.87
2016,3,4,10,45,37.0,279.5,2.35,15.5,304.5,266.73,211.01
2016,3,4,11,0,40.0,293.0,2.5,16.0,321.0,285.86,225.59
2016,3,4,11,15,30.5,280.5,2.5,16.0,302.0,272.34,214.68
2016,3,4,11,30,21.0,268.0,2.5,16.0,283.0,246.54,194.17
2016,3,4,11,45,28.5,288.0,2.5,16.0,309.0,285.93,225.23
2016,3,4,12,0,36.0,308.0,2.5,16.0,335.0,315.85,248.51
2016,3,4,12,15,18.0,208.0,2.45,15.5,221.5,194.63,153.28
2016,3,4,12,30,0.0,108.0,2.4,15.0,108.0,90.46,69.06
2016,3,4,12,45,2.5,143.0,2.4,15.0,145.0,123.56,96.31
2016,3,4,13,0,5.0,178.0,2.4,15.0,182.0,157.85,124.17
2016,3,4,13,15,4.5,174.5,2.35,15.0,178.0,154.69,121.62
2016,3,4,13,30,4.0,171.0,2.3,15.0,174.0,151.5,119.14
2016,3,4,13,45,55.5,242.0,2.3,15.0,278.5,290.99,232.74
2016,3,4,14,0,107.0,313.0,2.3,15.0,383.0,427.79,340.06
2016,3,4,14,15,130.5,300.0,2.3,14.5,382.0,463.2,368.38
2016,3,4,14,30,154.0,287.0,2.3,14.0,381.0,476.16,380.46
2016,3,4,14,45,77.5,223.0,2.35,14.0,270.0,303.72,245.32
2016,3,4,15,0,1.0,159.0,2.4,14.0,159.0,142.04,112.82
2016,3,4,15,15,68.5,184.0,2.4,14.0,216.0,254.04,207.91
2016,3,4,15,30,136.0,209.0,2.4,14.0,273.0,374.65,306.74
2016,3,4,15,45,68.0,125.0,2.4,14.0,157.0,186.91,153.85
2016,3,4,16,0,0.0,41.0,2.4,14.0,41.0,33.88,23.34
2016,3,4,16,15,0.0,35.5,2.15,13.5,35.5,29.31,19.62
2016,3,4,16,30,0.0,30.0,1.9,13.0,30.0,24.74,15.77
2016,3,4,16,45,0.0,24.0,1.7,12.5,24.0,19.77,11.5
2016,3,4,17,0,0.0,18.0,1.5,12.0,18.0,14.81,7.16
2016,3,4,17,15,0.0,12.5,1.6,12.0,12.5,10.27,3.12
2016,3,4,17,30,0.0,7.0,1.7,12.0,7.0,5.74,0.0
2016,3,4,17,45,0.0,3.5,1.8,12.0,3.5,2.87,0.0
2016,3,4,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,91.5,15.0,2.1,10.5,23.0,11.68,0.0
2016,3,5,7,0,183.0,30.0,2.4,11.0,46.0,23.17,13.87
2016,3,5,7,15,247.0,46.5,2.4,11.0,84.0,35.46,25.84
2016,3,5,7,30,311.0,63.0,2.4,11.0,122.0,47.41,37.04
2016,3,5,7,45,346.5,79.5,2.45,11.5,164.0,58.83,47.48
2016,3,5,8,0,382.0,96.0,2.5,12.0,206.0,69.84,57.31
2016,3,5,8,15,404.5,111.5,2.55,12.0,247.5,79.65,65.97
2016,3,5,8,30,427.0,127.0,2.6,12.0,289.0,119.01,82.06
2016,3,5,8,45,213.5,83.0,2.65,12.0,164.0,91.62,63.1
2016,3,5,9,0,0.0,39.0,2.7,12.0,39.0,32.25,22.04
2016,3,5,9,15,26.0,133.0,2.85,12.0,147.0,115.84,91.79
2016,3,5,9,30,52.0,227.0,3.0,12.0,255.0,201.01,161.46
2016,3,5,9,45,83.0,254.0,3.15,12.5,302.5,241.13,193.27
2016,3,5,10,0,114.0,281.0,3.3,13.0,350.0,285.8,228.85
2016,3,5,10,15,78.0,279.0,3.6,13.0,327.0,276.36,221.68
2016,3,5,10,30,42.0,277.0,3.9,13.0,304.0,262.1,210.2
2016,3,5,10,45,21.5,216.5,4.25,13.5,230.5,195.49,156.09
2016,3,5,11,0,1.0,156.0,4.6,14.0,157.0,131.62,103.47
2016,3,5,11,15,0.5,148.0,4.95,14.0,148.5,124.72,97.8
2016,3,5,11,30,0.0,140.0,5.3,14.0,140.0,117.69,91.96
2016,3,5,11,45,4.5,176.5,5.7,14.5,180.0,153.34,121.03
2016,3,5,12,0,9.0,213.0,6.1,15.0,220.0,190.25,150.86
2016,3,5,12,15,147.5,284.5,6.3,15.0,393.5,410.08,330.84
2016,3,5,12,30,286.0,356.0,6.5,15.0,567.0,636.4,509.07
2016,3,5,12,45,152.5,310.5,6.7,15.0,423.0,458.34,368.5
2016,3,5,13,0,19.0,265.0,6.9,15.0,279.0,253.04,201.85
2016,3,5,13,15,19.5,259.5,6.9,14.5,273.5,249.95,200.19
2016,3,5,13,30,20.0,254.0,6.9,14.0,268.0,246.82,198.29
2016,3,5,13,45,16.0,236.5,6.95,14.0,247.5,227.19,182.5
2016,3,5,14,0,12.0,219.0,7.0,14.0,227.0,207.32,166.48
2016,3,5,14,15,6.0,167.5,6.9,13.5,171.5,152.03,121.43
2016,3,5,14,30,0.0,116.0,6.8,13.0,116.0,98.14,76.86
2016,3,5,14,45,0.0,126.5,6.7,13.0,126.5,108.24,85.51
2016,3,5,15,0,0.0,137.0,6.6,13.0,137.0,119.01,94.74
2016,3,5,15,15,0.0,76.5,6.45,13.0,76.5,63.51,48.3
2016,3,5,15,30,0.0,16.0,6.3,13.0,16.0,13.2,5.64
2016,3,5,15,45,0.0,11.0,6.2,13.0,11.0,9.07,2.12
2016,3,5,16,0,0.0,6.0,6.1,13.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,6.0,12.5,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,5.9,12.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,5.85,12.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,5.8,12.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,5.9,11.5,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,6.0,11.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,6.15,11.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,6,45,121.5,18.0,1.9,7.5,29.5,14.03,0.0
2016,3,6,7,0,243.0,36.0,2.0,8.0,59.0,27.86,18.35
2016,3,6,7,15,359.0,48.0,2.15,8.0,106.0,39.04,29.45
2016,3,6,7,30,475.0,60.0,2.3,8.0,153.0,48.14,38.21
2016,3,6,7,45,556.5,66.5,2.45,8.5,206.0,52.35,42.19
2016,3,6,8,0,638.0,73.0,2.6,9.0,259.0,56.65,46.05
2016,3,6,8,15,346.0,114.0,2.7,9.0,217.5,80.63,67.62
2016,3,6,8,30,54.0,155.0,2.8,9.0,176.0,120.25,96.44
2016,3,6,8,45,176.0,174.0,2.9,9.5,254.0,155.74,119.77
2016,3,6,9,0,298.0,193.0,3.0,10.0,332.0,209.27,158.98
2016,3,6,9,15,154.5,190.0,3.0,10.0,262.5,193.85,152.97
2016,3,6,9,30,11.0,187.0,3.0,10.0,193.0,156.24,126.34
2016,3,6,9,45,446.5,143.5,3.05,10.5,413.5,301.39,238.96
2016,3,6,10,0,882.0,100.0,3.1,11.0,634.0,495.03,391.65
2016,3,6,10,15,893.0,102.0,3.1,11.0,666.5,557.22,444.02
2016,3,6,10,30,904.0,104.0,3.1,11.0,699.0,616.61,493.29
2016,3,6,10,45,454.0,139.5,3.15,11.0,438.5,426.68,346.99
2016,3,6,11,0,4.0,175.0,3.2,11.0,178.0,149.87,119.18
2016,3,6,11,15,131.0,264.0,3.15,11.0,360.0,339.49,275.58
2016,3,6,11,30,258.0,353.0,3.1,11.0,542.0,543.35,435.14
2016,3,6,11,45,138.0,309.0,3.1,11.5,410.0,407.63,327.07
2016,3,6,12,0,18.0,265.0,3.1,12.0,278.0,245.01,195.57
2016,3,6,12,15,25.0,285.0,3.1,12.0,303.5,271.58,217.44
2016,3,6,12,30,32.0,305.0,3.1,12.0,329.0,316.93,253.53
2016,3,6,12,45,150.5,329.0,3.1,12.0,439.5,475.82,381.19
2016,3,6,13,0,269.0,353.0,3.1,12.0,550.0,643.48,510.2
2016,3,6,13,15,270.5,344.0,3.15,12.0,538.5,646.13,511.95
2016,3,6,13,30,272.0,335.0,3.2,12.0,527.0,647.24,513.73
2016,3,6,13,45,142.5,280.0,3.25,12.0,380.0,440.89,354.92
2016,3,6,14,0,13.0,225.0,3.3,12.0,233.0,214.1,171.76
2016,3,6,14,15,457.5,158.5,3.35,11.5,439.0,672.9,548.42
2016,3,6,14,30,902.0,92.0,3.4,11.0,645.0,1036.97,813.61
2016,3,6,14,45,753.5,124.5,3.45,11.0,567.5,942.12,745.26
2016,3,6,15,0,605.0,157.0,3.5,11.0,490.0,825.83,663.66
2016,3,6,15,15,503.0,168.5,3.45,10.5,430.5,723.54,590.33
2016,3,6,15,30,401.0,180.0,3.4,10.0,371.0,631.67,520.69
2016,3,6,15,45,328.0,170.5,3.4,10.0,316.5,524.65,437.87
2016,3,6,16,0,255.0,161.0,3.4,10.0,262.0,441.66,371.4
2016,3,6,16,15,234.5,143.0,3.1,9.5,226.0,396.64,335.92
2016,3,6,16,30,214.0,125.0,2.8,9.0,190.0,352.08,299.75
2016,3,6,16,45,185.5,104.0,2.5,9.0,152.5,297.41,253.47
2016,3,6,17,0,157.0,83.0,2.2,9.0,115.0,244.09,207.14
2016,3,6,17,15,120.5,61.5,2.0,8.5,82.0,185.7,155.49
2016,3,6,17,30,84.0,40.0,1.8,8.0,49.0,116.0,93.07
2016,3,6,17,45,42.0,20.0,1.65,7.5,24.5,54.73,25.86
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,2.9,5.0,13.5,11.13,0.0
2016,3,7,7,0,0.0,27.0,2.8,5.0,27.0,22.27,13.9
2016,3,7,7,15,0.0,47.5,2.75,5.0,47.5,38.2,29.12
2016,3,7,7,30,0.0,68.0,2.7,5.0,68.0,53.88,43.95
2016,3,7,7,45,8.0,88.5,2.7,5.0,91.0,69.45,58.48
2016,3,7,8,0,16.0,109.0,2.7,5.0,114.0,84.88,72.63
2016,3,7,8,15,21.5,128.5,2.7,5.0,136.5,99.5,85.79
2016,3,7,8,30,27.0,148.0,2.7,5.0,159.0,114.23,93.53
2016,3,7,8,45,365.0,124.0,2.75,5.5,295.0,142.85,101.82
2016,3,7,9,0,703.0,100.0,2.8,6.0,431.0,221.96,154.74
2016,3,7,9,15,449.0,175.5,2.8,6.0,394.0,262.04,201.92
2016,3,7,9,30,195.0,251.0,2.8,6.0,357.0,267.66,216.37
2016,3,7,9,45,116.0,251.5,2.8,6.5,316.0,254.64,207.78
2016,3,7,10,0,37.0,252.0,2.8,7.0,275.0,227.3,185.91
2016,3,7,10,15,143.5,283.5,2.75,7.0,378.0,318.48,260.51
2016,3,7,10,30,250.0,315.0,2.7,7.0,481.0,418.87,341.43
2016,3,7,10,45,253.0,327.5,2.7,7.0,500.5,450.62,366.66
2016,3,7,11,0,256.0,340.0,2.7,7.0,520.0,491.73,399.02
2016,3,7,11,15,128.0,180.0,2.65,7.0,270.0,259.12,213.47
2016,3,7,11,30,0.0,20.0,2.6,7.0,20.0,16.6,8.56
2016,3,7,11,45,0.0,49.0,2.6,7.0,49.0,40.76,29.27
2016,3,7,12,0,0.0,78.0,2.6,7.0,78.0,65.0,49.85
2016,3,7,12,15,2.0,120.0,2.7,7.0,121.5,102.55,81.58
2016,3,7,12,30,4.0,162.0,2.8,7.0,165.0,141.44,114.14
2016,3,7,12,45,151.5,256.0,2.95,7.0,367.5,399.78,329.74
2016,3,7,13,0,299.0,350.0,3.1,7.0,570.0,668.83,539.98
2016,3,7,13,15,149.5,184.0,3.25,7.0,294.0,350.76,290.12
2016,3,7,13,30,0.0,18.0,3.4,7.0,18.0,14.93,7.13
2016,3,7,13,45,0.0,43.5,3.55,7.0,43.5,36.13,25.41
2016,3,7,14,0,0.0,69.0,3.7,7.0,69.0,57.38,43.63
2016,3,7,14,15,166.0,170.5,3.8,7.0,273.0,367.51,309.05
2016,3,7,14,30,332.0,272.0,3.9,7.0,477.0,658.64,542.18
2016,3,7,14,45,179.0,243.5,4.0,7.0,353.5,450.28,374.54
2016,3,7,15,0,26.0,215.0,4.1,7.0,230.0,224.93,186.4
2016,3,7,15,15,31.0,203.5,4.05,7.0,220.0,239.74,199.97
2016,3,7,15,30,36.0,192.0,4.0,7.0,210.0,234.68,196.53
2016,3,7,15,45,45.0,177.0,3.95,7.0,197.0,228.81,192.64
2016,3,7,16,0,54.0,162.0,3.9,7.0,184.0,222.56,188.36
2016,3,7,16,15,45.0,141.5,3.65,6.5,158.5,192.47,163.2
2016,3,7,16,30,36.0,121.0,3.4,6.0,133.0,162.68,137.88
2016,3,7,16,45,28.0,99.5,3.15,6.0,107.5,132.54,111.55
2016,3,7,17,0,20.0,78.0,2.9,6.0,82.0,102.46,84.8
2016,3,7,17,15,10.0,56.5,2.7,5.5,58.5,62.7,49.33
2016,3,7,17,30,0.0,35.0,2.5,5.0,35.0,32.7,22.23
2016,3,7,17,45,0.0,17.5,2.4,5.0,17.5,14.45,3.43
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,189.5,17.0,1.9,4.5,36.5,13.78,1.52
2016,3,8,7,0,379.0,34.0,2.0,5.0,73.0,28.07,19.18
2016,3,8,7,15,483.0,43.0,2.05,5.0,123.0,34.95,26.25
2016,3,8,7,30,587.0,52.0,2.1,5.0,173.0,41.81,32.94
2016,3,8,7,45,648.0,58.5,2.15,5.5,226.0,46.35,37.22
2016,3,8,8,0,709.0,65.0,2.2,6.0,279.0,55.39,45.45
2016,3,8,8,15,748.0,70.0,2.25,6.5,331.5,58.78,48.36
2016,3,8,8,30,787.0,75.0,2.3,7.0,384.0,113.09,65.36
2016,3,8,8,45,817.0,77.5,2.35,8.0,433.5,174.38,107.01
2016,3,8,9,0,847.0,80.0,2.4,9.0,483.0,239.14,161.04
2016,3,8,9,15,865.0,83.0,2.4,9.5,527.5,304.31,219.72
2016,3,8,9,30,883.0,86.0,2.4,10.0,572.0,370.81,279.85
2016,3,8,9,45,891.5,90.0,2.45,10.5,609.5,436.74,338.56
2016,3,8,10,0,900.0,94.0,2.5,11.0,647.0,500.1,393.39
2016,3,8,10,15,909.0,96.0,2.45,11.0,679.0,561.21,445.05
2016,3,8,10,30,918.0,98.0,2.4,11.0,711.0,621.34,494.15
2016,3,8,10,45,742.5,171.0,2.35,11.5,678.5,636.19,504.75
2016,3,8,11,0,567.0,244.0,2.3,12.0,646.0,623.48,493.33
2016,3,8,11,15,747.5,175.0,2.35,12.0,717.5,727.94,574.73
2016,3,8,11,30,928.0,106.0,2.4,12.0,789.0,827.02,648.24
2016,3,8,11,45,928.0,107.0,2.45,12.0,796.5,869.0,677.07
2016,3,8,12,0,928.0,108.0,2.5,12.0,804.0,907.81,704.08
2016,3,8,12,15,926.5,108.0,2.55,12.0,803.5,940.95,727.09
2016,3,8,12,30,925.0,108.0,2.6,12.0,803.0,970.49,747.69
2016,3,8,12,45,628.5,226.0,2.65,12.0,696.0,860.65,670.46
2016,3,8,13,0,332.0,344.0,2.7,12.0,589.0,693.91,544.44
2016,3,8,13,15,287.5,345.0,2.65,12.0,554.0,663.34,522.44
2016,3,8,13,30,243.0,346.0,2.6,12.0,519.0,608.92,481.89
2016,3,8,13,45,139.5,312.0,2.55,12.0,411.0,473.46,377.86
2016,3,8,14,0,36.0,278.0,2.5,12.0,303.0,313.13,250.85
2016,3,8,14,15,100.0,287.0,2.6,11.5,350.5,392.56,317.72
2016,3,8,14,30,164.0,296.0,2.7,11.0,398.0,494.83,400.31
2016,3,8,14,45,319.5,249.5,2.8,11.0,433.0,620.66,502.41
2016,3,8,15,0,475.0,203.0,2.9,11.0,468.0,741.57,598.22
2016,3,8,15,15,461.0,188.0,2.9,10.5,429.0,705.27,572.85
2016,3,8,15,30,447.0,173.0,2.9,10.0,390.0,667.07,546.88
2016,3,8,15,45,384.0,164.0,2.9,10.0,337.5,588.61,487.1
2016,3,8,16,0,321.0,155.0,2.9,10.0,285.0,492.26,412.22
2016,3,8,16,15,304.0,137.0,2.6,9.5,246.5,447.85,378.04
2016,3,8,16,30,287.0,119.0,2.3,9.0,208.0,403.32,342.56
2016,3,8,16,45,267.0,98.5,2.05,9.0,170.0,352.83,300.62
2016,3,8,17,0,247.0,78.0,1.8,9.0,132.0,302.64,257.57
2016,3,8,17,15,208.5,59.0,1.65,8.5,95.5,242.09,204.44
2016,3,8,17,30,170.0,40.0,1.5,8.0,59.0,199.83,164.0
2016,3,8,17,45,85.0,20.0,1.4,7.5,29.5,90.3,55.52
2016,3,8,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,196.5,16.0,0.8,8.5,37.0,12.86,2.35
2016,3,9,7,0,393.0,32.0,0.9,9.0,74.0,26.24,17.41
2016,3,9,7,15,490.0,40.0,0.95,9.5,123.0,32.35,23.51
2016,3,9,7,30,587.0,48.0,1.0,10.0,172.0,38.47,29.32
2016,3,9,7,45,343.0,87.0,1.1,10.5,164.0,63.76,52.2
2016,3,9,8,0,99.0,126.0,1.2,11.0,156.0,91.55,76.88
2016,3,9,8,15,106.0,147.5,1.2,11.0,185.5,105.55,89.06
2016,3,9,8,30,113.0,169.0,1.2,11.0,215.0,131.51,102.71
2016,3,9,8,45,464.0,125.0,1.3,11.5,344.0,158.05,107.38
2016,3,9,9,0,815.0,81.0,1.4,12.0,473.0,234.56,156.35
2016,3,9,9,15,511.0,167.5,1.4,12.0,421.5,273.43,203.49
2016,3,9,9,30,207.0,254.0,1.4,12.0,370.0,274.25,215.22
2016,3,9,9,45,211.5,273.0,1.45,12.5,398.0,309.08,243.75
2016,3,9,10,0,216.0,292.0,1.5,13.0,426.0,344.61,272.13
2016,3,9,10,15,148.0,302.5,1.5,13.0,396.5,336.54,266.54
2016,3,9,10,30,80.0,313.0,1.5,13.0,367.0,314.22,249.06
2016,3,9,10,45,84.5,326.5,1.5,13.5,386.0,337.1,266.51
2016,3,9,11,0,89.0,340.0,1.5,14.0,405.0,360.58,283.99
2016,3,9,11,15,158.0,353.0,1.45,14.0,470.0,441.35,346.32
2016,3,9,11,30,227.0,366.0,1.4,14.0,535.0,519.4,405.07
2016,3,9,11,45,193.0,372.5,1.4,14.5,517.0,513.41,398.68
2016,3,9,12,0,159.0,379.0,1.4,15.0,499.0,504.18,390.47
2016,3,9,12,15,189.5,378.0,1.45,15.0,521.0,541.35,419.02
2016,3,9,12,30,220.0,377.0,1.5,15.0,543.0,579.69,447.91
2016,3,9,12,45,274.0,362.0,1.55,15.5,567.0,644.68,495.38
2016,3,9,13,0,328.0,347.0,1.6,16.0,591.0,693.1,530.51
2016,3,9,13,15,349.0,333.5,1.6,16.0,588.0,710.9,543.86
2016,3,9,13,30,370.0,320.0,1.6,16.0,585.0,727.31,556.6
2016,3,9,13,45,376.0,306.5,1.6,16.0,568.5,726.97,557.38
2016,3,9,14,0,382.0,293.0,1.6,16.0,552.0,724.58,556.99
2016,3,9,14,15,353.0,285.0,1.6,16.0,516.0,691.01,533.73
2016,3,9,14,30,324.0,277.0,1.6,16.0,480.0,655.74,509.33
2016,3,9,14,45,279.5,266.0,1.6,16.0,434.0,600.01,469.47
2016,3,9,15,0,235.0,255.0,1.6,16.0,388.0,521.97,412.84
2016,3,9,15,15,281.5,227.0,1.5,15.5,373.5,555.35,441.12
2016,3,9,15,30,328.0,199.0,1.4,15.0,359.0,563.37,450.05
2016,3,9,15,45,323.5,178.0,1.35,15.0,323.0,528.68,425.29
2016,3,9,16,0,319.0,157.0,1.3,15.0,287.0,492.54,399.39
2016,3,9,16,15,292.0,141.5,1.15,14.5,248.5,442.88,362.02
2016,3,9,16,30,265.0,126.0,1.0,14.0,210.0,394.08,324.41
2016,3,9,16,45,242.0,105.0,0.85,13.5,171.0,341.68,282.96
2016,3,9,17,0,219.0,84.0,0.7,13.0,132.0,289.96,240.55
2016,3,9,17,15,173.5,64.0,0.7,12.5,95.5,224.69,185.33
2016,3,9,17,30,128.0,44.0,0.7,12.0,59.0,162.53,130.63
2016,3,9,17,45,64.0,22.0,0.7,12.0,29.5,81.56,51.34
2016,3,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,204.5,17.0,1.65,9.0,40.0,13.66,3.86
2016,3,10,7,0,409.0,34.0,1.9,10.0,80.0,27.91,18.86
2016,3,10,7,15,505.5,42.5,2.0,10.5,130.0,34.41,25.25
2016,3,10,7,30,602.0,51.0,2.1,11.0,180.0,40.88,31.34
2016,3,10,7,45,662.5,56.0,2.25,11.5,233.5,48.23,38.02
2016,3,10,8,0,723.0,61.0,2.4,12.0,287.0,51.97,41.29
2016,3,10,8,15,455.0,116.0,2.55,12.5,266.5,82.57,68.36
2016,3,10,8,30,187.0,171.0,2.7,13.0,246.0,138.49,105.37
2016,3,10,8,45,518.0,123.5,2.85,13.5,367.0,165.05,110.22
2016,3,10,9,0,849.0,76.0,3.0,14.0,488.0,238.39,157.73
2016,3,10,9,15,867.0,78.5,3.05,14.5,532.5,306.4,217.96
2016,3,10,9,30,885.0,81.0,3.1,15.0,577.0,371.74,276.41
2016,3,10,9,45,896.0,84.0,3.2,15.5,615.5,435.68,332.91
2016,3,10,10,0,907.0,87.0,3.3,16.0,654.0,499.43,387.55
2016,3,10,10,15,916.5,88.5,3.3,16.0,686.0,560.59,438.99
2016,3,10,10,30,926.0,90.0,3.3,16.0,718.0,620.81,488.07
2016,3,10,10,45,631.5,209.5,3.35,16.0,645.0,602.62,473.93
2016,3,10,11,0,337.0,329.0,3.4,16.0,572.0,536.3,421.4
2016,3,10,11,15,378.0,323.5,3.35,16.0,601.5,583.74,458.46
2016,3,10,11,30,419.0,318.0,3.3,16.0,631.0,633.42,496.17
2016,3,10,11,45,426.0,316.5,3.25,16.0,637.5,673.37,525.43
2016,3,10,12,0,433.0,315.0,3.2,16.0,644.0,701.48,546.0
2016,3,10,12,15,311.0,348.5,3.15,16.0,585.5,634.76,494.55
2016,3,10,12,30,189.0,382.0,3.1,16.0,527.0,556.23,433.83
2016,3,10,12,45,161.5,377.0,3.05,16.0,500.0,535.77,418.49
2016,3,10,13,0,134.0,372.0,3.0,16.0,473.0,513.06,401.04
2016,3,10,13,15,230.0,353.0,2.9,16.0,521.0,594.49,465.02
2016,3,10,13,30,326.0,334.0,2.8,16.0,569.0,698.75,543.31
2016,3,10,13,45,278.0,331.0,2.7,16.0,527.0,655.62,510.35
2016,3,10,14,0,230.0,328.0,2.6,16.0,485.0,588.42,460.82
2016,3,10,14,15,163.0,310.5,2.45,16.0,419.5,505.23,397.82
2016,3,10,14,30,96.0,293.0,2.3,16.0,354.0,399.1,316.21
2016,3,10,14,45,284.5,250.0,2.2,16.0,414.5,585.22,464.08
2016,3,10,15,0,473.0,207.0,2.1,16.0,475.0,743.82,584.0
2016,3,10,15,15,369.5,209.0,1.95,15.5,408.5,618.49,491.07
2016,3,10,15,30,266.0,211.0,1.8,15.0,342.0,518.66,416.09
2016,3,10,15,45,259.5,189.5,1.65,15.0,307.0,483.21,390.62
2016,3,10,16,0,253.0,168.0,1.5,15.0,272.0,446.69,363.48
2016,3,10,16,15,235.0,149.0,1.35,14.0,236.0,402.57,330.8
2016,3,10,16,30,217.0,130.0,1.2,13.0,200.0,358.68,297.34
2016,3,10,16,45,198.5,108.5,1.05,12.5,163.5,311.2,259.37
2016,3,10,17,0,180.0,87.0,0.9,12.0,127.0,264.19,220.45
2016,3,10,17,15,146.5,65.5,0.95,11.5,92.5,206.98,171.64
2016,3,10,17,30,113.0,44.0,1.0,11.0,58.0,151.38,122.39
2016,3,10,17,45,56.5,26.0,1.05,10.5,33.0,74.57,48.91
2016,3,10,18,0,0.0,8.0,1.1,10.0,8.0,6.83,0.0
2016,3,10,18,15,0.0,4.0,1.1,10.0,4.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,3.85,8.5,6.5,5.33,0.0
2016,3,11,7,0,0.0,13.0,4.1,9.0,13.0,10.68,3.8
2016,3,11,7,15,0.0,20.5,4.3,9.0,20.5,16.88,9.61
2016,3,11,7,30,0.0,28.0,4.5,9.0,28.0,23.08,15.41
2016,3,11,7,45,0.0,36.5,4.7,9.0,36.5,30.13,21.91
2016,3,11,8,0,0.0,45.0,4.9,9.0,45.0,37.19,28.33
2016,3,11,8,15,0.0,53.0,5.1,9.0,53.0,43.85,34.3
2016,3,11,8,30,0.0,61.0,5.3,9.0,61.0,50.53,38.3
2016,3,11,8,45,0.0,35.0,5.55,9.5,35.0,28.93,19.42
2016,3,11,9,0,0.0,9.0,5.8,10.0,9.0,7.42,0.75
2016,3,11,9,15,0.0,10.0,5.8,10.0,10.0,8.26,1.45
2016,3,11,9,30,0.0,11.0,5.8,10.0,11.0,9.09,2.15
2016,3,11,9,45,0.0,69.5,5.85,10.5,69.5,57.73,43.55
2016,3,11,10,0,0.0,128.0,5.9,11.0,128.0,106.33,84.21
2016,3,11,10,15,15.5,202.0,6.05,11.0,213.0,175.99,141.98
2016,3,11,10,30,31.0,276.0,6.2,11.0,298.0,254.06,205.94
2016,3,11,10,45,24.0,265.5,6.35,11.0,282.5,238.72,193.14
2016,3,11,11,0,17.0,255.0,6.5,11.0,267.0,227.39,183.69
2016,3,11,11,15,19.5,269.0,6.55,10.5,283.5,243.42,197.09
2016,3,11,11,30,22.0,283.0,6.6,10.0,300.0,259.91,210.88
2016,3,11,11,45,14.0,234.0,6.7,10.0,245.0,211.6,171.15
2016,3,11,12,0,6.0,185.0,6.8,10.0,190.0,162.45,130.47
2016,3,11,12,15,9.0,211.5,6.55,10.0,219.0,189.42,152.82
2016,3,11,12,30,12.0,238.0,6.3,10.0,248.0,217.25,175.73
2016,3,11,12,45,19.0,266.0,6.1,10.0,280.5,251.24,203.74
2016,3,11,13,0,26.0,294.0,5.9,10.0,313.0,286.6,232.72
2016,3,11,13,15,22.5,279.0,5.9,10.0,295.5,270.65,219.81
2016,3,11,13,30,19.0,264.0,5.9,10.0,278.0,254.35,206.67
2016,3,11,13,45,18.0,254.5,5.9,10.0,267.5,245.73,199.89
2016,3,11,14,0,17.0,245.0,5.9,10.0,257.0,237.01,193.04
2016,3,11,14,15,8.5,137.5,5.75,9.5,143.5,126.0,101.32
2016,3,11,14,30,0.0,30.0,5.6,9.0,30.0,24.86,15.64
2016,3,11,14,45,133.5,142.5,5.45,9.0,219.0,303.75,256.02
2016,3,11,15,0,267.0,255.0,5.3,9.0,408.0,574.47,477.5
2016,3,11,15,15,133.5,194.0,5.05,8.5,270.5,346.8,291.19
2016,3,11,15,30,0.0,133.0,4.8,8.0,133.0,116.59,94.59
2016,3,11,15,45,15.5,146.5,4.6,8.0,153.0,147.13,121.9
2016,3,11,16,0,31.0,160.0,4.4,8.0,173.0,196.28,164.65
2016,3,11,16,15,26.0,140.5,4.1,7.5,150.5,171.61,144.07
2016,3,11,16,30,21.0,121.0,3.8,7.0,128.0,133.6,111.79
2016,3,11,16,45,12.0,100.0,3.55,7.0,103.5,105.73,87.42
2016,3,11,17,0,3.0,79.0,3.3,7.0,79.0,78.25,63.02
2016,3,11,17,15,1.5,58.0,3.3,7.0,58.0,56.33,43.46
2016,3,11,17,30,0.0,37.0,3.3,7.0,37.0,33.52,23.01
2016,3,11,17,45,0.0,21.0,3.3,7.0,21.0,17.35,7.42
2016,3,11,18,0,0.0,5.0,3.3,7.0,5.0,4.27,0.0
2016,3,11,18,15,0.0,2.5,3.35,6.5,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.0,0.7,5.0,5.0,0.0,0.0
2016,3,12,6,30,0.0,10.0,0.7,5.0,10.0,8.54,0.0
2016,3,12,6,45,113.0,29.5,0.75,5.5,43.5,23.03,12.72
2016,3,12,7,0,226.0,49.0,0.8,6.0,77.0,37.36,27.89
2016,3,12,7,15,318.0,64.5,0.9,6.0,124.5,48.71,38.89
2016,3,12,7,30,410.0,80.0,1.0,6.0,172.0,59.83,49.41
2016,3,12,7,45,486.5,87.5,1.15,6.5,224.5,65.01,54.15
2016,3,12,8,0,563.0,95.0,1.3,7.0,277.0,72.18,60.5
2016,3,12,8,15,619.5,91.0,1.4,7.5,321.5,67.56,56.04
2016,3,12,8,30,676.0,87.0,1.5,8.0,366.0,113.33,67.82
2016,3,12,8,45,505.5,144.5,1.6,8.5,367.0,179.83,124.91
2016,3,12,9,0,335.0,202.0,1.7,9.0,368.0,225.45,170.58
2016,3,12,9,15,561.5,160.0,1.8,9.0,468.0,283.15,212.54
2016,3,12,9,30,788.0,118.0,1.9,9.0,568.0,368.1,280.39
2016,3,12,9,45,800.0,123.0,2.05,9.5,606.0,432.6,336.96
2016,3,12,10,0,812.0,128.0,2.2,10.0,644.0,494.41,389.96
2016,3,12,10,15,608.5,209.5,2.3,10.0,607.0,507.02,403.79
2016,3,12,10,30,405.0,291.0,2.4,10.0,570.0,493.75,394.84
2016,3,12,10,45,381.0,310.0,2.55,10.5,579.5,523.31,418.14
2016,3,12,11,0,357.0,329.0,2.7,11.0,589.0,549.98,438.3
2016,3,12,11,15,604.0,237.0,2.8,11.0,688.0,682.95,543.45
2016,3,12,11,30,851.0,145.0,2.9,11.0,787.0,816.67,646.25
2016,3,12,11,45,571.0,258.0,3.0,11.0,691.5,736.93,582.99
2016,3,12,12,0,291.0,371.0,3.1,11.0,596.0,622.56,492.82
2016,3,12,12,15,409.0,330.5,3.15,11.0,645.5,703.16,557.25
2016,3,12,12,30,527.0,290.0,3.2,11.0,695.0,805.42,634.84
2016,3,12,12,45,477.0,304.5,3.3,11.0,668.5,792.71,624.6
2016,3,12,13,0,427.0,319.0,3.4,11.0,642.0,775.43,611.81
2016,3,12,13,15,388.0,325.5,3.4,11.0,614.5,739.97,585.95
2016,3,12,13,30,349.0,332.0,3.4,11.0,587.0,718.94,570.28
2016,3,12,13,45,335.0,323.5,3.45,11.0,561.5,703.97,560.12
2016,3,12,14,0,321.0,315.0,3.5,11.0,536.0,686.98,548.41
2016,3,12,14,15,263.5,309.0,3.45,11.0,485.0,626.85,502.66
2016,3,12,14,30,206.0,303.0,3.4,11.0,434.0,543.41,438.95
2016,3,12,14,45,308.0,265.0,3.35,11.0,448.0,626.03,506.81
2016,3,12,15,0,410.0,227.0,3.3,11.0,462.0,682.06,553.24
2016,3,12,15,15,393.5,211.0,3.15,10.5,422.5,643.56,525.46
2016,3,12,15,30,377.0,195.0,3.0,10.0,383.0,603.73,496.94
2016,3,12,15,45,397.5,170.5,2.9,10.0,351.0,607.51,501.75
2016,3,12,16,0,418.0,146.0,2.8,10.0,319.0,587.28,488.07
2016,3,12,16,15,382.5,134.0,2.5,9.5,277.0,529.84,443.58
2016,3,12,16,30,347.0,122.0,2.2,9.0,235.0,473.25,398.89
2016,3,12,16,45,313.5,103.5,1.9,9.0,192.0,394.31,334.69
2016,3,12,17,0,280.0,85.0,1.6,9.0,149.0,335.1,284.55
2016,3,12,17,15,225.5,66.5,1.45,8.5,109.5,262.91,222.19
2016,3,12,17,30,171.0,48.0,1.3,8.0,70.0,195.06,161.45
2016,3,12,17,45,85.5,29.5,1.2,8.0,40.5,110.72,80.11
2016,3,12,18,0,0.0,11.0,1.1,8.0,11.0,9.39,0.0
2016,3,12,18,15,0.0,5.5,1.1,7.5,5.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.05,8.5,1.0,0.82,0.0
2016,3,13,7,0,0.0,2.0,2.3,9.0,2.0,1.64,0.0
2016,3,13,7,15,0.0,4.0,2.4,9.0,4.0,3.28,0.0
2016,3,13,7,30,0.0,6.0,2.5,9.0,6.0,4.93,0.0
2016,3,13,7,45,0.0,7.5,2.7,9.5,7.5,6.16,0.0
2016,3,13,8,0,0.0,9.0,2.9,10.0,9.0,7.4,1.1
2016,3,13,8,15,0.0,10.5,3.05,10.0,10.5,8.64,2.22
2016,3,13,8,30,0.0,12.0,3.2,10.0,12.0,9.89,2.95
2016,3,13,8,45,0.0,11.0,3.35,10.5,11.0,9.07,2.19
2016,3,13,9,0,0.0,10.0,3.5,11.0,10.0,8.25,1.45
2016,3,13,9,15,0.0,82.5,3.6,11.0,82.5,68.54,52.89
2016,3,13,9,30,0.0,155.0,3.7,11.0,155.0,127.36,102.07
2016,3,13,9,45,0.0,94.5,3.85,11.5,94.5,78.62,60.87
2016,3,13,10,0,0.0,34.0,4.0,12.0,34.0,28.19,18.23
2016,3,13,10,15,0.0,78.5,4.0,12.0,78.5,65.32,49.42
2016,3,13,10,30,0.0,123.0,4.0,12.0,123.0,102.56,80.31
2016,3,13,10,45,0.0,118.5,4.0,12.0,118.5,98.92,77.14
2016,3,13,11,0,0.0,114.0,4.0,12.0,114.0,95.23,74.0
2016,3,13,11,15,18.0,217.0,4.0,12.0,230.5,196.76,157.58
2016,3,13,11,30,36.0,320.0,4.0,12.0,347.0,315.69,252.9
2016,3,13,11,45,33.5,317.5,4.0,12.0,343.0,315.97,252.68
2016,3,13,12,0,31.0,315.0,4.0,12.0,339.0,315.78,252.45
2016,3,13,12,15,29.5,311.5,4.0,12.0,334.0,315.07,251.89
2016,3,13,12,30,28.0,308.0,4.0,12.0,329.0,314.03,251.1
2016,3,13,12,45,20.5,276.5,4.05,12.0,292.5,262.24,209.9
2016,3,13,13,0,13.0,245.0,4.1,12.0,256.0,226.9,181.56
2016,3,13,13,15,10.5,224.0,4.0,12.0,232.5,205.86,164.68
2016,3,13,13,30,8.0,203.0,3.9,12.0,209.0,184.58,147.51
2016,3,13,13,45,4.0,149.5,3.8,12.0,152.5,131.71,104.31
2016,3,13,14,0,0.0,96.0,3.7,12.0,96.0,80.07,61.56
2016,3,13,14,15,0.0,125.5,3.55,11.5,126.0,106.35,83.74
2016,3,13,14,30,0.0,155.0,3.4,11.0,156.0,133.99,107.01
2016,3,13,14,45,0.0,125.5,3.3,11.0,126.0,106.87,84.63
2016,3,13,15,0,0.0,96.0,3.2,11.0,96.0,80.16,62.45
2016,3,13,15,15,0.0,124.0,3.0,11.0,124.0,106.51,84.85
2016,3,13,15,30,0.0,152.0,2.8,11.0,152.0,135.6,109.49
2016,3,13,15,45,101.0,165.0,2.6,11.0,207.5,281.37,234.76
2016,3,13,16,0,202.0,178.0,2.4,11.0,263.0,392.41,327.83
2016,3,13,16,15,187.5,157.5,2.15,10.5,228.5,352.17,295.54
2016,3,13,16,30,173.0,137.0,1.9,10.0,194.0,312.12,263.47
2016,3,13,16,45,160.5,114.0,1.7,10.0,160.0,270.3,228.82
2016,3,13,17,0,148.0,91.0,1.5,10.0,126.0,228.46,193.2
2016,3,13,17,15,119.5,69.5,1.4,9.5,93.0,177.59,148.86
2016,3,13,17,30,91.0,48.0,1.3,9.0,60.0,127.99,104.45
2016,3,13,17,45,45.5,29.0,1.2,9.0,35.0,72.96,51.88
2016,3,13,18,0,0.0,10.0,1.1,9.0,10.0,8.54,0.0
2016,3,13,18,15,0.0,5.0,1.15,9.0,5.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
