Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.0,1.65,7.0,9.0,0.0,0.0
2016,3,14,6,30,0.0,18.0,1.9,7.0,18.0,15.36,0.0
2016,3,14,6,45,202.5,30.0,2.2,7.5,57.0,23.25,13.79
2016,3,14,7,0,405.0,42.0,2.5,8.0,96.0,34.32,25.07
2016,3,14,7,15,495.5,51.0,2.6,8.0,147.0,40.95,31.61
2016,3,14,7,30,586.0,60.0,2.7,8.0,198.0,47.54,37.87
2016,3,14,7,45,633.0,68.5,2.8,8.5,250.5,53.3,43.1
2016,3,14,8,0,680.0,77.0,2.9,9.0,303.0,58.89,48.02
2016,3,14,8,15,663.0,87.0,2.95,9.0,336.5,65.84,54.15
2016,3,14,8,30,646.0,97.0,3.0,9.0,370.0,120.26,74.05
2016,3,14,8,45,569.0,134.5,3.15,9.5,396.0,185.24,126.34
2016,3,14,9,0,492.0,172.0,3.3,10.0,422.0,237.06,173.79
2016,3,14,9,15,514.0,181.0,3.35,10.0,461.5,287.48,217.94
2016,3,14,9,30,536.0,190.0,3.4,10.0,501.0,340.32,264.53
2016,3,14,9,45,476.0,226.5,3.45,10.5,516.0,384.37,304.12
2016,3,14,10,0,416.0,263.0,3.5,11.0,531.0,417.5,333.05
2016,3,14,10,15,365.0,292.0,3.5,11.0,535.5,445.28,356.73
2016,3,14,10,30,314.0,321.0,3.5,11.0,540.0,467.44,374.82
2016,3,14,10,45,316.5,332.5,3.5,11.5,559.5,502.71,402.16
2016,3,14,11,0,319.0,344.0,3.5,12.0,579.0,537.72,428.68
2016,3,14,11,15,273.5,361.5,3.5,12.0,566.5,542.87,432.0
2016,3,14,11,30,228.0,379.0,3.5,12.0,554.0,531.69,422.85
2016,3,14,11,45,197.0,385.5,3.5,12.0,538.0,528.06,419.61
2016,3,14,12,0,166.0,392.0,3.5,12.0,522.0,521.43,413.89
2016,3,14,12,15,198.0,390.0,3.55,12.0,544.5,559.49,444.01
2016,3,14,12,30,230.0,388.0,3.6,12.0,567.0,598.7,474.64
2016,3,14,12,45,242.0,381.5,3.65,12.0,568.0,615.02,487.58
2016,3,14,13,0,254.0,375.0,3.7,12.0,569.0,650.12,514.4
2016,3,14,13,15,288.5,359.0,3.7,12.0,575.0,677.71,536.44
2016,3,14,13,30,323.0,343.0,3.7,12.0,581.0,704.46,557.92
2016,3,14,13,45,349.0,324.0,3.7,12.0,574.0,717.99,569.56
2016,3,14,14,0,375.0,305.0,3.7,12.0,567.0,729.68,580.04
2016,3,14,14,15,388.0,286.5,3.7,12.0,546.5,726.57,579.4
2016,3,14,14,30,401.0,268.0,3.7,12.0,526.0,721.15,577.25
2016,3,14,14,45,581.0,202.0,3.75,12.0,551.5,849.07,678.08
2016,3,14,15,0,761.0,136.0,3.8,12.0,577.0,957.12,757.35
2016,3,14,15,15,564.0,168.0,3.75,11.5,481.5,780.82,630.55
2016,3,14,15,30,367.0,200.0,3.7,11.0,386.0,599.33,492.5
2016,3,14,15,45,403.0,172.0,3.65,11.0,358.0,613.57,506.88
2016,3,14,16,0,439.0,144.0,3.6,11.0,330.0,602.96,501.27
2016,3,14,16,15,504.5,121.5,3.25,10.5,309.0,620.03,517.15
2016,3,14,16,30,570.0,99.0,2.9,10.0,288.0,636.39,530.81
2016,3,14,16,45,517.0,88.0,2.55,9.5,237.0,557.69,468.79
2016,3,14,17,0,464.0,77.0,2.2,9.0,186.0,478.64,404.51
2016,3,14,17,15,369.0,64.0,2.0,8.0,137.0,375.34,317.71
2016,3,14,17,30,274.0,51.0,1.8,7.0,88.0,280.71,234.6
2016,3,14,17,45,137.0,33.0,1.6,6.5,51.5,149.03,114.07
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,12.8,0.0
2016,3,14,18,15,0.0,7.5,1.35,6.0,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,15,6,15,51.0,7.5,1.5,3.5,9.5,6.4,0.0
2016,3,15,6,30,102.0,15.0,1.7,4.0,19.0,11.7,0.0
2016,3,15,6,45,251.0,29.5,1.9,5.0,59.0,24.15,15.08
2016,3,15,7,0,400.0,44.0,2.1,6.0,99.0,35.88,26.78
2016,3,15,7,15,488.0,53.0,2.25,6.5,150.0,42.44,33.21
2016,3,15,7,30,576.0,62.0,2.4,7.0,201.0,48.94,39.32
2016,3,15,7,45,634.5,68.0,2.55,7.5,254.5,52.79,42.8
2016,3,15,8,0,693.0,74.0,2.7,8.0,308.0,56.63,46.14
2016,3,15,8,15,730.0,79.0,2.8,8.5,360.0,61.87,50.65
2016,3,15,8,30,767.0,84.0,2.9,9.0,412.0,125.97,74.11
2016,3,15,8,45,796.5,86.5,3.0,9.5,461.5,186.29,116.88
2016,3,15,9,0,826.0,89.0,3.1,10.0,511.0,250.03,170.86
2016,3,15,9,15,845.0,92.0,3.15,10.5,555.5,314.39,228.82
2016,3,15,9,30,864.0,95.0,3.2,11.0,600.0,380.22,288.17
2016,3,15,9,45,880.5,96.0,3.3,11.5,639.5,445.71,346.22
2016,3,15,10,0,897.0,97.0,3.4,12.0,679.0,509.49,401.28
2016,3,15,10,15,906.5,98.5,3.45,12.0,710.5,570.16,452.93
2016,3,15,10,30,916.0,100.0,3.5,12.0,742.0,629.88,502.28
2016,3,15,10,45,925.0,100.0,3.55,12.5,767.0,686.68,547.06
2016,3,15,11,0,934.0,100.0,3.6,13.0,792.0,741.88,589.31
2016,3,15,11,15,938.0,100.5,3.65,13.0,808.5,792.07,627.13
2016,3,15,11,30,942.0,101.0,3.7,13.0,825.0,839.71,661.14
2016,3,15,11,45,945.0,100.5,3.75,13.5,833.5,882.78,690.37
2016,3,15,12,0,948.0,100.0,3.8,14.0,842.0,922.78,717.2
2016,3,15,12,15,948.0,100.0,3.85,14.0,842.0,957.39,741.45
2016,3,15,12,30,948.0,100.0,3.9,14.0,842.0,988.4,763.23
2016,3,15,12,45,947.5,99.0,4.0,14.5,833.5,1014.15,780.3
2016,3,15,13,0,947.0,98.0,4.1,15.0,825.0,1036.01,794.78
2016,3,15,13,15,943.0,97.0,4.1,14.5,808.5,1050.43,806.6
2016,3,15,13,30,939.0,96.0,4.1,14.0,792.0,1060.69,815.83
2016,3,15,13,45,934.5,94.0,4.15,14.0,767.5,1065.14,820.12
2016,3,15,14,0,930.0,92.0,4.2,14.0,743.0,1065.39,821.76
2016,3,15,14,15,921.0,90.0,4.15,14.0,711.0,1056.89,816.89
2016,3,15,14,30,912.0,88.0,4.1,14.0,679.0,1044.33,809.46
2016,3,15,14,45,901.0,85.5,4.1,14.0,641.0,1025.2,797.98
2016,3,15,15,0,890.0,83.0,4.1,14.0,603.0,1002.33,784.01
2016,3,15,15,15,873.0,80.5,3.95,13.5,558.5,970.02,763.89
2016,3,15,15,30,856.0,78.0,3.8,13.0,514.0,945.29,749.16
2016,3,15,15,45,833.5,74.5,3.65,13.0,465.0,900.16,718.18
2016,3,15,16,0,811.0,71.0,3.5,13.0,416.0,852.73,685.29
2016,3,15,16,15,777.0,67.0,3.1,12.0,364.0,792.62,643.37
2016,3,15,16,30,743.0,63.0,2.7,11.0,312.0,731.71,599.66
2016,3,15,16,45,694.5,57.0,2.35,10.5,259.0,656.34,542.44
2016,3,15,17,0,646.0,51.0,2.0,10.0,206.0,582.35,484.05
2016,3,15,17,15,563.0,44.0,1.85,9.5,154.5,490.83,409.73
2016,3,15,17,30,480.0,37.0,1.7,9.0,103.0,400.31,331.16
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,272.0,211.41
2016,3,15,18,0,183.0,14.0,1.4,8.0,20.0,113.56,0.0
2016,3,15,18,15,91.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,91.0,8.0,1.3,5.0,12.0,6.83,0.0
2016,3,16,6,30,182.0,16.0,1.4,6.0,24.0,13.1,0.0
2016,3,16,6,45,334.5,28.0,1.5,7.0,67.0,22.93,14.15
2016,3,16,7,0,487.0,40.0,1.6,8.0,110.0,32.66,23.76
2016,3,16,7,15,570.5,47.5,1.75,8.5,162.5,38.24,29.19
2016,3,16,7,30,654.0,55.0,1.9,9.0,215.0,47.7,37.91
2016,3,16,7,45,706.0,60.0,2.1,9.5,270.0,51.34,41.15
2016,3,16,8,0,758.0,65.0,2.3,10.0,325.0,54.97,44.27
2016,3,16,8,15,792.0,69.0,2.4,10.5,378.0,61.35,49.77
2016,3,16,8,30,826.0,73.0,2.5,11.0,431.0,123.11,68.55
2016,3,16,8,45,850.0,76.0,2.6,12.0,480.5,186.82,113.71
2016,3,16,9,0,874.0,79.0,2.7,13.0,530.0,257.28,172.82
2016,3,16,9,15,891.0,81.5,2.65,13.5,575.0,322.85,231.28
2016,3,16,9,30,908.0,84.0,2.6,14.0,620.0,389.44,290.58
2016,3,16,9,45,920.5,86.0,2.6,14.5,659.0,454.52,347.49
2016,3,16,10,0,933.0,88.0,2.6,15.0,698.0,519.5,402.4
2016,3,16,10,15,941.5,89.5,2.55,15.0,730.0,581.55,453.77
2016,3,16,10,30,950.0,91.0,2.5,15.0,762.0,642.45,502.47
2016,3,16,10,45,956.0,92.5,2.5,15.5,786.5,700.36,546.58
2016,3,16,11,0,962.0,94.0,2.5,16.0,811.0,756.33,587.79
2016,3,16,11,15,965.5,94.5,2.45,16.0,827.5,807.33,623.99
2016,3,16,11,30,969.0,95.0,2.4,16.0,844.0,855.66,656.5
2016,3,16,11,45,970.0,95.5,2.4,16.5,852.0,899.05,684.39
2016,3,16,12,0,971.0,96.0,2.4,17.0,860.0,939.16,709.75
2016,3,16,12,15,970.5,96.0,2.4,17.0,859.5,973.97,732.71
2016,3,16,12,30,970.0,96.0,2.4,17.0,859.0,1005.06,753.18
2016,3,16,12,45,972.5,93.0,2.4,17.5,851.0,1031.91,769.42
2016,3,16,13,0,975.0,90.0,2.4,18.0,843.0,1054.82,783.1
2016,3,16,13,15,971.0,89.5,2.4,18.0,826.0,1070.08,793.39
2016,3,16,13,30,967.0,89.0,2.4,18.0,809.0,1081.1,801.14
2016,3,16,13,45,960.5,88.0,2.4,18.0,784.0,1084.73,804.33
2016,3,16,14,0,954.0,87.0,2.4,18.0,759.0,1084.07,804.99
2016,3,16,14,15,944.5,85.5,2.35,17.5,726.0,1075.52,801.63
2016,3,16,14,30,935.0,84.0,2.3,17.0,693.0,1062.81,795.8
2016,3,16,14,45,922.0,82.0,2.25,17.0,654.0,1041.95,783.27
2016,3,16,15,0,909.0,80.0,2.2,17.0,615.0,1017.31,768.41
2016,3,16,15,15,892.0,78.0,2.05,16.5,570.0,985.21,748.81
2016,3,16,15,30,875.0,76.0,1.9,16.0,525.0,949.96,727.05
2016,3,16,15,45,851.0,73.0,1.8,16.0,475.0,914.16,704.02
2016,3,16,16,0,827.0,70.0,1.7,16.0,425.0,865.47,671.81
2016,3,16,16,15,793.5,66.0,1.55,15.0,372.0,805.24,632.77
2016,3,16,16,30,760.0,62.0,1.4,14.0,319.0,744.15,591.89
2016,3,16,16,45,709.0,57.0,1.25,13.5,265.0,667.38,536.69
2016,3,16,17,0,658.0,52.0,1.1,13.0,211.0,592.06,480.22
2016,3,16,17,15,576.0,44.5,1.1,12.5,159.0,493.86,404.04
2016,3,16,17,30,494.0,37.0,1.1,12.0,107.0,408.85,332.65
2016,3,16,17,45,345.0,25.5,1.15,11.5,64.5,279.43,216.22
2016,3,16,18,0,196.0,14.0,1.2,11.0,22.0,145.81,0.0
2016,3,16,18,15,98.0,7.0,1.15,10.5,11.0,5.97,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,121.5,8.5,1.1,7.5,14.0,7.26,0.0
2016,3,17,6,30,243.0,17.0,1.1,8.0,28.0,13.99,0.0
2016,3,17,6,45,387.0,27.5,1.1,9.0,72.5,22.55,13.89
2016,3,17,7,0,531.0,38.0,1.1,10.0,117.0,33.84,24.68
2016,3,17,7,15,609.5,45.0,1.25,10.5,171.0,39.56,30.17
2016,3,17,7,30,688.0,52.0,1.4,11.0,225.0,45.27,35.43
2016,3,17,7,45,736.0,57.0,1.55,11.5,280.0,49.02,38.75
2016,3,17,8,0,784.0,62.0,1.7,12.0,335.0,52.75,41.93
2016,3,17,8,15,816.5,65.5,1.65,12.5,388.0,60.21,48.35
2016,3,17,8,30,849.0,69.0,1.6,13.0,441.0,123.06,66.72
2016,3,17,8,45,871.0,72.5,1.55,14.0,491.0,193.28,116.88
2016,3,17,9,0,893.0,76.0,1.5,15.0,541.0,260.26,172.41
2016,3,17,9,15,909.0,78.0,1.45,15.5,586.0,326.28,230.33
2016,3,17,9,30,925.0,80.0,1.4,16.0,631.0,393.15,288.66
2016,3,17,9,45,936.0,82.0,1.35,16.5,669.5,458.57,344.32
2016,3,17,10,0,947.0,84.0,1.3,17.0,708.0,523.68,397.54
2016,3,17,10,15,955.5,85.5,1.3,17.5,740.0,586.43,447.08
2016,3,17,10,30,964.0,87.0,1.3,18.0,772.0,648.01,493.75
2016,3,17,10,45,969.0,88.5,1.3,18.5,796.0,705.92,536.02
2016,3,17,11,0,974.0,90.0,1.3,19.0,820.0,761.75,575.32
2016,3,17,11,15,977.5,90.5,1.4,19.0,836.5,813.2,611.43
2016,3,17,11,30,981.0,91.0,1.5,19.0,853.0,861.92,644.38
2016,3,17,11,45,982.0,91.5,1.6,19.5,861.0,905.67,672.57
2016,3,17,12,0,983.0,92.0,1.7,20.0,869.0,946.1,698.42
2016,3,17,12,15,982.5,92.0,1.75,20.0,868.5,981.17,721.4
2016,3,17,12,30,982.0,92.0,1.8,20.0,868.0,1012.49,741.99
2016,3,17,12,45,978.5,92.0,1.9,20.0,858.5,1037.08,759.04
2016,3,17,13,0,975.0,92.0,2.0,20.0,849.0,1057.54,773.65
2016,3,17,13,15,971.0,91.0,2.0,20.0,831.5,1072.19,783.35
2016,3,17,13,30,967.0,90.0,2.0,20.0,814.0,1082.58,790.54
2016,3,17,13,45,960.5,89.0,2.0,20.0,788.5,1086.15,793.62
2016,3,17,14,0,954.0,88.0,2.0,20.0,763.0,1085.42,794.23
2016,3,17,14,15,945.0,86.5,1.95,19.5,730.5,1077.31,791.15
2016,3,17,14,30,936.0,85.0,1.9,19.0,698.0,1065.04,785.63
2016,3,17,14,45,923.5,83.0,1.9,19.0,658.5,1044.61,774.25
2016,3,17,15,0,911.0,81.0,1.9,19.0,619.0,1020.39,760.56
2016,3,17,15,15,893.5,78.5,1.8,18.5,574.0,987.05,740.97
2016,3,17,15,30,876.0,76.0,1.7,18.0,529.0,950.56,719.24
2016,3,17,15,45,852.5,73.0,1.6,18.0,479.0,915.12,696.71
2016,3,17,16,0,829.0,70.0,1.5,18.0,429.0,866.79,665.11
2016,3,17,16,15,795.5,66.0,1.35,17.0,376.0,806.44,626.44
2016,3,17,16,30,762.0,62.0,1.2,16.0,323.0,745.25,585.98
2016,3,17,16,45,712.0,57.0,1.05,15.5,268.5,669.18,532.0
2016,3,17,17,0,662.0,52.0,0.9,15.0,214.0,594.51,476.77
2016,3,17,17,15,581.0,45.0,0.9,14.0,161.5,497.44,403.42
2016,3,17,17,30,500.0,38.0,0.9,13.0,109.0,413.39,334.4
2016,3,17,17,45,352.5,26.5,0.95,12.5,66.0,284.55,220.64
2016,3,17,18,0,205.0,15.0,1.0,12.0,23.0,152.75,0.0
2016,3,17,18,15,102.5,7.5,1.0,11.5,11.5,57.8,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,112.5,9.5,0.55,7.5,15.0,8.11,0.0
2016,3,18,6,30,225.0,19.0,0.6,8.0,30.0,15.64,1.87
2016,3,18,6,45,362.0,30.0,0.65,8.5,74.5,24.53,15.82
2016,3,18,7,0,499.0,41.0,0.7,9.0,119.0,33.34,24.42
2016,3,18,7,15,577.5,48.5,0.7,9.5,171.5,38.89,29.76
2016,3,18,7,30,656.0,56.0,0.7,10.0,224.0,48.36,38.41
2016,3,18,7,45,705.0,61.5,0.7,10.5,278.5,52.36,41.94
2016,3,18,8,0,754.0,67.0,0.7,11.0,333.0,56.33,45.32
2016,3,18,8,15,787.0,71.0,0.65,11.5,386.0,65.08,52.88
2016,3,18,8,30,820.0,75.0,0.6,12.0,439.0,126.53,70.49
2016,3,18,8,45,842.5,78.5,0.55,12.5,488.0,190.09,115.53
2016,3,18,9,0,865.0,82.0,0.5,13.0,537.0,256.1,170.18
2016,3,18,9,15,881.5,84.5,0.55,13.5,581.5,325.13,229.94
2016,3,18,9,30,898.0,87.0,0.6,14.0,626.0,390.98,286.89
2016,3,18,9,45,908.0,90.0,0.65,14.5,664.0,455.29,341.34
2016,3,18,10,0,918.0,93.0,0.7,15.0,702.0,519.24,393.54
2016,3,18,10,15,927.0,94.5,0.8,15.0,734.0,580.7,443.22
2016,3,18,10,30,936.0,96.0,0.9,15.0,766.0,641.09,490.6
2016,3,18,10,45,776.0,173.5,1.0,15.5,741.0,666.96,509.08
2016,3,18,11,0,616.0,251.0,1.1,16.0,716.0,667.74,508.65
2016,3,18,11,15,784.0,176.5,1.15,16.0,781.0,762.73,579.33
2016,3,18,11,30,952.0,102.0,1.2,16.0,846.0,851.07,640.94
2016,3,18,11,45,954.0,102.0,1.25,16.5,854.0,894.08,667.71
2016,3,18,12,0,956.0,102.0,1.3,17.0,862.0,933.91,692.71
2016,3,18,12,15,955.5,102.5,1.4,17.0,861.5,968.69,716.39
2016,3,18,12,30,955.0,103.0,1.5,17.0,861.0,999.83,737.8
2016,3,18,12,45,938.5,110.0,1.6,17.5,848.5,1018.9,750.12
2016,3,18,13,0,922.0,117.0,1.7,18.0,836.0,1033.52,759.79
2016,3,18,13,15,917.5,116.0,1.75,18.0,819.0,1047.12,769.67
2016,3,18,13,30,913.0,115.0,1.8,18.0,802.0,1056.65,777.1
2016,3,18,13,45,905.0,114.0,1.85,18.0,776.5,1058.55,779.87
2016,3,18,14,0,897.0,113.0,1.9,18.0,751.0,1056.36,780.25
2016,3,18,14,15,886.5,111.0,1.9,17.5,718.5,1059.23,784.9
2016,3,18,14,30,876.0,109.0,1.9,17.0,686.0,1045.24,778.72
2016,3,18,14,45,721.0,147.5,1.95,17.0,604.0,936.7,709.1
2016,3,18,15,0,566.0,186.0,2.0,17.0,522.0,809.63,625.03
2016,3,18,15,15,539.0,179.0,1.95,16.5,480.0,767.81,599.02
2016,3,18,15,30,512.0,172.0,1.9,16.0,438.0,724.46,570.41
2016,3,18,15,45,634.0,130.5,1.9,16.0,428.5,787.03,618.13
2016,3,18,16,0,756.0,89.0,1.9,16.0,419.0,829.76,649.94
2016,3,18,16,15,718.5,84.0,1.75,15.0,366.5,767.05,607.61
2016,3,18,16,30,681.0,79.0,1.6,14.0,314.0,704.03,564.76
2016,3,18,16,45,626.5,72.0,1.45,13.5,261.0,625.06,507.23
2016,3,18,17,0,572.0,65.0,1.3,13.0,208.0,548.21,448.98
2016,3,18,17,15,486.0,55.5,1.25,12.0,156.5,448.82,370.81
2016,3,18,17,30,400.0,46.0,1.2,11.0,105.0,355.91,292.72
2016,3,18,17,45,200.0,34.5,1.15,10.5,64.0,199.47,156.75
2016,3,18,18,0,0.0,23.0,1.1,10.0,23.0,25.66,0.0
2016,3,18,18,15,0.0,11.5,1.05,9.5,11.5,9.82,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,6.5,9.5,0.25,7.5,10.0,8.11,0.0
2016,3,19,6,30,13.0,19.0,0.2,8.0,20.0,15.69,3.85
2016,3,19,6,45,55.5,39.0,0.15,8.5,47.5,30.67,21.41
2016,3,19,7,0,98.0,59.0,0.1,9.0,75.0,45.55,35.52
2016,3,19,7,15,117.0,81.5,0.2,9.0,107.5,61.6,50.39
2016,3,19,7,30,136.0,104.0,0.3,9.0,140.0,77.24,64.6
2016,3,19,7,45,150.5,126.0,0.4,9.5,173.5,92.13,77.71
2016,3,19,8,0,165.0,148.0,0.5,10.0,207.0,106.6,90.16
2016,3,19,8,15,318.5,148.5,0.55,10.5,283.5,108.76,91.57
2016,3,19,8,30,472.0,149.0,0.6,11.0,360.0,145.73,99.67
2016,3,19,8,45,512.5,155.5,0.7,12.0,408.0,193.34,132.98
2016,3,19,9,0,553.0,162.0,0.8,13.0,456.0,245.98,174.88
2016,3,19,9,15,713.5,126.5,0.9,13.5,538.0,306.35,221.5
2016,3,19,9,30,874.0,91.0,1.0,14.0,620.0,387.18,286.37
2016,3,19,9,45,885.5,93.5,1.1,14.5,657.5,450.24,340.33
2016,3,19,10,0,897.0,96.0,1.2,15.0,695.0,513.13,392.52
2016,3,19,10,15,906.0,97.5,1.25,15.0,726.0,573.38,441.46
2016,3,19,10,30,915.0,99.0,1.3,15.0,757.0,632.6,488.05
2016,3,19,10,45,922.5,99.0,1.4,15.5,781.5,688.21,530.12
2016,3,19,11,0,930.0,99.0,1.5,16.0,806.0,742.05,569.72
2016,3,19,11,15,933.5,100.0,1.55,16.0,821.5,791.92,605.23
2016,3,19,11,30,937.0,101.0,1.6,16.0,837.0,839.21,637.3
2016,3,19,11,45,940.5,100.0,1.7,16.5,845.0,881.75,665.26
2016,3,19,12,0,944.0,99.0,1.8,17.0,853.0,921.24,691.02
2016,3,19,12,15,943.0,99.0,1.85,17.0,852.5,954.51,713.27
2016,3,19,12,30,942.0,99.0,1.9,17.0,852.0,984.14,733.18
2016,3,19,12,45,942.5,97.0,2.0,17.0,843.5,1009.29,750.89
2016,3,19,13,0,943.0,95.0,2.1,17.0,835.0,1030.57,766.21
2016,3,19,13,15,938.5,94.5,2.1,17.0,817.5,1044.61,775.71
2016,3,19,13,30,934.0,94.0,2.1,17.0,800.0,1054.51,782.74
2016,3,19,13,45,926.0,93.5,2.1,17.0,775.0,1056.72,784.98
2016,3,19,14,0,918.0,93.0,2.1,17.0,750.0,1054.79,784.79
2016,3,19,14,15,909.0,91.5,2.1,16.5,718.0,1046.57,782.19
2016,3,19,14,30,900.0,90.0,2.1,16.0,686.0,1034.35,777.17
2016,3,19,14,45,690.0,153.5,2.1,16.0,595.0,912.09,696.65
2016,3,19,15,0,480.0,217.0,2.1,16.0,504.0,759.19,590.4
2016,3,19,15,15,433.5,211.0,2.05,15.5,455.5,700.88,551.34
2016,3,19,15,30,387.0,205.0,2.0,15.0,407.0,621.69,495.56
2016,3,19,15,45,357.5,188.5,2.0,15.0,362.0,567.72,456.94
2016,3,19,16,0,328.0,172.0,2.0,15.0,317.0,513.74,417.25
2016,3,19,16,15,314.0,153.0,1.95,14.5,278.0,470.45,385.89
2016,3,19,16,30,300.0,134.0,1.9,14.0,239.0,426.78,353.24
2016,3,19,16,45,282.0,113.5,1.85,13.5,199.0,377.66,315.09
2016,3,19,17,0,264.0,93.0,1.8,13.0,159.0,328.79,275.69
2016,3,19,17,15,229.5,73.0,1.7,12.5,121.0,269.4,225.55
2016,3,19,17,30,195.0,53.0,1.6,12.0,83.0,212.1,175.32
2016,3,19,17,45,97.5,36.0,1.5,11.5,51.0,124.28,96.75
2016,3,19,18,0,0.0,19.0,1.4,11.0,19.0,17.86,0.0
2016,3,19,18,15,0.0,9.5,1.5,10.5,9.5,8.11,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,10.5,0.85,8.5,12.0,8.96,0.0
2016,3,20,6,30,52.0,21.0,1.0,9.0,24.0,16.64,5.74
2016,3,20,6,45,97.5,40.5,1.15,9.5,54.0,31.28,21.87
2016,3,20,7,0,143.0,60.0,1.3,10.0,84.0,45.54,35.29
2016,3,20,7,15,164.0,82.0,1.4,10.5,118.5,60.92,49.45
2016,3,20,7,30,185.0,104.0,1.5,11.0,153.0,75.78,62.84
2016,3,20,7,45,198.5,125.5,1.6,12.0,188.5,89.73,74.95
2016,3,20,8,0,212.0,147.0,1.7,13.0,224.0,103.16,86.29
2016,3,20,8,15,240.0,167.5,1.75,13.5,267.0,119.21,93.32
2016,3,20,8,30,268.0,188.0,1.8,14.0,310.0,157.16,115.93
2016,3,20,8,45,560.0,134.0,1.85,14.5,423.5,187.36,125.38
2016,3,20,9,0,852.0,80.0,1.9,15.0,537.0,258.29,172.99
2016,3,20,9,15,868.0,82.5,1.95,15.0,580.5,322.11,229.76
2016,3,20,9,30,884.0,85.0,2.0,15.0,624.0,386.85,287.37
2016,3,20,9,45,892.0,89.0,2.1,15.5,661.0,450.22,342.38
2016,3,20,10,0,900.0,93.0,2.2,16.0,698.0,513.04,395.16
2016,3,20,10,15,908.5,94.5,2.25,16.0,729.5,573.1,444.69
2016,3,20,10,30,917.0,96.0,2.3,16.0,761.0,632.07,491.85
2016,3,20,10,45,921.0,98.5,2.4,16.0,784.0,687.74,535.45
2016,3,20,11,0,925.0,101.0,2.5,16.0,807.0,741.38,576.48
2016,3,20,11,15,929.0,101.5,2.55,16.0,823.0,790.87,612.51
2016,3,20,11,30,933.0,102.0,2.6,16.0,839.0,837.83,645.07
2016,3,20,11,45,933.5,103.0,2.7,16.5,846.5,879.67,672.97
2016,3,20,12,0,934.0,104.0,2.8,17.0,854.0,918.32,698.51
2016,3,20,12,15,933.5,104.0,2.85,16.5,853.5,951.72,722.68
2016,3,20,12,30,933.0,104.0,2.9,16.0,853.0,981.54,744.54
2016,3,20,12,45,932.5,103.0,3.0,16.0,844.5,1006.61,762.34
2016,3,20,13,0,932.0,102.0,3.1,16.0,836.0,1027.83,777.71
2016,3,20,13,15,928.0,101.0,3.15,16.0,819.0,1041.66,787.84
2016,3,20,13,30,924.0,100.0,3.2,16.0,802.0,1051.4,795.45
2016,3,20,13,45,521.5,225.0,3.3,16.0,619.0,803.8,623.73
2016,3,20,14,0,119.0,350.0,3.4,16.0,436.0,495.11,387.83
2016,3,20,14,15,101.0,329.5,3.4,15.5,400.0,436.21,345.59
2016,3,20,14,30,83.0,309.0,3.4,15.0,364.0,398.48,317.52
2016,3,20,14,45,63.5,280.5,3.4,15.0,321.0,349.34,279.47
2016,3,20,15,0,44.0,252.0,3.4,15.0,278.0,299.95,240.7
2016,3,20,15,15,80.0,244.5,3.35,14.5,288.5,330.39,267.66
2016,3,20,15,30,116.0,237.0,3.3,14.0,299.0,380.02,309.4
2016,3,20,15,45,58.0,129.5,3.3,14.0,160.5,178.62,146.23
2016,3,20,16,0,0.0,22.0,3.3,14.0,22.0,18.16,9.85
2016,3,20,16,15,0.0,19.0,3.1,13.5,19.0,15.66,7.82
2016,3,20,16,30,0.0,16.0,2.9,13.0,16.0,13.18,5.74
2016,3,20,16,45,0.0,13.5,2.7,13.0,13.5,11.11,3.97
2016,3,20,17,0,0.0,11.0,2.5,13.0,11.0,9.04,2.17
2016,3,20,17,15,0.0,8.0,2.25,12.5,8.0,6.57,0.01
2016,3,20,17,30,0.0,5.0,2.0,12.0,5.0,4.1,0.0
2016,3,20,17,45,0.0,3.0,1.8,11.5,3.0,2.46,0.0
2016,3,20,18,0,0.0,1.0,1.6,11.0,1.0,0.82,0.0
2016,3,20,18,15,0.0,0.5,1.55,10.5,0.5,0.43,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,1.25,8.5,10.0,8.54,0.0
2016,3,21,6,30,0.0,20.0,1.5,9.0,20.0,16.52,6.6
2016,3,21,6,45,14.0,40.5,1.75,9.5,43.0,32.29,22.85
2016,3,21,7,0,28.0,61.0,2.0,10.0,66.0,47.64,37.21
2016,3,21,7,15,39.5,83.5,2.05,10.0,93.0,63.97,52.31
2016,3,21,7,30,51.0,106.0,2.1,10.0,120.0,79.98,66.86
2016,3,21,7,45,59.0,127.5,2.2,10.0,147.0,95.06,80.3
2016,3,21,8,0,67.0,149.0,2.3,10.0,174.0,109.84,93.23
2016,3,21,8,15,212.5,162.5,2.3,10.0,257.0,116.0,91.88
2016,3,21,8,30,358.0,176.0,2.3,10.0,340.0,158.01,114.86
2016,3,21,8,45,261.5,211.0,2.35,10.5,338.0,195.95,147.83
2016,3,21,9,0,165.0,246.0,2.4,11.0,336.0,223.71,174.79
2016,3,21,9,15,216.0,262.5,2.45,11.0,389.5,266.74,208.98
2016,3,21,9,30,267.0,279.0,2.5,11.0,443.0,316.81,249.47
2016,3,21,9,45,217.5,303.5,2.6,11.0,442.5,336.8,267.66
2016,3,21,10,0,168.0,328.0,2.7,11.0,442.0,351.67,280.75
2016,3,21,10,15,239.0,334.0,2.75,11.0,504.0,410.11,327.42
2016,3,21,10,30,310.0,340.0,2.8,11.0,566.0,481.55,383.79
2016,3,21,10,45,604.5,230.0,2.9,11.5,688.5,608.67,484.45
2016,3,21,11,0,899.0,120.0,3.0,12.0,811.0,741.72,587.94
2016,3,21,11,15,903.0,121.0,3.1,12.0,827.0,790.7,624.69
2016,3,21,11,30,907.0,122.0,3.2,12.0,843.0,837.26,658.07
2016,3,21,11,45,910.0,121.5,3.3,12.0,851.0,878.92,687.78
2016,3,21,12,0,913.0,121.0,3.4,12.0,859.0,917.62,715.34
2016,3,21,12,15,913.5,121.0,3.5,12.0,858.5,951.43,739.45
2016,3,21,12,30,914.0,121.0,3.6,12.0,858.0,981.81,761.21
2016,3,21,12,45,576.5,257.0,3.75,12.5,720.5,839.54,657.65
2016,3,21,13,0,239.0,393.0,3.9,13.0,583.0,632.43,497.49
2016,3,21,13,15,239.0,384.5,3.95,13.0,571.0,633.04,499.84
2016,3,21,13,30,239.0,376.0,4.0,13.0,559.0,632.32,500.13
2016,3,21,13,45,124.5,296.0,4.1,13.0,391.0,434.86,348.22
2016,3,21,14,0,10.0,216.0,4.2,13.0,223.0,199.78,159.15
2016,3,21,14,15,44.5,262.5,4.2,12.5,292.5,302.28,244.12
2016,3,21,14,30,79.0,309.0,4.2,12.0,362.0,393.77,318.58
2016,3,21,14,45,39.5,189.5,4.2,12.0,216.0,222.03,180.38
2016,3,21,15,0,0.0,70.0,4.2,12.0,70.0,58.15,43.53
2016,3,21,15,15,0.0,76.0,4.05,11.5,76.0,63.13,48.05
2016,3,21,15,30,0.0,82.0,3.9,11.0,82.0,68.12,52.54
2016,3,21,15,45,0.0,53.0,3.75,11.0,53.0,43.9,32.06
2016,3,21,16,0,0.0,24.0,3.6,11.0,24.0,19.81,11.47
2016,3,21,16,15,0.0,21.0,3.3,10.5,21.0,17.32,9.4
2016,3,21,16,30,0.0,18.0,3.0,10.0,18.0,14.83,7.3
2016,3,21,16,45,0.0,15.0,2.75,10.0,15.0,12.34,5.15
2016,3,21,17,0,0.0,12.0,2.5,10.0,12.0,9.86,2.98
2016,3,21,17,15,0.0,9.0,2.25,9.5,9.0,7.39,0.8
2016,3,21,17,30,0.0,6.0,2.0,9.0,6.0,4.92,0.0
2016,3,21,17,45,0.0,3.5,1.75,8.5,3.5,2.87,0.0
2016,3,21,18,0,0.0,1.0,1.5,8.0,1.0,0.82,0.0
2016,3,21,18,15,0.0,0.5,1.5,7.5,0.5,0.43,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.5,13.5,1.75,5.5,22.0,11.52,0.0
2016,3,22,6,30,245.0,27.0,2.0,6.0,44.0,22.37,12.0
2016,3,22,6,45,384.0,37.0,2.3,6.5,91.5,30.18,21.36
2016,3,22,7,0,523.0,47.0,2.6,7.0,139.0,38.02,28.99
2016,3,22,7,15,597.0,54.5,2.75,7.0,193.0,43.42,34.22
2016,3,22,7,30,671.0,62.0,2.9,7.0,247.0,48.78,39.22
2016,3,22,7,45,369.5,107.0,3.05,7.5,212.0,76.44,64.27
2016,3,22,8,0,68.0,152.0,3.2,8.0,177.0,111.81,95.75
2016,3,22,8,15,47.0,164.5,3.3,8.0,183.0,122.11,99.42
2016,3,22,8,30,26.0,177.0,3.4,8.0,189.0,140.21,113.92
2016,3,22,8,45,145.0,208.0,3.55,8.5,286.0,178.71,140.08
2016,3,22,9,0,264.0,239.0,3.7,9.0,383.0,239.74,185.84
2016,3,22,9,15,168.0,258.0,3.75,9.0,352.5,250.01,198.96
2016,3,22,9,30,72.0,277.0,3.8,9.0,322.0,246.24,198.98
2016,3,22,9,45,64.0,289.0,3.9,9.5,331.0,260.96,210.94
2016,3,22,10,0,56.0,301.0,4.0,10.0,340.0,274.65,221.75
2016,3,22,10,15,28.0,219.5,4.05,10.0,239.0,199.54,160.81
2016,3,22,10,30,0.0,138.0,4.1,10.0,138.0,115.08,90.98
2016,3,22,10,45,329.0,188.5,4.15,10.5,443.0,392.32,320.95
2016,3,22,11,0,658.0,239.0,4.2,11.0,748.0,690.75,553.52
2016,3,22,11,15,583.0,275.0,4.2,11.0,732.5,702.36,560.22
2016,3,22,11,30,508.0,311.0,4.2,11.0,717.0,708.98,564.17
2016,3,22,11,45,320.5,360.5,4.25,11.5,617.5,617.01,490.99
2016,3,22,12,0,133.0,410.0,4.3,12.0,518.0,507.87,402.99
2016,3,22,12,15,76.0,350.0,4.3,12.0,412.0,391.96,312.93
2016,3,22,12,30,19.0,290.0,4.3,12.0,306.0,270.3,215.65
2016,3,22,12,45,19.0,286.5,4.35,12.0,302.5,268.8,214.87
2016,3,22,13,0,19.0,283.0,4.4,12.0,299.0,267.19,213.78
2016,3,22,13,15,256.0,289.5,4.45,12.0,487.0,567.81,457.61
2016,3,22,13,30,493.0,296.0,4.5,12.0,675.0,841.47,666.56
2016,3,22,13,45,367.5,324.0,4.55,12.0,601.0,733.5,583.43
2016,3,22,14,0,242.0,352.0,4.6,12.0,527.0,621.58,497.33
2016,3,22,14,15,238.5,335.5,4.6,11.5,502.5,604.22,486.55
2016,3,22,14,30,235.0,319.0,4.6,11.0,478.0,585.48,474.22
2016,3,22,14,45,414.5,250.0,4.7,11.0,510.5,731.94,593.18
2016,3,22,15,0,594.0,181.0,4.8,11.0,543.0,838.3,679.11
2016,3,22,15,15,456.0,202.0,4.7,10.5,468.0,711.1,582.04
2016,3,22,15,30,318.0,223.0,4.6,10.0,393.0,575.66,476.28
2016,3,22,15,45,578.5,147.0,4.6,10.0,421.0,743.15,614.73
2016,3,22,16,0,839.0,71.0,4.6,10.0,449.0,874.06,715.67
2016,3,22,16,15,807.0,67.5,4.35,9.5,395.5,815.13,672.03
2016,3,22,16,30,775.0,64.0,4.1,9.0,342.0,755.22,628.0
2016,3,22,16,45,725.5,59.5,3.9,9.0,287.0,679.56,569.87
2016,3,22,17,0,676.0,55.0,3.7,9.0,232.0,605.22,510.84
2016,3,22,17,15,599.5,48.5,3.3,8.5,178.5,517.26,438.44
2016,3,22,17,30,523.0,42.0,2.9,8.0,125.0,429.75,361.74
2016,3,22,17,45,384.5,31.5,2.55,7.5,79.5,306.43,250.71
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,185.84,93.3
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,69.82,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,152.5,13.0,1.85,4.5,24.5,11.1,0.0
2016,3,23,6,30,305.0,26.0,1.9,5.0,49.0,21.46,11.97
2016,3,23,6,45,425.5,36.0,1.95,5.5,97.0,29.35,20.81
2016,3,23,7,0,546.0,46.0,2.0,6.0,145.0,37.19,28.42
2016,3,23,7,15,426.5,74.5,2.15,6.5,167.0,55.94,45.78
2016,3,23,7,30,307.0,103.0,2.3,7.0,189.0,76.24,64.26
2016,3,23,7,45,335.0,119.0,2.5,8.0,230.5,84.15,71.06
2016,3,23,8,0,363.0,135.0,2.7,9.0,272.0,93.68,79.13
2016,3,23,8,15,538.5,113.5,2.75,9.5,349.5,90.16,65.63
2016,3,23,8,30,714.0,92.0,2.8,10.0,427.0,130.73,77.47
2016,3,23,8,45,589.5,145.0,2.9,10.5,440.5,202.5,138.73
2016,3,23,9,0,465.0,198.0,3.0,11.0,454.0,255.18,188.88
2016,3,23,9,15,418.5,229.5,3.0,11.5,474.0,301.19,230.47
2016,3,23,9,30,372.0,261.0,3.0,12.0,494.0,340.78,265.78
2016,3,23,9,45,472.0,243.5,3.0,12.5,556.5,399.84,313.3
2016,3,23,10,0,572.0,226.0,3.0,13.0,619.0,468.29,368.25
2016,3,23,10,15,764.5,160.5,3.0,13.0,710.0,557.67,439.92
2016,3,23,10,30,957.0,95.0,3.0,13.0,801.0,657.63,519.22
2016,3,23,10,45,963.0,96.0,3.05,13.5,825.5,715.13,563.38
2016,3,23,11,0,969.0,97.0,3.1,14.0,850.0,770.63,604.97
2016,3,23,11,15,972.5,97.5,3.1,14.0,866.0,821.57,641.71
2016,3,23,11,30,976.0,98.0,3.1,14.0,882.0,869.78,675.11
2016,3,23,11,45,979.5,97.5,3.1,14.5,890.0,914.08,704.17
2016,3,23,12,0,983.0,97.0,3.1,15.0,898.0,955.2,730.73
2016,3,23,12,15,982.5,97.0,3.1,15.0,897.0,989.89,754.07
2016,3,23,12,30,982.0,97.0,3.1,15.0,896.0,1020.81,774.86
2016,3,23,12,45,977.0,98.0,3.15,15.0,886.0,1044.62,791.34
2016,3,23,13,0,972.0,99.0,3.2,15.0,876.0,1064.27,805.2
2016,3,23,13,15,738.5,196.5,3.25,15.0,780.0,977.37,747.01
2016,3,23,13,30,505.0,294.0,3.3,15.0,684.0,851.2,656.73
2016,3,23,13,45,574.0,258.5,3.35,15.0,688.0,892.8,690.39
2016,3,23,14,0,643.0,223.0,3.4,15.0,692.0,938.26,725.11
2016,3,23,14,15,626.5,215.5,3.4,15.0,656.5,916.69,710.79
2016,3,23,14,30,610.0,208.0,3.4,15.0,621.0,891.83,694.75
2016,3,23,14,45,753.0,150.0,3.4,15.0,630.5,969.99,751.44
2016,3,23,15,0,896.0,92.0,3.4,15.0,640.0,1016.97,785.18
2016,3,23,15,15,878.5,89.5,3.3,14.5,594.0,994.83,772.14
2016,3,23,15,30,861.0,87.0,3.2,14.0,548.0,957.93,749.39
2016,3,23,15,45,805.5,83.0,3.1,14.0,483.5,880.75,696.41
2016,3,23,16,0,750.0,79.0,3.0,14.0,419.0,803.16,642.35
2016,3,23,16,15,744.0,76.0,2.65,13.0,379.5,770.26,621.02
2016,3,23,16,30,738.0,73.0,2.3,12.0,340.0,734.64,596.59
2016,3,23,16,45,687.0,67.5,1.95,11.5,285.0,663.44,543.2
2016,3,23,17,0,636.0,62.0,1.6,11.0,230.0,588.82,485.53
2016,3,23,17,15,557.5,54.0,1.45,10.0,177.0,494.0,411.26
2016,3,23,17,30,479.0,46.0,1.3,9.0,124.0,404.92,336.23
2016,3,23,17,45,343.0,34.0,1.2,8.5,79.0,283.52,230.01
2016,3,23,18,0,207.0,22.0,1.1,8.0,34.0,166.24,92.21
2016,3,23,18,15,103.5,11.0,1.1,7.5,17.0,60.46,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,129.5,14.0,1.1,5.5,24.5,11.95,0.0
2016,3,24,6,30,259.0,28.0,1.3,6.0,49.0,23.0,13.65
2016,3,24,6,45,376.5,39.5,1.5,7.0,96.0,32.03,23.16
2016,3,24,7,0,494.0,51.0,1.7,8.0,143.0,40.94,31.62
2016,3,24,7,15,564.0,59.0,1.8,8.5,195.5,46.55,36.92
2016,3,24,7,30,634.0,67.0,1.9,9.0,248.0,52.09,41.93
2016,3,24,7,45,677.0,73.0,2.05,10.0,301.5,55.78,45.02
