Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,0,720.0,79.0,2.2,11.0,355.0,59.39,47.93
2016,3,24,8,15,751.5,83.5,2.25,11.5,407.0,80.62,53.65
2016,3,24,8,30,783.0,88.0,2.3,12.0,459.0,140.27,81.84
2016,3,24,8,45,801.5,93.5,2.4,12.5,506.5,202.55,128.18
2016,3,24,9,0,820.0,99.0,2.5,13.0,554.0,266.84,183.0
2016,3,24,9,15,837.0,102.0,2.65,13.5,597.5,330.34,239.5
2016,3,24,9,30,854.0,105.0,2.8,14.0,641.0,395.04,296.84
2016,3,24,9,45,858.5,111.0,2.95,14.5,677.5,458.01,351.78
2016,3,24,10,0,863.0,117.0,3.1,15.0,714.0,520.16,404.32
2016,3,24,10,15,872.5,119.0,3.2,15.0,745.0,580.39,454.4
2016,3,24,10,30,882.0,121.0,3.3,15.0,776.0,637.15,500.52
2016,3,24,10,45,882.5,126.0,3.4,15.5,798.5,695.01,544.98
2016,3,24,11,0,883.0,131.0,3.5,16.0,821.0,748.03,584.67
2016,3,24,11,15,887.5,132.0,3.55,16.0,836.5,791.17,617.5
2016,3,24,11,30,892.0,133.0,3.6,16.0,852.0,837.39,650.17
2016,3,24,11,45,896.0,132.0,3.65,16.0,860.0,878.8,679.12
2016,3,24,12,0,900.0,131.0,3.7,16.0,868.0,917.34,705.97
2016,3,24,12,15,900.5,131.0,3.75,16.0,868.0,950.67,729.13
2016,3,24,12,30,901.0,131.0,3.8,16.0,868.0,980.6,749.99
2016,3,24,12,45,918.0,120.0,3.9,16.0,864.0,1011.6,771.98
2016,3,24,13,0,935.0,109.0,4.0,16.0,860.0,1039.06,791.61
2016,3,24,13,15,931.0,108.5,4.0,16.0,843.0,1053.29,801.67
2016,3,24,13,30,927.0,108.0,4.0,16.0,826.0,1063.42,809.2
2016,3,24,13,45,922.0,106.0,4.0,16.0,801.5,1066.76,812.33
2016,3,24,14,0,917.0,104.0,4.0,16.0,777.0,1065.94,812.87
2016,3,24,14,15,908.0,102.5,3.95,15.5,744.5,1057.5,809.59
2016,3,24,14,30,899.0,101.0,3.9,15.0,712.0,1045.07,803.79
2016,3,24,14,45,890.0,97.0,3.9,15.0,673.5,1025.8,792.29
2016,3,24,15,0,881.0,93.0,3.9,15.0,635.0,1002.73,778.3
2016,3,24,15,15,863.5,90.5,3.85,14.5,590.0,980.8,766.28
2016,3,24,15,30,846.0,88.0,3.8,14.0,545.0,944.15,743.78
2016,3,24,15,45,818.5,86.0,3.75,14.0,494.5,895.94,711.45
2016,3,24,16,0,791.0,84.0,3.7,14.0,444.0,845.69,677.26
2016,3,24,16,15,757.5,79.5,3.45,13.5,391.5,785.52,635.25
2016,3,24,16,30,724.0,75.0,3.2,13.0,339.0,729.96,595.77
2016,3,24,16,45,664.0,71.0,3.0,12.5,283.5,648.89,535.61
2016,3,24,17,0,604.0,67.0,2.8,12.0,228.0,570.23,475.14
2016,3,24,17,15,527.5,58.0,2.5,11.0,175.5,476.93,400.11
2016,3,24,17,30,451.0,49.0,2.2,10.0,123.0,389.2,325.11
2016,3,24,17,45,331.5,35.5,1.9,9.5,79.0,277.56,226.17
2016,3,24,18,0,212.0,22.0,1.6,9.0,35.0,169.91,102.27
2016,3,24,18,15,106.0,11.0,1.65,9.0,17.5,61.54,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,141.5,15.5,1.95,6.5,27.5,12.72,0.0
2016,3,25,6,30,283.0,31.0,2.0,7.0,55.0,25.61,16.12
2016,3,25,6,45,401.0,42.0,2.1,7.5,103.0,34.15,25.06
2016,3,25,7,0,519.0,53.0,2.2,8.0,151.0,42.61,33.16
2016,3,25,7,15,588.0,60.5,2.2,8.5,205.0,47.8,38.05
2016,3,25,7,30,657.0,68.0,2.2,9.0,259.0,52.94,42.69
2016,3,25,7,45,697.5,74.5,2.2,9.5,313.0,56.97,46.18
2016,3,25,8,0,738.0,81.0,2.2,10.0,367.0,60.9,49.46
2016,3,25,8,15,542.0,134.5,2.25,10.5,360.0,105.11,76.78
2016,3,25,8,30,346.0,188.0,2.3,11.0,353.0,166.89,121.68
2016,3,25,8,45,294.0,219.5,2.35,11.5,369.5,208.35,155.76
2016,3,25,9,0,242.0,251.0,2.4,12.0,386.0,245.73,188.78
2016,3,25,9,15,277.0,266.0,2.45,12.5,432.5,287.23,222.19
2016,3,25,9,30,312.0,281.0,2.5,13.0,479.0,335.0,260.86
2016,3,25,9,45,610.0,191.5,2.65,13.5,606.5,419.6,325.66
2016,3,25,10,0,908.0,102.0,2.8,14.0,734.0,529.81,412.52
2016,3,25,10,15,916.0,103.5,2.9,14.0,764.5,589.97,462.47
2016,3,25,10,30,924.0,105.0,3.0,14.0,795.0,648.94,510.32
2016,3,25,10,45,930.0,106.0,3.1,14.5,818.5,704.72,553.48
2016,3,25,11,0,936.0,107.0,3.2,15.0,842.0,758.59,594.01
2016,3,25,11,15,939.5,107.5,3.25,15.0,857.5,807.99,630.25
2016,3,25,11,30,943.0,108.0,3.3,15.0,873.0,854.76,663.03
2016,3,25,11,45,944.0,108.5,3.4,15.5,880.0,896.65,691.19
2016,3,25,12,0,945.0,109.0,3.5,16.0,887.0,935.33,716.95
2016,3,25,12,15,944.5,109.0,3.55,16.0,886.0,968.79,740.04
2016,3,25,12,30,944.0,109.0,3.6,16.0,885.0,998.62,760.69
2016,3,25,12,45,714.5,215.5,3.65,16.0,799.5,935.64,717.6
2016,3,25,13,0,485.0,322.0,3.7,16.0,714.0,833.48,641.64
2016,3,25,13,15,715.5,210.0,3.7,16.0,774.0,968.34,742.88
2016,3,25,13,30,946.0,98.0,3.7,16.0,834.0,1071.4,812.93
2016,3,25,13,45,943.0,94.5,3.75,16.0,809.0,1074.94,815.73
2016,3,25,14,0,940.0,91.0,3.8,16.0,784.0,1074.2,816.73
2016,3,25,14,15,931.5,89.5,3.8,15.5,751.5,1065.96,813.99
2016,3,25,14,30,923.0,88.0,3.8,15.0,719.0,1053.63,808.68
2016,3,25,14,45,913.0,85.5,3.8,15.0,680.0,1034.61,797.41
2016,3,25,15,0,903.0,83.0,3.8,15.0,641.0,1011.79,783.66
2016,3,25,15,15,887.0,80.5,3.75,14.5,596.0,979.48,764.42
2016,3,25,15,30,871.0,78.0,3.7,14.0,551.0,944.01,742.87
2016,3,25,15,45,849.5,75.0,3.65,14.0,501.5,899.9,713.55
2016,3,25,16,0,828.0,72.0,3.6,14.0,452.0,863.09,689.24
2016,3,25,16,15,797.5,68.0,3.4,13.5,399.0,805.05,649.24
2016,3,25,16,30,767.0,64.0,3.2,13.0,346.0,746.02,607.64
2016,3,25,16,45,717.5,60.0,3.0,12.5,291.5,671.33,552.72
2016,3,25,17,0,668.0,56.0,2.8,12.0,237.0,598.01,496.81
2016,3,25,17,15,596.0,49.0,2.6,11.0,184.0,512.68,429.46
2016,3,25,17,30,524.0,42.0,2.4,10.0,131.0,427.79,357.45
2016,3,25,17,45,386.0,32.5,2.2,9.5,85.0,306.22,250.44
2016,3,25,18,0,248.0,23.0,2.0,9.0,39.0,191.44,123.1
2016,3,25,18,15,124.0,11.5,2.0,8.5,19.5,70.65,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,192.5,13.5,1.9,7.5,31.0,10.93,0.0
2016,3,26,6,30,385.0,27.0,1.9,8.0,62.0,22.22,13.43
2016,3,26,6,45,494.0,35.0,1.95,8.5,111.5,31.02,22.22
2016,3,26,7,0,603.0,43.0,2.0,9.0,161.0,37.84,28.75
2016,3,26,7,15,663.5,48.5,2.1,9.5,214.5,42.18,32.82
2016,3,26,7,30,724.0,54.0,2.2,10.0,268.0,46.51,36.71
2016,3,26,7,45,764.0,57.5,2.35,10.5,322.5,49.04,38.83
2016,3,26,8,0,804.0,61.0,2.5,11.0,377.0,51.56,40.89
2016,3,26,8,15,830.5,64.5,2.6,11.5,429.0,77.46,48.16
2016,3,26,8,30,857.0,68.0,2.7,12.0,481.0,140.32,78.42
2016,3,26,8,45,876.0,70.5,2.8,12.5,529.5,204.21,126.31
2016,3,26,9,0,895.0,73.0,2.9,13.0,578.0,269.85,182.93
2016,3,26,9,15,909.0,75.0,2.95,13.5,621.5,335.11,241.67
2016,3,26,9,30,923.0,77.0,3.0,14.0,665.0,400.95,300.59
2016,3,26,9,45,932.5,79.0,3.15,14.5,702.5,465.21,357.07
2016,3,26,10,0,942.0,81.0,3.3,15.0,740.0,528.95,411.35
2016,3,26,10,15,949.5,82.0,3.3,15.0,771.0,589.91,462.2
2016,3,26,10,30,957.0,83.0,3.3,15.0,802.0,649.55,510.4
2016,3,26,10,45,959.5,85.5,3.35,15.5,825.0,705.78,553.73
2016,3,26,11,0,962.0,88.0,3.4,16.0,848.0,759.69,594.04
2016,3,26,11,15,965.5,88.5,3.4,16.0,863.5,809.9,629.89
2016,3,26,11,30,969.0,89.0,3.4,16.0,879.0,857.41,662.84
2016,3,26,11,45,968.0,91.0,3.4,16.5,886.0,899.78,690.61
2016,3,26,12,0,967.0,93.0,3.4,17.0,893.0,938.75,715.78
2016,3,26,12,15,966.5,92.5,3.4,17.0,891.5,972.05,738.26
2016,3,26,12,30,966.0,92.0,3.4,17.0,890.0,1001.63,758.21
2016,3,26,12,45,962.0,93.0,3.4,17.0,880.0,1025.62,774.44
2016,3,26,13,0,958.0,94.0,3.4,17.0,870.0,1045.55,788.06
2016,3,26,13,15,953.5,93.0,3.4,17.0,852.0,1058.68,797.26
2016,3,26,13,30,949.0,92.0,3.4,17.0,834.0,1067.58,803.86
2016,3,26,13,45,943.0,90.5,3.4,17.0,808.5,1070.18,806.44
2016,3,26,14,0,937.0,89.0,3.4,17.0,783.0,1068.54,806.43
2016,3,26,14,15,928.0,88.0,3.35,16.5,750.0,1060.26,803.27
2016,3,26,14,30,919.0,87.0,3.3,16.0,717.0,1047.93,797.59
2016,3,26,14,45,902.5,86.5,3.3,16.0,677.0,1024.74,783.61
2016,3,26,15,0,886.0,86.0,3.3,16.0,637.0,997.99,767.34
2016,3,26,15,15,869.0,83.5,3.15,15.5,592.0,964.98,746.98
2016,3,26,15,30,852.0,81.0,3.0,15.0,547.0,928.92,724.42
2016,3,26,15,45,670.0,116.0,2.95,15.0,461.5,798.78,633.49
2016,3,26,16,0,488.0,151.0,2.9,15.0,376.0,648.05,523.76
2016,3,26,16,15,610.0,110.5,2.6,14.5,358.5,699.0,565.27
2016,3,26,16,30,732.0,70.0,2.3,14.0,341.0,723.56,584.31
2016,3,26,16,45,674.5,66.5,2.05,13.5,286.5,649.36,529.18
2016,3,26,17,0,617.0,63.0,1.8,13.0,232.0,573.13,471.35
2016,3,26,17,15,543.0,55.0,1.6,12.0,180.0,482.49,400.31
2016,3,26,17,30,469.0,47.0,1.4,11.0,128.0,397.28,328.89
2016,3,26,17,45,339.5,35.5,1.25,10.5,83.5,281.12,228.27
2016,3,26,18,0,210.0,24.0,1.1,10.0,39.0,172.53,114.93
2016,3,26,18,15,105.0,12.0,1.1,9.5,19.5,61.61,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,141.0,16.5,1.65,8.0,30.0,13.4,0.0
2016,3,27,6,30,282.0,33.0,1.7,8.0,60.0,27.08,17.83
2016,3,27,6,45,394.0,43.5,1.8,8.5,107.5,35.12,25.95
2016,3,27,7,0,506.0,54.0,1.9,9.0,155.0,43.08,33.52
2016,3,27,7,15,572.5,61.5,1.85,9.5,208.0,48.21,38.3
2016,3,27,7,30,639.0,69.0,1.8,10.0,261.0,53.28,42.83
2016,3,27,7,45,375.5,118.0,1.75,10.5,236.5,83.3,69.57
2016,3,27,8,0,112.0,167.0,1.7,11.0,212.0,117.98,99.83
2016,3,27,8,15,180.5,187.5,1.65,11.5,271.0,137.12,107.89
2016,3,27,8,30,249.0,208.0,1.6,12.0,330.0,171.02,128.0
2016,3,27,8,45,205.5,235.0,1.55,12.5,342.5,207.62,157.98
2016,3,27,9,0,162.0,262.0,1.5,13.0,355.0,235.3,182.05
2016,3,27,9,15,232.0,275.0,1.55,13.5,418.5,281.86,217.49
2016,3,27,9,30,302.0,288.0,1.6,14.0,482.0,337.04,260.34
2016,3,27,9,45,608.5,191.5,1.7,14.5,611.0,419.97,322.76
2016,3,27,10,0,915.0,95.0,1.8,15.0,740.0,529.18,407.38
2016,3,27,10,15,923.5,96.5,2.0,15.0,771.0,589.76,457.2
2016,3,27,10,30,932.0,98.0,2.2,15.0,802.0,649.18,505.14
2016,3,27,10,45,694.5,210.0,2.45,15.5,744.0,651.76,506.41
2016,3,27,11,0,457.0,322.0,2.7,16.0,686.0,621.6,482.02
2016,3,27,11,15,430.0,341.0,2.9,16.0,688.5,647.34,501.88
2016,3,27,11,30,403.0,360.0,3.1,16.0,691.0,660.69,512.17
2016,3,27,11,45,676.0,233.0,3.3,16.0,792.5,807.98,625.73
2016,3,27,12,0,949.0,106.0,3.5,16.0,894.0,936.56,718.23
2016,3,27,12,15,949.0,106.0,3.6,16.0,893.5,970.38,741.16
2016,3,27,12,30,949.0,106.0,3.7,16.0,893.0,1000.59,762.41
2016,3,27,12,45,952.0,103.0,3.8,16.0,885.0,1026.78,781.02
2016,3,27,13,0,955.0,100.0,3.9,16.0,877.0,1049.13,797.15
2016,3,27,13,15,696.5,213.0,3.95,15.5,773.5,952.12,732.52
2016,3,27,13,30,438.0,326.0,4.0,15.0,670.0,814.9,632.12
2016,3,27,13,45,461.5,305.5,4.05,15.0,657.5,826.32,643.24
2016,3,27,14,0,485.0,285.0,4.1,15.0,645.0,834.98,651.51
2016,3,27,14,15,506.0,263.5,4.1,14.5,625.5,837.0,656.18
2016,3,27,14,30,527.0,242.0,4.1,14.0,606.0,835.77,658.69
2016,3,27,14,45,404.5,262.0,4.2,14.0,532.0,711.1,566.38
2016,3,27,15,0,282.0,282.0,4.3,14.0,458.0,611.28,490.19
2016,3,27,15,15,272.0,261.5,4.25,13.5,421.5,576.33,466.06
2016,3,27,15,30,262.0,241.0,4.2,13.0,385.0,540.21,440.36
2016,3,27,15,45,539.0,161.0,4.2,12.5,423.0,719.47,588.38
2016,3,27,16,0,816.0,81.0,4.2,12.0,461.0,862.08,697.83
2016,3,27,16,15,422.0,111.0,4.05,11.5,306.5,525.79,439.85
2016,3,27,16,30,28.0,141.0,3.9,11.0,152.0,169.7,139.98
2016,3,27,16,45,22.0,120.5,3.8,10.5,128.5,131.09,108.15
2016,3,27,17,0,16.0,100.0,3.7,10.0,105.0,106.73,87.39
2016,3,27,17,15,8.0,79.5,3.4,9.5,82.0,81.23,65.13
2016,3,27,17,30,0.0,59.0,3.1,9.0,59.0,56.04,42.8
2016,3,27,17,45,0.0,38.5,2.8,8.5,38.5,35.57,24.56
2016,3,27,18,0,0.0,18.0,2.5,8.0,18.0,14.85,5.22
2016,3,27,18,15,0.0,9.0,2.45,7.5,9.0,7.68,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,17.0,3.85,4.5,34.5,13.79,0.64
2016,3,28,6,30,345.0,34.0,4.1,5.0,69.0,28.01,19.04
2016,3,28,6,45,464.5,43.0,4.35,5.5,120.5,34.88,26.08
2016,3,28,7,0,584.0,52.0,4.6,6.0,172.0,41.78,32.74
2016,3,28,7,15,649.0,58.0,4.7,6.0,227.5,45.91,36.71
2016,3,28,7,30,714.0,64.0,4.8,6.0,283.0,54.49,44.59
2016,3,28,7,45,762.5,67.5,4.95,6.5,340.0,56.77,46.48
2016,3,28,8,0,811.0,71.0,5.1,7.0,397.0,59.11,48.35
2016,3,28,8,15,839.0,74.5,5.1,7.0,450.5,81.13,50.41
2016,3,28,8,30,867.0,78.0,5.1,7.0,504.0,145.4,83.45
2016,3,28,8,45,889.5,80.0,5.15,7.5,554.5,216.28,138.69
2016,3,28,9,0,912.0,82.0,5.2,8.0,605.0,283.39,198.06
2016,3,28,9,15,664.0,172.5,5.25,8.0,568.5,335.37,255.76
2016,3,28,9,30,416.0,263.0,5.3,8.0,532.0,359.71,286.1
2016,3,28,9,45,386.0,289.0,5.35,8.5,550.0,398.73,320.51
2016,3,28,10,0,356.0,315.0,5.4,9.0,568.0,434.31,350.8
2016,3,28,10,15,493.0,279.5,5.45,9.0,645.5,510.73,413.86
2016,3,28,10,30,630.0,244.0,5.5,9.0,723.0,599.23,486.43
2016,3,28,10,45,632.5,253.5,5.55,9.5,746.5,648.63,525.61
2016,3,28,11,0,635.0,263.0,5.6,10.0,770.0,696.79,563.02
2016,3,28,11,15,564.5,297.0,5.6,10.0,754.0,709.24,572.06
2016,3,28,11,30,494.0,331.0,5.6,10.0,738.0,715.99,576.26
2016,3,28,11,45,487.0,336.5,5.7,10.0,740.5,742.88,597.36
2016,3,28,12,0,480.0,342.0,5.8,10.0,743.0,767.45,616.46
2016,3,28,12,15,399.0,372.0,5.8,9.5,705.5,733.38,590.17
2016,3,28,12,30,318.0,402.0,5.8,9.0,668.0,706.38,568.76
2016,3,28,12,45,328.5,394.5,5.8,9.0,666.0,723.69,582.88
2016,3,28,13,0,339.0,387.0,5.8,9.0,664.0,739.61,595.82
2016,3,28,13,15,424.5,346.0,5.7,9.0,685.5,810.04,651.81
2016,3,28,13,30,510.0,305.0,5.6,9.0,707.0,865.74,696.28
2016,3,28,13,45,504.0,293.5,5.6,9.0,681.0,856.64,690.24
2016,3,28,14,0,498.0,282.0,5.6,9.0,655.0,844.57,682.41
2016,3,28,14,15,377.0,305.0,5.5,9.0,580.5,729.24,592.81
2016,3,28,14,30,256.0,328.0,5.4,9.0,506.0,635.11,517.63
2016,3,28,14,45,306.5,298.0,5.35,9.0,499.0,653.48,535.25
2016,3,28,15,0,357.0,268.0,5.3,9.0,492.0,668.58,549.97
2016,3,28,15,15,470.5,214.0,5.2,8.5,487.0,734.97,607.01
2016,3,28,15,30,584.0,160.0,5.1,8.0,482.0,781.38,647.64
2016,3,28,15,45,691.5,124.0,5.0,8.0,472.0,826.73,683.89
2016,3,28,16,0,799.0,88.0,4.9,8.0,462.0,854.43,706.55
2016,3,28,16,15,765.0,83.5,4.65,7.5,408.0,793.42,661.52
2016,3,28,16,30,731.0,79.0,4.4,7.0,354.0,737.22,619.88
2016,3,28,16,45,684.5,72.5,4.15,7.0,299.0,663.27,561.94
2016,3,28,17,0,638.0,66.0,3.9,7.0,244.0,590.77,503.72
2016,3,28,17,15,562.5,58.5,3.45,6.5,190.5,498.72,427.37
2016,3,28,17,30,487.0,51.0,3.0,6.0,137.0,411.97,351.16
2016,3,28,17,45,365.0,39.0,2.65,5.5,91.0,298.8,249.86
2016,3,28,18,0,243.0,27.0,2.3,5.0,45.0,195.0,142.23
2016,3,28,18,15,121.5,13.5,2.2,5.0,22.5,70.63,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,174.0,17.5,2.4,5.0,36.0,14.14,2.66
2016,3,29,6,30,348.0,35.0,2.4,5.0,72.0,28.76,19.88
2016,3,29,6,45,452.0,45.0,2.4,5.5,122.0,36.39,27.54
2016,3,29,7,0,556.0,55.0,2.4,6.0,172.0,43.93,34.77
2016,3,29,7,15,278.0,76.0,2.35,6.5,134.5,55.48,45.43
2016,3,29,7,30,0.0,97.0,2.3,7.0,97.0,77.06,64.98
2016,3,29,7,45,1.5,116.0,2.3,7.5,116.5,91.49,77.7
2016,3,29,8,0,3.0,135.0,2.3,8.0,136.0,105.78,90.06
2016,3,29,8,15,71.5,178.0,2.25,8.5,213.5,133.25,107.54
2016,3,29,8,30,140.0,221.0,2.2,9.0,291.0,172.55,135.21
2016,3,29,8,45,112.0,240.0,2.15,9.5,299.5,199.0,157.03
2016,3,29,9,0,84.0,259.0,2.1,10.0,308.0,217.89,173.32
2016,3,29,9,15,205.5,273.5,2.05,10.0,405.0,273.46,214.91
2016,3,29,9,30,327.0,288.0,2.0,10.0,502.0,346.45,271.8
2016,3,29,9,45,634.5,190.5,1.95,10.5,633.5,431.11,336.44
2016,3,29,10,0,942.0,93.0,1.9,11.0,765.0,542.39,423.55
2016,3,29,10,15,716.5,193.5,1.9,11.0,717.5,563.53,442.48
2016,3,29,10,30,491.0,294.0,1.9,11.0,670.0,556.17,437.46
2016,3,29,10,45,730.0,196.0,1.95,11.5,772.5,663.28,520.79
2016,3,29,11,0,969.0,98.0,2.0,12.0,875.0,776.04,606.13
2016,3,29,11,15,972.5,98.5,2.05,12.0,891.0,826.5,641.46
2016,3,29,11,30,976.0,99.0,2.1,12.0,907.0,874.24,674.37
2016,3,29,11,45,976.5,100.0,2.15,12.0,914.0,917.03,703.65
2016,3,29,12,0,977.0,101.0,2.2,12.0,921.0,956.48,730.54
2016,3,29,12,15,976.5,101.0,2.25,12.0,919.5,990.51,753.71
2016,3,29,12,30,976.0,101.0,2.3,12.0,918.0,1020.79,774.41
2016,3,29,12,45,749.5,212.5,2.35,12.0,835.5,965.57,737.55
2016,3,29,13,0,523.0,324.0,2.4,12.0,753.0,871.34,669.19
2016,3,29,13,15,742.0,211.5,2.45,12.0,807.0,995.22,761.35
2016,3,29,13,30,961.0,99.0,2.5,12.0,861.0,1086.89,822.94
2016,3,29,13,45,952.5,99.0,2.55,12.0,834.0,1088.62,824.6
2016,3,29,14,0,944.0,99.0,2.6,12.0,807.0,1086.1,824.63
2016,3,29,14,15,934.5,97.5,2.6,12.0,773.5,1076.66,819.66
2016,3,29,14,30,925.0,96.0,2.6,12.0,740.0,1063.13,812.18
2016,3,29,14,45,909.0,95.0,2.65,12.0,699.0,1039.7,798.72
2016,3,29,15,0,893.0,94.0,2.7,12.0,658.0,1012.66,782.88
2016,3,29,15,15,876.0,91.5,2.65,11.5,612.0,979.47,763.18
2016,3,29,15,30,859.0,89.0,2.6,11.0,566.0,953.93,748.77
2016,3,29,15,45,834.0,86.5,2.6,11.0,515.5,906.88,718.03
2016,3,29,16,0,809.0,84.0,2.6,11.0,465.0,857.66,685.45
2016,3,29,16,15,776.5,79.5,2.4,10.5,411.5,797.68,643.99
2016,3,29,16,30,744.0,75.0,2.2,10.0,358.0,736.84,600.99
2016,3,29,16,45,698.5,69.5,2.0,10.0,303.0,669.33,550.64
2016,3,29,17,0,653.0,64.0,1.8,10.0,248.0,598.37,496.01
2016,3,29,17,15,581.0,56.5,1.6,9.0,194.5,508.22,425.37
2016,3,29,17,30,509.0,49.0,1.4,8.0,141.0,423.17,353.93
2016,3,29,17,45,392.5,37.5,1.25,7.5,94.0,312.93,257.89
2016,3,29,18,0,276.0,26.0,1.1,7.0,47.0,212.96,156.98
2016,3,29,18,15,138.0,13.0,1.1,6.5,23.5,78.03,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,193.0,17.0,0.85,4.5,38.5,13.67,3.65
2016,3,30,6,30,386.0,34.0,1.0,5.0,77.0,27.87,19.26
2016,3,30,6,45,484.5,43.0,1.2,6.0,127.5,34.73,26.07
2016,3,30,7,0,583.0,52.0,1.4,7.0,178.0,41.55,32.51
2016,3,30,7,15,643.5,58.0,1.4,7.5,232.5,45.67,36.33
2016,3,30,7,30,704.0,64.0,1.4,8.0,287.0,54.18,43.99
2016,3,30,7,45,744.5,69.0,1.4,8.5,342.0,57.57,46.84
2016,3,30,8,0,785.0,74.0,1.4,9.0,397.0,60.9,49.57
2016,3,30,8,15,812.5,77.5,1.4,9.5,449.5,84.81,51.99
2016,3,30,8,30,840.0,81.0,1.4,10.0,502.0,147.3,84.39
2016,3,30,8,45,860.0,84.0,1.4,10.5,551.0,211.42,133.31
2016,3,30,9,0,880.0,87.0,1.4,11.0,600.0,282.16,193.87
2016,3,30,9,15,894.5,89.5,1.5,11.5,644.0,347.14,251.8
2016,3,30,9,30,909.0,92.0,1.6,12.0,688.0,412.76,309.77
2016,3,30,9,45,919.5,94.0,1.7,12.5,725.5,476.62,364.97
2016,3,30,10,0,930.0,96.0,1.8,13.0,763.0,540.08,418.0
2016,3,30,10,15,938.0,97.5,1.95,13.0,794.0,601.06,468.46
2016,3,30,10,30,946.0,99.0,2.1,13.0,825.0,660.78,516.55
2016,3,30,10,45,950.5,100.0,2.25,13.0,848.0,716.27,560.3
2016,3,30,11,0,955.0,101.0,2.4,13.0,871.0,769.62,601.5
2016,3,30,11,15,958.0,102.0,2.45,13.0,886.5,819.49,637.31
2016,3,30,11,30,961.0,103.0,2.5,13.0,902.0,866.64,670.04
2016,3,30,11,45,961.5,103.5,2.65,13.5,908.5,908.32,698.29
2016,3,30,12,0,962.0,104.0,2.8,14.0,915.0,946.68,724.14
2016,3,30,12,15,961.0,104.0,2.9,14.0,913.0,979.73,747.23
2016,3,30,12,30,960.0,104.0,3.0,14.0,911.0,1009.05,767.87
2016,3,30,12,45,958.5,103.0,3.1,14.0,901.0,1033.02,785.0
2016,3,30,13,0,957.0,102.0,3.2,14.0,891.0,1053.0,799.59
2016,3,30,13,15,953.0,101.0,3.25,14.0,873.0,1066.41,809.48
2016,3,30,13,30,949.0,100.0,3.3,14.0,855.0,1075.62,816.78
2016,3,30,13,45,941.5,99.5,3.35,14.0,828.5,1077.63,819.44
2016,3,30,14,0,934.0,99.0,3.4,14.0,802.0,1075.44,819.51
2016,3,30,14,15,924.5,97.0,3.4,14.0,768.5,1065.35,814.0
2016,3,30,14,30,915.0,95.0,3.4,14.0,735.0,1051.18,805.94
2016,3,30,14,45,902.0,93.5,3.4,14.0,695.0,1030.17,793.36
2016,3,30,15,0,889.0,92.0,3.4,14.0,655.0,1005.51,778.39
2016,3,30,15,15,872.0,89.5,3.4,13.5,609.5,972.3,758.89
2016,3,30,15,30,855.0,87.0,3.4,13.0,564.0,946.7,744.69
2016,3,30,15,45,830.5,84.0,3.4,13.0,513.5,899.56,713.51
2016,3,30,16,0,806.0,81.0,3.4,13.0,463.0,850.28,680.47
2016,3,30,16,15,774.5,77.0,3.25,12.5,410.0,791.91,640.44
2016,3,30,16,30,743.0,73.0,3.1,12.0,357.0,732.64,598.81
2016,3,30,16,45,696.5,67.5,3.0,11.5,302.5,659.26,545.22
2016,3,30,17,0,650.0,62.0,2.9,11.0,248.0,592.46,494.79
2016,3,30,17,15,579.5,55.0,2.65,10.0,194.5,504.26,424.87
2016,3,30,17,30,509.0,48.0,2.4,9.0,141.0,421.09,354.25
2016,3,30,17,45,390.5,37.5,2.15,8.5,94.5,310.98,257.46
2016,3,30,18,0,272.0,27.0,1.9,8.0,48.0,212.59,159.6
2016,3,30,18,15,136.0,13.5,1.85,7.5,24.0,77.3,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,184.5,18.5,1.2,6.0,40.0,14.86,5.31
2016,3,31,6,30,369.0,37.0,1.2,6.0,80.0,30.3,21.44
2016,3,31,6,45,465.5,46.5,1.2,6.5,130.0,37.45,28.53
2016,3,31,7,0,562.0,56.0,1.2,7.0,180.0,44.53,35.26
2016,3,31,7,15,622.0,62.5,1.15,7.5,234.0,48.88,39.27
2016,3,31,7,30,682.0,69.0,1.1,8.0,288.0,53.19,43.09
2016,3,31,7,45,725.0,73.5,1.1,8.5,343.0,60.83,49.78
2016,3,31,8,0,768.0,78.0,1.1,9.0,398.0,63.65,52.03
2016,3,31,8,15,796.0,82.0,1.15,9.5,450.5,88.7,54.91
2016,3,31,8,30,824.0,86.0,1.2,10.0,503.0,150.59,87.54
2016,3,31,8,45,849.0,87.0,1.25,10.5,552.5,213.0,134.98
2016,3,31,9,0,874.0,88.0,1.3,11.0,602.0,282.64,194.42
2016,3,31,9,15,889.0,90.5,1.4,11.5,646.0,347.36,252.0
2016,3,31,9,30,904.0,93.0,1.5,12.0,690.0,412.77,309.66
2016,3,31,9,45,917.5,93.5,1.6,12.5,728.5,476.32,364.44
2016,3,31,10,0,931.0,94.0,1.7,13.0,767.0,539.75,417.34
2016,3,31,10,15,939.0,95.5,1.85,13.0,797.5,600.68,467.68
2016,3,31,10,30,947.0,97.0,2.0,13.0,828.0,660.35,515.64
2016,3,31,10,45,954.0,97.0,2.2,13.5,852.0,716.49,559.12
2016,3,31,11,0,961.0,97.0,2.4,14.0,876.0,770.71,600.09
2016,3,31,11,15,964.5,98.0,2.55,14.0,891.0,821.07,636.65
2016,3,31,11,30,968.0,99.0,2.7,14.0,906.0,868.75,670.42
2016,3,31,11,45,970.5,98.5,2.85,14.5,913.5,911.23,699.14
2016,3,31,12,0,973.0,98.0,3.0,15.0,921.0,950.49,725.51
2016,3,31,12,15,972.5,98.0,3.1,15.0,919.5,984.14,748.95
2016,3,31,12,30,972.0,98.0,3.2,15.0,918.0,1014.07,769.94
2016,3,31,12,45,972.5,96.0,3.35,15.5,908.5,1038.99,786.59
2016,3,31,13,0,973.0,94.0,3.5,16.0,899.0,1059.91,800.63
2016,3,31,13,15,969.0,93.5,3.6,15.5,881.0,1073.9,812.79
2016,3,31,13,30,965.0,93.0,3.7,15.0,863.0,1083.64,822.34
2016,3,31,13,45,959.0,91.5,3.85,15.0,837.0,1085.97,825.98
2016,3,31,14,0,953.0,90.0,4.0,15.0,811.0,1084.0,826.91
2016,3,31,14,15,944.5,88.5,4.05,15.0,778.0,1075.25,822.66
2016,3,31,14,30,936.0,87.0,4.1,15.0,745.0,1062.37,815.78
2016,3,31,14,45,924.0,85.5,4.15,15.0,705.0,1041.97,803.88
2016,3,31,15,0,912.0,84.0,4.2,15.0,665.0,1017.82,789.47
2016,3,31,15,15,896.5,81.5,4.15,14.5,619.5,985.47,770.15
2016,3,31,15,30,881.0,79.0,4.1,14.0,574.0,949.92,748.49
2016,3,31,15,45,603.5,134.5,4.1,13.5,460.0,754.51,609.07
2016,3,31,16,0,326.0,190.0,4.1,13.0,346.0,524.95,432.04
2016,3,31,16,15,315.5,170.0,3.95,12.5,307.0,483.68,402.3
2016,3,31,16,30,305.0,150.0,3.8,12.0,268.0,441.76,370.45
2016,3,31,16,45,292.0,128.5,3.65,11.5,227.5,395.43,334.11
2016,3,31,17,0,279.0,107.0,3.5,11.0,187.0,348.91,296.46
2016,3,31,17,15,418.5,76.0,3.2,10.0,168.0,411.52,350.09
2016,3,31,17,30,558.0,45.0,2.9,9.0,149.0,448.03,378.25
2016,3,31,17,45,444.5,35.5,2.6,8.5,101.5,339.8,282.1
2016,3,31,18,0,331.0,26.0,2.3,8.0,54.0,243.68,186.12
2016,3,31,18,15,165.5,13.0,2.15,7.5,27.0,90.91,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,191.5,19.0,1.75,6.0,42.0,15.22,6.22
2016,4,1,6,30,383.0,38.0,1.8,6.0,84.0,31.09,22.21
2016,4,1,6,45,478.0,47.0,1.85,6.5,134.5,37.81,28.87
2016,4,1,7,0,573.0,56.0,1.9,7.0,185.0,44.48,35.21
2016,4,1,7,15,631.0,62.5,1.85,7.5,239.5,48.84,39.22
2016,4,1,7,30,689.0,69.0,1.8,8.0,294.0,53.15,43.02
2016,4,1,7,45,732.0,73.0,1.8,8.5,348.5,60.39,49.35
2016,4,1,8,0,775.0,77.0,1.8,9.0,403.0,62.85,51.29
2016,4,1,8,15,802.0,80.5,1.75,9.5,455.5,88.93,54.32
2016,4,1,8,30,829.0,84.0,1.7,10.0,508.0,150.7,87.3
2016,4,1,8,45,850.5,86.5,1.7,11.0,556.5,213.95,135.68
2016,4,1,9,0,872.0,89.0,1.7,12.0,605.0,284.03,195.42
2016,4,1,9,15,886.5,91.0,1.7,12.0,648.5,348.04,252.78
2016,4,1,9,30,901.0,93.0,1.7,12.0,692.0,412.67,310.23
2016,4,1,9,45,912.0,94.5,1.7,12.5,729.5,475.73,364.44
2016,4,1,10,0,923.0,96.0,1.7,13.0,767.0,538.42,416.37
2016,4,1,10,15,930.5,97.5,1.7,13.5,797.0,598.57,464.42
2016,4,1,10,30,938.0,99.0,1.7,14.0,827.0,657.42,509.67
2016,4,1,10,45,944.0,100.0,1.7,14.5,850.0,713.3,551.12
2016,4,1,11,0,950.0,101.0,1.7,15.0,873.0,767.2,589.79
2016,4,1,11,15,953.0,101.5,1.7,15.0,888.0,816.19,623.65
2016,4,1,11,30,956.0,102.0,1.7,15.0,903.0,862.45,654.48
2016,4,1,11,45,957.5,102.0,1.75,15.5,910.0,904.07,681.2
2016,4,1,12,0,959.0,102.0,1.8,16.0,917.0,942.45,705.56
2016,4,1,12,15,958.5,102.0,1.85,16.0,915.5,975.63,727.7
2016,4,1,12,30,958.0,102.0,1.9,16.0,914.0,1005.13,747.49
2016,4,1,12,45,959.0,99.5,1.95,16.5,904.5,1029.65,762.68
2016,4,1,13,0,960.0,97.0,2.0,17.0,895.0,1050.23,775.4
2016,4,1,13,15,956.0,96.5,2.0,17.0,877.0,1063.96,784.61
2016,4,1,13,30,952.0,96.0,2.0,17.0,859.0,1073.51,791.34
2016,4,1,13,45,946.0,94.5,2.05,17.0,833.0,1075.7,794.25
2016,4,1,14,0,940.0,93.0,2.1,17.0,807.0,1073.66,794.68
2016,4,1,14,15,931.5,91.5,2.15,16.5,774.0,1064.89,792.44
2016,4,1,14,30,923.0,90.0,2.2,16.0,741.0,1052.05,787.72
2016,4,1,14,45,911.5,88.0,2.25,16.0,701.5,1031.66,776.64
2016,4,1,15,0,900.0,86.0,2.3,16.0,662.0,1007.53,763.18
2016,4,1,15,15,884.0,83.5,2.3,16.0,616.5,974.88,743.4
2016,4,1,15,30,868.0,81.0,2.3,16.0,571.0,939.11,721.46
2016,4,1,15,45,847.0,78.0,2.3,16.0,521.5,905.21,700.65
2016,4,1,16,0,826.0,75.0,2.3,16.0,472.0,858.57,670.61
2016,4,1,16,15,797.0,71.5,2.15,15.0,419.0,802.36,634.41
2016,4,1,16,30,768.0,68.0,2.0,14.0,366.0,745.09,596.45
2016,4,1,16,45,725.5,63.0,1.85,13.5,311.5,674.63,546.31
2016,4,1,17,0,683.0,58.0,1.7,13.0,257.0,605.1,495.09
2016,4,1,17,15,618.5,51.5,1.55,12.0,203.5,519.9,430.1
2016,4,1,17,30,554.0,45.0,1.4,11.0,150.0,444.41,367.79
2016,4,1,17,45,445.0,35.5,1.3,10.5,102.5,339.16,277.45
2016,4,1,18,0,336.0,26.0,1.2,10.0,55.0,245.51,187.25
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.5,91.87,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,5,45,41.5,5.5,0.9,5.5,6.5,0.0,0.0
2016,4,2,6,0,83.0,11.0,1.1,6.0,13.0,9.39,0.0
2016,4,2,6,15,231.5,25.0,1.2,6.5,50.0,20.43,10.9
2016,4,2,6,30,380.0,39.0,1.3,7.0,87.0,31.81,22.86
2016,4,2,6,45,466.5,49.5,1.4,7.5,137.0,39.71,30.53
2016,4,2,7,0,553.0,60.0,1.5,8.0,187.0,47.46,37.8
2016,4,2,7,15,611.0,67.0,1.5,8.5,241.0,52.05,41.99
2016,4,2,7,30,669.0,74.0,1.5,9.0,295.0,56.58,45.94
2016,4,2,7,45,704.0,81.0,1.5,10.0,348.5,60.76,49.38
2016,4,2,8,0,739.0,88.0,1.5,11.0,402.0,64.77,52.57
2016,4,2,8,15,767.5,92.0,1.6,12.0,454.0,97.29,60.91
2016,4,2,8,30,796.0,96.0,1.7,13.0,506.0,157.42,93.02
2016,4,2,8,45,808.5,103.0,1.8,14.0,553.0,220.59,141.37
2016,4,2,9,0,821.0,110.0,1.9,15.0,600.0,284.95,196.03
2016,4,2,9,15,837.0,113.5,1.95,15.5,643.5,348.48,251.6
2016,4,2,9,30,853.0,117.0,2.0,16.0,687.0,413.05,307.45
2016,4,2,9,45,858.5,122.5,2.1,16.5,723.0,475.55,360.53
2016,4,2,10,0,864.0,128.0,2.2,17.0,759.0,537.3,411.26
2016,4,2,10,15,873.0,130.0,2.2,17.0,789.0,596.95,459.16
2016,4,2,10,30,882.0,132.0,2.2,17.0,819.0,655.66,504.82
2016,4,2,10,45,885.5,134.5,2.2,17.5,841.5,710.02,544.95
2016,4,2,11,0,889.0,137.0,2.2,18.0,864.0,756.61,578.48
2016,4,2,11,15,892.5,138.0,2.15,18.0,878.5,804.09,612.32
2016,4,2,11,30,896.0,139.0,2.1,18.0,893.0,849.1,642.04
2016,4,2,11,45,897.5,139.5,2.05,18.5,899.5,889.33,666.92
2016,4,2,12,0,899.0,140.0,2.0,19.0,906.0,926.56,689.45
2016,4,2,12,15,898.0,139.5,1.95,19.0,904.0,957.44,708.87
2016,4,2,12,30,897.0,139.0,1.9,19.0,902.0,984.81,725.96
2016,4,2,12,45,909.5,129.0,1.85,19.0,895.5,1012.17,743.0
2016,4,2,13,0,922.0,119.0,1.8,19.0,889.0,1035.87,757.64
2016,4,2,13,15,917.5,118.0,1.8,19.0,870.5,1048.26,765.84
2016,4,2,13,30,913.0,117.0,1.8,19.0,852.0,1056.59,771.73
2016,4,2,13,45,902.0,117.5,1.85,19.0,825.0,1055.86,772.78
2016,4,2,14,0,891.0,118.0,1.9,19.0,798.0,1051.08,771.5
2016,4,2,14,15,881.0,116.0,1.9,18.5,764.5,1040.62,767.49
2016,4,2,14,30,871.0,114.0,1.9,18.0,731.0,1039.02,769.45
2016,4,2,14,45,850.0,115.0,1.95,18.0,690.0,1013.12,754.83
2016,4,2,15,0,829.0,116.0,2.0,18.0,649.0,983.78,738.15
2016,4,2,15,15,810.5,112.5,2.0,17.5,603.5,948.53,718.19
2016,4,2,15,30,792.0,109.0,2.0,17.0,558.0,910.34,696.04
2016,4,2,15,45,762.0,106.5,2.0,17.0,508.0,866.06,668.08
2016,4,2,16,0,732.0,104.0,2.0,17.0,458.0,814.47,634.59
2016,4,2,16,15,698.0,98.5,1.9,16.5,405.5,754.52,594.75
2016,4,2,16,30,664.0,93.0,1.8,16.0,353.0,694.13,553.6
2016,4,2,16,45,613.5,86.5,1.7,15.5,299.5,619.57,500.51
2016,4,2,17,0,563.0,80.0,1.6,15.0,246.0,546.82,446.76
2016,4,2,17,15,493.5,70.5,1.45,14.0,194.0,459.89,378.77
2016,4,2,17,30,424.0,61.0,1.3,13.0,142.0,377.74,311.4
2016,4,2,17,45,314.0,47.0,1.2,12.0,96.5,271.75,221.68
2016,4,2,18,0,204.0,33.0,1.1,11.0,51.0,180.92,138.26
2016,4,2,18,15,102.0,16.5,1.0,10.5,25.5,62.98,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,36.0,6.5,0.9,6.5,7.5,0.0,0.0
2016,4,3,6,0,72.0,13.0,1.0,7.0,15.0,11.1,0.0
2016,4,3,6,15,210.5,28.5,1.0,7.5,52.5,22.14,12.7
2016,4,3,6,30,349.0,44.0,1.0,8.0,90.0,35.93,26.52
2016,4,3,6,45,439.0,55.0,1.05,8.5,140.5,44.07,34.39
2016,4,3,7,0,529.0,66.0,1.1,9.0,191.0,52.05,41.84
2016,4,3,7,15,588.0,74.0,1.05,9.5,245.0,57.21,46.49
2016,4,3,7,30,647.0,82.0,1.0,10.0,299.0,62.27,50.88
2016,4,3,7,45,686.5,88.0,1.0,11.0,353.0,65.52,53.41
2016,4,3,8,0,726.0,94.0,1.0,12.0,407.0,68.67,55.8
2016,4,3,8,15,755.0,99.0,1.05,12.5,459.0,96.84,60.02
2016,4,3,8,30,784.0,104.0,1.1,13.0,511.0,163.3,98.02
2016,4,3,8,45,802.0,109.0,1.15,13.5,559.0,225.11,145.12
2016,4,3,9,0,820.0,114.0,1.2,14.0,607.0,288.8,199.05
2016,4,3,9,15,836.0,117.0,1.25,14.5,650.5,351.86,253.93
2016,4,3,9,30,852.0,120.0,1.3,15.0,694.0,415.95,308.98
2016,4,3,9,45,859.5,124.5,1.4,15.5,730.0,478.38,361.58
2016,4,3,10,0,867.0,129.0,1.5,16.0,766.0,540.27,412.01
2016,4,3,10,15,876.0,131.0,1.55,16.0,796.5,600.04,459.73
2016,4,3,10,30,885.0,133.0,1.6,16.0,827.0,658.85,505.27
2016,4,3,10,45,889.0,135.5,1.65,16.5,849.5,709.16,542.57
2016,4,3,11,0,893.0,138.0,1.7,17.0,872.0,760.61,579.49
2016,4,3,11,15,741.5,224.0,1.7,17.0,841.0,780.02,590.49
