Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,0,632.0,79.0,3.5,12.0,283.0,584.83,488.58
2016,4,13,17,15,571.0,71.0,3.1,11.0,229.5,503.41,423.39
2016,4,13,17,30,510.0,63.0,2.7,10.0,176.0,425.96,358.75
2016,4,13,17,45,412.0,52.0,2.3,9.5,127.5,328.53,274.33
2016,4,13,18,0,314.0,41.0,1.9,9.0,79.0,240.52,195.3
2016,4,13,18,15,157.0,20.5,1.75,8.5,39.5,117.54,77.36
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,109.5,14.5,1.9,7.5,23.5,12.38,0.0
2016,4,14,6,0,219.0,29.0,2.0,8.0,47.0,22.54,12.97
2016,4,14,6,15,340.0,41.0,2.2,8.0,92.5,33.26,24.09
2016,4,14,6,30,461.0,53.0,2.4,8.0,138.0,42.51,33.01
2016,4,14,6,45,545.0,60.5,2.6,8.5,192.5,47.69,37.92
2016,4,14,7,0,629.0,68.0,2.8,9.0,247.0,52.87,42.62
2016,4,14,7,15,678.5,74.0,2.9,9.0,303.5,56.55,45.89
2016,4,14,7,30,728.0,80.0,3.0,9.0,360.0,60.17,49.02
2016,4,14,7,45,760.5,85.5,3.2,9.5,415.0,68.93,56.59
2016,4,14,8,0,793.0,91.0,3.4,10.0,470.0,72.07,59.05
2016,4,14,8,15,818.0,95.0,3.5,10.0,523.0,113.65,67.74
2016,4,14,8,30,843.0,99.0,3.6,10.0,576.0,176.37,106.28
2016,4,14,8,45,856.0,104.5,3.7,10.5,623.5,240.86,158.46
2016,4,14,9,0,869.0,110.0,3.8,11.0,671.0,306.46,216.37
2016,4,14,9,15,883.0,112.5,3.85,11.0,714.0,370.86,274.9
2016,4,14,9,30,897.0,115.0,3.9,11.0,757.0,438.34,335.36
2016,4,14,9,45,913.5,114.0,4.0,11.5,795.5,500.97,390.11
2016,4,14,10,0,930.0,113.0,4.1,12.0,834.0,563.72,443.34
2016,4,14,10,15,936.5,114.0,4.15,12.0,863.0,622.4,492.6
2016,4,14,10,30,943.0,115.0,4.2,12.0,892.0,679.59,539.34
2016,4,14,10,45,944.5,118.0,4.3,12.5,913.0,733.46,581.46
2016,4,14,11,0,946.0,121.0,4.4,13.0,934.0,784.94,620.7
2016,4,14,11,15,948.0,121.5,4.5,13.0,947.0,832.04,656.17
2016,4,14,11,30,950.0,122.0,4.6,13.0,960.0,876.35,688.3
2016,4,14,11,45,938.5,129.5,4.75,13.5,962.0,912.75,713.66
2016,4,14,12,0,927.0,137.0,4.9,14.0,964.0,945.21,736.18
2016,4,14,12,15,925.5,137.0,5.0,14.0,960.5,975.88,758.5
2016,4,14,12,30,924.0,137.0,5.1,14.0,957.0,1002.96,778.37
2016,4,14,12,45,542.0,291.0,5.2,14.0,771.0,831.83,652.58
2016,4,14,13,0,160.0,445.0,5.3,14.0,585.0,595.62,467.72
2016,4,14,13,15,298.0,398.0,5.4,13.5,651.0,710.81,561.2
2016,4,14,13,30,436.0,351.0,5.5,13.0,717.0,826.18,652.24
2016,4,14,13,45,375.5,362.5,5.6,13.0,671.5,767.78,608.41
2016,4,14,14,0,315.0,374.0,5.7,13.0,626.0,724.64,575.83
2016,4,14,14,15,330.5,353.0,5.7,13.0,607.5,721.57,575.43
2016,4,14,14,30,346.0,332.0,5.7,13.0,589.0,716.26,573.27
2016,4,14,14,45,595.0,227.5,5.7,13.0,641.0,870.06,697.16
2016,4,14,15,0,844.0,123.0,5.7,13.0,693.0,993.62,789.62
2016,4,14,15,15,549.5,195.5,5.65,12.5,557.0,775.11,628.74
2016,4,14,15,30,255.0,268.0,5.6,12.0,421.0,549.87,449.94
2016,4,14,15,45,239.0,246.0,5.6,12.0,380.0,486.73,402.12
2016,4,14,16,0,223.0,224.0,5.6,12.0,339.0,443.4,368.55
2016,4,14,16,15,324.5,183.5,5.45,11.5,331.5,495.04,414.86
2016,4,14,16,30,426.0,143.0,5.3,11.0,324.0,537.49,453.02
2016,4,14,16,45,391.0,131.0,5.2,10.5,280.0,479.76,406.99
2016,4,14,17,0,356.0,119.0,5.1,10.0,236.0,423.64,361.39
2016,4,14,17,15,322.5,100.5,4.75,9.5,191.5,362.97,310.43
2016,4,14,17,30,289.0,82.0,4.4,9.0,147.0,304.54,259.79
2016,4,14,17,45,305.0,62.0,4.1,8.5,114.0,275.39,232.53
2016,4,14,18,0,321.0,42.0,3.8,8.0,81.0,244.52,200.94
2016,4,14,18,15,180.0,26.0,3.6,7.5,46.0,137.74,95.09
2016,4,14,18,30,39.0,10.0,3.4,7.0,11.0,24.4,0.0
2016,4,14,18,45,19.5,5.0,3.25,7.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,132.5,15.0,3.3,4.5,26.5,12.8,0.0
2016,4,15,6,0,265.0,30.0,3.4,5.0,53.0,24.73,15.34
2016,4,15,6,15,383.0,41.5,3.6,5.5,100.0,33.73,24.83
2016,4,15,6,30,501.0,53.0,3.8,6.0,147.0,42.6,33.38
2016,4,15,6,45,580.5,60.0,4.0,6.5,202.5,47.41,37.98
2016,4,15,7,0,660.0,67.0,4.2,7.0,258.0,52.25,42.38
2016,4,15,7,15,707.0,72.5,4.35,7.5,314.5,55.61,45.29
2016,4,15,7,30,754.0,78.0,4.5,8.0,371.0,64.25,52.88
2016,4,15,7,45,785.5,82.5,4.65,8.5,426.0,66.82,54.89
2016,4,15,8,0,817.0,87.0,4.8,9.0,481.0,69.32,56.8
2016,4,15,8,15,840.5,90.5,4.85,9.5,534.0,112.55,65.91
2016,4,15,8,30,864.0,94.0,4.9,10.0,587.0,176.07,105.18
2016,4,15,8,45,878.0,98.5,4.95,10.5,634.5,241.21,158.24
2016,4,15,9,0,892.0,103.0,5.0,11.0,682.0,312.28,221.08
2016,4,15,9,15,905.0,105.5,5.0,11.5,725.0,376.72,279.71
2016,4,15,9,30,918.0,108.0,5.0,12.0,768.0,441.51,337.97
2016,4,15,9,45,930.0,109.0,5.0,12.5,805.5,504.75,393.57
2016,4,15,10,0,942.0,110.0,5.0,13.0,843.0,567.64,447.11
2016,4,15,10,15,948.5,111.0,5.0,13.0,872.5,626.83,497.01
2016,4,15,10,30,955.0,112.0,5.0,13.0,902.0,684.52,544.29
2016,4,15,10,45,958.5,114.0,5.0,13.5,923.5,739.32,586.99
2016,4,15,11,0,962.0,116.0,5.0,14.0,945.0,791.88,626.75
2016,4,15,11,15,964.5,116.5,5.05,14.0,959.0,839.89,662.55
2016,4,15,11,30,967.0,117.0,5.1,14.0,973.0,885.12,695.1
2016,4,15,11,45,970.0,115.5,5.15,14.5,979.0,925.95,722.96
2016,4,15,12,0,973.0,114.0,5.2,15.0,985.0,963.58,748.36
2016,4,15,12,15,972.0,114.0,5.25,15.0,982.0,995.66,771.21
2016,4,15,12,30,971.0,114.0,5.3,15.0,979.0,1024.01,791.49
2016,4,15,12,45,971.5,111.5,5.4,15.0,968.0,1047.46,808.83
2016,4,15,13,0,972.0,109.0,5.5,15.0,957.0,1066.92,823.54
2016,4,15,13,15,967.5,108.0,5.55,15.0,937.5,1078.89,832.79
2016,4,15,13,30,963.0,107.0,5.6,15.0,918.0,1086.63,839.3
2016,4,15,13,45,960.0,104.0,5.65,15.0,891.5,1089.49,842.59
2016,4,15,14,0,957.0,101.0,5.7,15.0,865.0,1088.06,843.09
2016,4,15,14,15,948.0,99.0,5.7,15.0,830.5,1077.43,836.94
2016,4,15,14,30,939.0,97.0,5.7,15.0,796.0,1062.7,828.08
2016,4,15,14,45,929.5,94.0,5.7,15.0,755.5,1042.34,815.39
2016,4,15,15,0,920.0,91.0,5.7,15.0,715.0,1018.15,800.08
2016,4,15,15,15,905.0,88.5,5.6,14.5,668.5,985.62,779.63
2016,4,15,15,30,890.0,86.0,5.5,14.0,622.0,949.91,756.81
2016,4,15,15,45,869.5,83.0,5.4,14.0,571.0,905.67,726.15
2016,4,15,16,0,849.0,80.0,5.3,14.0,520.0,868.26,700.4
2016,4,15,16,15,822.0,76.5,5.0,13.5,466.0,813.01,661.12
2016,4,15,16,30,795.0,73.0,4.7,13.0,412.0,756.53,620.37
2016,4,15,16,45,756.5,68.5,4.45,13.0,356.0,689.15,569.52
2016,4,15,17,0,718.0,64.0,4.2,13.0,300.0,622.32,518.01
2016,4,15,17,15,662.0,58.0,3.7,12.0,245.5,542.89,455.74
2016,4,15,17,30,606.0,52.0,3.2,11.0,191.0,471.33,395.88
2016,4,15,17,45,517.5,43.5,2.75,10.5,140.0,378.02,315.01
2016,4,15,18,0,429.0,35.0,2.3,10.0,89.0,293.21,238.37
2016,4,15,18,15,272.5,22.5,2.15,9.5,51.0,179.06,126.64
2016,4,15,18,30,116.0,10.0,2.0,9.0,13.0,55.57,0.0
2016,4,15,18,45,58.0,5.0,1.85,8.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,158.5,14.5,0.75,7.5,28.5,11.79,0.0
2016,4,16,6,0,317.0,29.0,0.7,8.0,57.0,23.85,14.72
2016,4,16,6,15,427.5,39.5,0.75,8.5,105.5,32.08,23.17
2016,4,16,6,30,538.0,50.0,0.8,9.0,154.0,40.19,30.9
2016,4,16,6,45,606.5,57.5,0.9,9.5,208.5,45.5,35.86
2016,4,16,7,0,675.0,65.0,1.0,10.0,263.0,50.74,40.56
2016,4,16,7,15,719.0,70.0,1.05,10.5,319.0,58.61,47.48
2016,4,16,7,30,763.0,75.0,1.1,11.0,375.0,61.88,50.14
2016,4,16,7,45,794.0,79.5,1.2,12.0,430.0,64.55,52.11
2016,4,16,8,0,825.0,84.0,1.3,13.0,485.0,67.13,53.96
2016,4,16,8,15,847.0,87.5,1.4,13.5,537.0,111.62,63.38
2016,4,16,8,30,869.0,91.0,1.5,14.0,589.0,175.28,102.06
2016,4,16,8,45,886.0,93.5,1.6,15.0,637.0,245.54,157.41
2016,4,16,9,0,903.0,96.0,1.7,16.0,685.0,310.63,212.91
2016,4,16,9,15,915.0,98.0,1.7,16.5,727.5,374.84,269.01
2016,4,16,9,30,927.0,100.0,1.7,17.0,770.0,439.25,324.3
2016,4,16,9,45,940.0,100.0,1.75,17.5,807.5,502.44,377.14
2016,4,16,10,0,953.0,100.0,1.8,18.0,845.0,565.33,427.91
2016,4,16,10,15,959.0,101.5,1.85,18.0,874.5,625.01,475.42
2016,4,16,10,30,965.0,103.0,1.9,18.0,904.0,683.13,520.3
2016,4,16,10,45,968.0,104.5,2.0,18.5,925.0,737.45,560.49
2016,4,16,11,0,971.0,106.0,2.1,19.0,946.0,789.43,597.91
2016,4,16,11,15,973.5,106.5,2.15,19.0,960.0,837.59,631.14
2016,4,16,11,30,976.0,107.0,2.2,19.0,974.0,882.92,661.54
2016,4,16,11,45,976.5,107.5,2.3,19.5,979.0,923.58,687.79
2016,4,16,12,0,977.0,108.0,2.4,20.0,984.0,960.91,711.69
2016,4,16,12,15,976.0,107.5,2.45,20.0,981.0,992.43,732.58
2016,4,16,12,30,975.0,107.0,2.5,20.0,978.0,1020.19,751.08
2016,4,16,12,45,976.5,104.5,2.55,20.0,967.5,1044.45,767.39
2016,4,16,13,0,978.0,102.0,2.6,20.0,957.0,1064.74,781.25
2016,4,16,13,15,974.0,101.0,2.6,20.0,938.0,1077.1,789.59
2016,4,16,13,30,970.0,100.0,2.6,20.0,919.0,1085.21,795.42
2016,4,16,13,45,964.0,98.5,2.65,20.5,892.0,1086.51,796.1
2016,4,16,14,0,958.0,97.0,2.7,21.0,865.0,1083.54,794.25
2016,4,16,14,15,950.0,95.5,2.7,20.5,831.0,1074.36,791.08
2016,4,16,14,30,942.0,94.0,2.7,20.0,797.0,1061.08,785.43
2016,4,16,14,45,929.5,93.0,2.7,20.0,756.0,1039.93,773.27
2016,4,16,15,0,917.0,92.0,2.7,20.0,715.0,1015.1,758.8
2016,4,16,15,15,902.5,89.5,2.6,19.5,669.0,983.11,740.04
2016,4,16,15,30,888.0,87.0,2.5,19.0,623.0,947.92,719.09
2016,4,16,15,45,868.0,84.0,2.45,19.0,572.5,904.19,691.27
2016,4,16,16,0,848.0,81.0,2.4,19.0,522.0,867.27,667.96
2016,4,16,16,15,822.0,77.5,2.2,18.5,468.5,812.91,632.03
2016,4,16,16,30,796.0,74.0,2.0,18.0,415.0,757.26,594.62
2016,4,16,16,45,759.5,69.0,1.8,17.5,359.5,690.8,548.42
2016,4,16,17,0,723.0,64.0,1.6,17.0,304.0,624.75,501.2
2016,4,16,17,15,668.5,58.0,1.45,16.0,249.0,546.2,443.34
2016,4,16,17,30,614.0,52.0,1.3,15.0,194.0,475.21,387.15
2016,4,16,17,45,527.0,43.5,1.2,14.0,143.0,382.46,311.01
2016,4,16,18,0,440.0,35.0,1.1,13.0,92.0,298.04,237.99
2016,4,16,18,15,220.0,25.0,1.1,12.5,53.5,158.05,111.94
2016,4,16,18,30,0.0,15.0,1.1,12.0,15.0,12.8,0.0
2016,4,16,18,45,0.0,7.5,1.15,11.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,164.0,14.5,0.9,10.5,30.0,11.73,0.0
2016,4,17,6,0,328.0,29.0,0.9,11.0,60.0,23.78,14.63
2016,4,17,6,15,434.0,39.5,1.1,11.5,108.0,32.0,22.83
2016,4,17,6,30,540.0,50.0,1.3,12.0,156.0,40.1,30.43
2016,4,17,6,45,603.0,57.5,1.5,13.0,209.5,45.38,35.22
2016,4,17,7,0,666.0,65.0,1.7,14.0,263.0,50.57,39.72
2016,4,17,7,15,709.5,70.5,1.8,14.5,318.5,58.82,46.88
2016,4,17,7,30,753.0,76.0,1.9,15.0,374.0,62.45,49.82
2016,4,17,7,45,781.5,80.5,2.0,16.0,428.0,65.04,51.69
2016,4,17,8,0,810.0,85.0,2.1,17.0,482.0,67.54,53.44
2016,4,17,8,15,832.0,88.5,2.25,17.5,533.5,112.25,63.01
2016,4,17,8,30,854.0,92.0,2.4,18.0,585.0,174.89,100.92
2016,4,17,8,45,868.5,96.0,2.55,19.0,632.0,238.91,151.04
2016,4,17,9,0,883.0,100.0,2.7,20.0,679.0,309.12,210.22
2016,4,17,9,15,895.5,102.0,2.75,20.5,721.5,372.23,265.06
2016,4,17,9,30,908.0,104.0,2.8,21.0,764.0,435.6,319.37
2016,4,17,9,45,919.0,105.5,2.9,21.5,800.5,497.94,371.52
2016,4,17,10,0,930.0,107.0,3.0,22.0,837.0,559.83,421.63
2016,4,17,10,15,937.0,108.0,3.0,22.0,866.0,618.37,468.24
2016,4,17,10,30,944.0,109.0,3.0,22.0,895.0,675.48,512.35
2016,4,17,10,45,948.0,110.5,3.0,22.5,916.5,729.37,551.81
2016,4,17,11,0,952.0,112.0,3.0,23.0,938.0,781.07,588.5
2016,4,17,11,15,955.0,112.5,2.95,23.0,952.0,828.74,621.13
2016,4,17,11,30,958.0,113.0,2.9,23.0,966.0,873.69,650.68
2016,4,17,11,45,960.0,112.5,2.9,23.5,972.0,913.99,675.85
2016,4,17,12,0,962.0,112.0,2.9,24.0,978.0,951.09,698.67
2016,4,17,12,15,961.5,112.0,2.85,24.0,975.5,983.05,718.93
2016,4,17,12,30,961.0,112.0,2.8,24.0,973.0,1011.36,736.76
2016,4,17,12,45,961.5,110.0,2.8,24.5,962.5,1034.87,750.49
2016,4,17,13,0,962.0,108.0,2.8,25.0,952.0,1054.45,761.75
2016,4,17,13,15,958.5,107.0,2.8,24.5,933.0,1067.1,771.7
2016,4,17,13,30,955.0,106.0,2.8,24.0,914.0,1075.58,779.22
2016,4,17,13,45,951.5,103.5,2.8,24.0,888.5,1078.27,781.72
2016,4,17,14,0,948.0,101.0,2.8,24.0,863.0,1076.73,781.74
2016,4,17,14,15,940.5,99.0,2.75,24.0,829.5,1067.53,776.54
2016,4,17,14,30,933.0,97.0,2.7,24.0,796.0,1054.25,768.95
2016,4,17,14,45,924.5,94.5,2.7,24.0,756.0,1035.44,758.45
2016,4,17,15,0,916.0,92.0,2.7,24.0,716.0,1012.83,745.61
2016,4,17,15,15,902.0,89.5,2.6,23.5,670.5,981.31,727.45
2016,4,17,15,30,888.0,87.0,2.5,23.0,625.0,946.58,707.15
2016,4,17,15,45,871.0,83.5,2.4,23.0,575.5,904.97,680.73
2016,4,17,16,0,854.0,80.0,2.3,23.0,526.0,869.92,658.65
2016,4,17,16,15,829.0,76.5,2.1,22.0,472.5,816.23,624.99
2016,4,17,16,30,804.0,73.0,1.9,21.0,419.0,761.18,589.72
2016,4,17,16,45,769.5,68.0,1.7,20.5,364.0,695.99,545.1
2016,4,17,17,0,735.0,63.0,1.5,20.0,309.0,631.03,499.38
2016,4,17,17,15,682.0,57.5,1.4,18.5,254.0,553.64,444.49
2016,4,17,17,30,629.0,52.0,1.3,17.0,199.0,479.11,387.41
2016,4,17,17,45,544.0,44.0,1.25,16.0,147.5,391.82,316.32
2016,4,17,18,0,459.0,36.0,1.2,15.0,96.0,308.19,244.64
2016,4,17,18,15,309.0,24.0,1.15,14.5,56.0,198.48,142.53
2016,4,17,18,30,159.0,12.0,1.1,14.0,16.0,74.26,0.0
2016,4,17,18,45,79.5,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,171.5,15.5,0.4,12.5,32.0,12.55,0.0
2016,4,18,6,0,343.0,31.0,0.4,13.0,64.0,25.48,16.13
2016,4,18,6,15,446.5,41.0,0.45,13.5,112.5,33.23,23.79
2016,4,18,6,30,550.0,51.0,0.5,14.0,161.0,40.88,30.93
2016,4,18,6,45,617.0,57.5,0.55,15.0,215.5,45.39,34.99
2016,4,18,7,0,684.0,64.0,0.6,16.0,270.0,49.88,38.82
2016,4,18,7,15,726.0,69.0,0.75,16.0,326.0,57.68,45.59
2016,4,18,7,30,768.0,74.0,0.9,16.0,382.0,60.97,48.31
2016,4,18,7,45,797.5,78.0,1.05,16.5,436.5,63.28,50.03
2016,4,18,8,0,827.0,82.0,1.2,17.0,491.0,65.52,51.67
2016,4,18,8,15,848.5,85.5,1.3,17.5,542.5,111.93,61.84
2016,4,18,8,30,870.0,89.0,1.4,18.0,594.0,175.47,100.38
2016,4,18,8,45,885.5,91.5,1.5,19.0,641.5,245.49,154.95
2016,4,18,9,0,901.0,94.0,1.6,20.0,689.0,309.94,209.18
2016,4,18,9,15,913.0,96.0,1.65,20.5,731.0,373.81,264.19
2016,4,18,9,30,925.0,98.0,1.7,21.0,773.0,437.87,318.45
2016,4,18,9,45,936.5,98.5,1.8,21.5,809.5,500.44,370.2
2016,4,18,10,0,948.0,99.0,1.9,22.0,846.0,562.56,419.87
2016,4,18,10,15,954.0,100.0,1.9,22.5,875.0,621.32,464.94
2016,4,18,10,30,960.0,101.0,1.9,23.0,904.0,678.51,507.19
2016,4,18,10,45,964.5,102.0,1.95,23.5,925.5,732.89,546.33
2016,4,18,11,0,969.0,103.0,2.0,24.0,947.0,785.07,582.77
2016,4,18,11,15,971.0,103.5,1.95,24.0,960.5,832.5,613.9
2016,4,18,11,30,973.0,104.0,1.9,24.0,974.0,877.08,642.15
2016,4,18,11,45,974.0,104.0,1.9,24.5,979.0,917.33,666.48
2016,4,18,12,0,975.0,104.0,1.9,25.0,984.0,954.27,688.44
2016,4,18,12,15,974.0,104.0,1.85,25.0,981.0,985.96,707.64
2016,4,18,12,30,973.0,104.0,1.8,25.0,978.0,1013.92,724.42
2016,4,18,12,45,967.5,105.5,1.75,25.0,966.0,1035.26,737.03
2016,4,18,13,0,962.0,107.0,1.7,25.0,954.0,1052.53,747.19
2016,4,18,13,15,958.0,106.0,1.65,25.0,934.5,1064.59,754.22
2016,4,18,13,30,954.0,105.0,1.6,25.0,915.0,1072.48,758.83
2016,4,18,13,45,945.0,105.5,1.55,25.0,887.5,1072.78,758.94
2016,4,18,14,0,936.0,106.0,1.5,25.0,860.0,1068.93,756.73
2016,4,18,14,15,927.0,104.5,1.5,24.5,826.0,1058.83,753.19
2016,4,18,14,30,918.0,103.0,1.5,24.0,792.0,1044.75,747.36
2016,4,18,14,45,901.0,103.5,1.5,24.0,750.5,1021.15,734.25
2016,4,18,15,0,884.0,104.0,1.5,24.0,709.0,994.12,719.11
2016,4,18,15,15,868.5,101.0,1.45,24.0,663.5,972.31,706.59
2016,4,18,15,30,853.0,98.0,1.4,24.0,618.0,935.99,684.71
2016,4,18,15,45,825.5,97.0,1.4,24.0,566.5,888.31,656.1
2016,4,18,16,0,798.0,96.0,1.4,24.0,515.0,838.71,625.86
2016,4,18,16,15,769.5,92.0,1.3,23.0,462.0,783.24,592.19
2016,4,18,16,30,741.0,88.0,1.2,22.0,409.0,731.39,560.18
2016,4,18,16,45,696.0,83.5,1.2,21.5,353.5,661.42,514.2
2016,4,18,17,0,651.0,79.0,1.2,21.0,298.0,592.76,467.41
2016,4,18,17,15,593.5,71.5,1.15,19.5,244.5,513.91,410.61
2016,4,18,17,30,536.0,64.0,1.1,18.0,191.0,438.68,353.43
2016,4,18,17,45,444.5,53.5,1.1,17.0,141.0,344.95,277.95
2016,4,18,18,0,353.0,43.0,1.1,16.0,91.0,259.9,206.06
2016,4,18,18,15,176.5,29.5,1.1,15.5,53.5,141.94,102.21
2016,4,18,18,30,0.0,16.0,1.1,15.0,16.0,13.66,0.0
2016,4,18,18,45,0.0,8.0,1.1,14.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,144.5,17.0,0.65,13.5,32.0,13.74,0.62
2016,4,19,6,0,289.0,34.0,0.7,14.0,64.0,27.85,18.19
2016,4,19,6,15,390.0,45.5,0.8,14.5,111.0,36.7,26.75
2016,4,19,6,30,491.0,57.0,0.9,15.0,158.0,45.37,34.77
2016,4,19,6,45,568.0,63.0,1.05,15.5,212.0,49.27,38.32
2016,4,19,7,0,645.0,69.0,1.2,16.0,266.0,53.23,41.75
2016,4,19,7,15,688.5,74.5,1.35,16.5,321.0,56.5,44.43
2016,4,19,7,30,732.0,80.0,1.5,17.0,376.0,65.13,51.73
2016,4,19,7,45,767.5,83.0,1.65,17.5,431.0,66.54,52.63
2016,4,19,8,0,803.0,86.0,1.8,18.0,486.0,67.96,53.55
2016,4,19,8,15,825.0,89.5,1.9,18.5,537.0,114.1,63.76
2016,4,19,8,30,847.0,93.0,2.0,19.0,588.0,176.17,101.59
2016,4,19,8,45,862.5,96.5,2.15,20.0,635.0,239.41,150.93
2016,4,19,9,0,878.0,100.0,2.3,21.0,682.0,309.04,209.25
2016,4,19,9,15,890.5,102.5,2.35,21.5,724.0,372.02,263.55
2016,4,19,9,30,903.0,105.0,2.4,22.0,766.0,435.29,317.28
2016,4,19,9,45,906.0,110.0,2.5,22.5,800.5,496.35,368.05
2016,4,19,10,0,909.0,115.0,2.6,23.0,835.0,556.14,416.13
2016,4,19,10,15,916.0,117.0,2.7,23.0,864.0,614.24,462.23
2016,4,19,10,30,923.0,119.0,2.8,23.0,893.0,670.98,506.04
2016,4,19,10,45,920.5,124.0,2.9,23.0,912.5,722.35,544.85
2016,4,19,11,0,918.0,129.0,3.0,23.0,932.0,771.04,580.87
2016,4,19,11,15,921.0,130.0,3.05,23.0,945.5,817.67,614.02
2016,4,19,11,30,924.0,131.0,3.1,23.0,959.0,861.71,643.75
2016,4,19,11,45,720.0,255.5,3.15,23.0,903.5,858.21,638.92
2016,4,19,12,0,516.0,380.0,3.2,23.0,848.0,823.13,610.52
2016,4,19,12,15,715.5,259.0,3.2,23.0,905.0,917.75,680.74
2016,4,19,12,30,915.0,138.0,3.2,23.0,962.0,991.79,730.57
2016,4,19,12,45,695.0,255.5,3.25,23.0,877.5,943.19,697.64
2016,4,19,13,0,475.0,373.0,3.3,23.0,793.0,858.19,635.53
2016,4,19,13,15,497.0,356.5,3.25,22.5,787.5,877.26,651.38
2016,4,19,13,30,519.0,340.0,3.2,22.0,782.0,893.78,664.82
2016,4,19,13,45,503.0,328.5,3.2,22.0,746.5,874.37,652.31
2016,4,19,14,0,487.0,317.0,3.2,22.0,711.0,851.92,638.01
2016,4,19,14,15,461.5,310.0,3.15,21.5,671.5,821.7,618.97
2016,4,19,14,30,436.0,303.0,3.1,21.0,632.0,789.13,598.18
2016,4,19,14,45,279.0,314.5,3.05,21.0,521.5,625.97,480.09
2016,4,19,15,0,122.0,326.0,3.0,21.0,411.0,464.71,359.09
2016,4,19,15,15,135.5,304.5,2.9,20.5,393.0,454.98,354.61
2016,4,19,15,30,149.0,283.0,2.8,20.0,375.0,443.86,348.35
2016,4,19,15,45,219.0,252.0,2.7,19.5,374.5,471.29,373.08
2016,4,19,16,0,289.0,221.0,2.6,19.0,374.0,511.89,407.15
2016,4,19,16,15,259.0,200.5,2.4,18.0,327.0,455.45,365.61
2016,4,19,16,30,229.0,180.0,2.2,17.0,280.0,400.0,324.35
2016,4,19,16,45,210.5,160.5,2.0,16.5,243.5,340.53,278.69
2016,4,19,17,0,192.0,141.0,1.8,16.0,207.0,298.53,245.67
2016,4,19,17,15,357.5,104.5,1.7,15.5,200.0,386.9,319.34
2016,4,19,17,30,523.0,68.0,1.6,15.0,193.0,433.97,356.55
2016,4,19,17,45,448.0,55.5,1.5,14.5,143.5,348.24,284.41
2016,4,19,18,0,373.0,43.0,1.4,14.0,94.0,269.63,216.11
2016,4,19,18,15,236.5,28.5,1.3,13.5,55.5,169.34,125.04
2016,4,19,18,30,100.0,14.0,1.2,13.0,17.0,51.95,0.0
2016,4,19,18,45,50.0,7.0,1.2,12.5,8.5,5.97,0.0
2016,4,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.0,17.5,0.8,9.5,34.5,14.12,2.43
2016,4,20,6,0,322.0,35.0,0.8,10.0,69.0,28.72,19.41
2016,4,20,6,15,422.5,46.0,0.9,10.5,117.5,37.16,27.67
2016,4,20,6,30,523.0,57.0,1.0,11.0,166.0,45.44,35.45
2016,4,20,6,45,596.0,63.0,1.1,12.0,221.0,49.38,38.99
2016,4,20,7,0,669.0,69.0,1.2,13.0,276.0,53.35,42.38
2016,4,20,7,15,711.0,74.0,1.2,13.5,331.5,56.28,44.78
2016,4,20,7,30,753.0,79.0,1.2,14.0,387.0,64.49,51.79
2016,4,20,7,45,789.0,81.5,1.25,15.0,442.5,65.6,52.33
2016,4,20,8,0,825.0,84.0,1.3,16.0,498.0,66.74,52.91
2016,4,20,8,15,846.5,87.5,1.45,16.5,549.5,114.81,63.86
2016,4,20,8,30,868.0,91.0,1.6,17.0,601.0,178.11,102.87
2016,4,20,8,45,883.0,94.0,1.8,18.0,648.0,248.16,157.97
2016,4,20,9,0,898.0,97.0,2.0,19.0,695.0,312.56,212.62
2016,4,20,9,15,909.5,99.0,2.05,19.0,737.0,375.95,268.15
2016,4,20,9,30,921.0,101.0,2.1,19.0,779.0,439.46,323.12
2016,4,20,9,45,930.0,102.5,2.2,19.5,814.5,501.34,374.94
2016,4,20,10,0,939.0,104.0,2.3,20.0,850.0,562.51,424.5
2016,4,20,10,15,945.0,105.5,2.4,20.0,879.0,621.05,471.36
2016,4,20,10,30,951.0,107.0,2.5,20.0,908.0,678.04,515.73
2016,4,20,10,45,948.5,112.5,2.6,20.5,927.5,731.04,554.93
2016,4,20,11,0,946.0,118.0,2.7,21.0,947.0,781.29,591.07
2016,4,20,11,15,948.5,118.5,2.75,21.0,960.5,828.1,623.98
2016,4,20,11,30,951.0,119.0,2.8,21.0,974.0,872.17,653.73
2016,4,20,11,45,949.5,120.5,2.85,21.0,978.5,910.9,679.71
2016,4,20,12,0,948.0,122.0,2.9,21.0,983.0,946.3,703.39
2016,4,20,12,15,947.0,122.0,2.95,21.0,979.5,977.29,724.12
2016,4,20,12,30,946.0,122.0,3.0,21.0,976.0,1004.67,742.52
2016,4,20,12,45,946.5,119.5,3.05,21.0,965.5,1027.33,757.88
2016,4,20,13,0,947.0,117.0,3.1,21.0,955.0,1046.11,770.84
2016,4,20,13,15,942.5,116.0,3.1,21.0,935.5,1057.51,778.68
2016,4,20,13,30,938.0,115.0,3.1,21.0,916.0,1064.79,784.05
2016,4,20,13,45,931.0,113.5,3.15,21.0,888.5,1064.92,785.39
2016,4,20,14,0,924.0,112.0,3.2,21.0,861.0,1060.93,784.25
2016,4,20,14,15,915.0,110.5,3.2,20.5,827.0,1050.87,780.37
2016,4,20,14,30,906.0,109.0,3.2,20.0,793.0,1036.87,774.04
2016,4,20,14,45,892.0,107.5,3.25,20.0,752.5,1014.14,760.94
2016,4,20,15,0,878.0,106.0,3.3,20.0,712.0,987.9,745.56
2016,4,20,15,15,862.0,103.5,3.25,19.5,666.0,966.34,734.03
2016,4,20,15,30,846.0,101.0,3.2,19.0,620.0,930.3,712.46
2016,4,20,15,45,822.0,98.5,3.2,19.0,569.5,884.21,682.8
2016,4,20,16,0,798.0,96.0,3.2,19.0,519.0,836.06,651.35
2016,4,20,16,15,675.5,108.5,3.05,18.5,441.0,726.02,574.7
2016,4,20,16,30,553.0,121.0,2.9,18.0,363.0,615.92,495.37
2016,4,20,16,45,505.0,115.5,2.75,17.5,315.0,542.7,441.24
2016,4,20,17,0,457.0,110.0,2.6,17.0,267.0,480.19,393.31
2016,4,20,17,15,501.5,86.5,2.3,16.0,231.0,466.35,383.72
2016,4,20,17,30,546.0,63.0,2.0,15.0,195.0,441.87,363.77
2016,4,20,17,45,460.0,53.0,1.7,14.0,145.5,351.66,288.29
2016,4,20,18,0,374.0,43.0,1.4,13.0,96.0,269.52,217.06
2016,4,20,18,15,241.0,29.0,1.35,12.5,57.5,171.34,128.27
2016,4,20,18,30,108.0,15.0,1.3,12.0,19.0,71.81,0.0
2016,4,20,18,45,54.0,7.5,1.3,11.5,9.5,6.4,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,134.5,19.5,0.15,9.5,34.5,15.16,4.23
2016,4,21,6,0,269.0,39.0,0.1,10.0,69.0,30.13,20.85
2016,4,21,6,15,365.5,51.5,0.1,10.5,116.0,41.5,31.7
2016,4,21,6,30,462.0,64.0,0.1,11.0,163.0,50.79,40.36
2016,4,21,6,45,528.0,73.0,0.1,11.5,215.5,56.74,45.76
2016,4,21,7,0,594.0,82.0,0.1,12.0,268.0,62.57,50.82
2016,4,21,7,15,638.0,88.5,0.3,12.5,322.0,66.11,53.7
2016,4,21,7,30,682.0,95.0,0.5,13.0,376.0,69.57,56.45
2016,4,21,7,45,607.0,123.5,0.7,13.5,398.5,86.99,71.36
2016,4,21,8,0,532.0,152.0,0.9,14.0,421.0,102.16,84.08
2016,4,21,8,15,462.0,193.0,1.1,14.5,443.5,155.01,108.77
2016,4,21,8,30,392.0,234.0,1.3,15.0,466.0,213.36,152.2
2016,4,21,8,45,464.0,228.5,1.55,15.5,524.0,250.74,178.49
2016,4,21,9,0,536.0,223.0,1.8,16.0,582.0,301.41,218.28
2016,4,21,9,15,540.5,240.5,1.95,16.0,621.5,354.88,263.76
2016,4,21,9,30,545.0,258.0,2.1,16.0,661.0,408.73,309.05
2016,4,21,9,45,439.5,313.5,2.3,16.5,648.0,442.03,338.2
2016,4,21,10,0,334.0,369.0,2.5,17.0,635.0,463.79,356.48
2016,4,21,10,15,363.5,370.0,2.6,17.0,669.5,507.15,390.43
2016,4,21,10,30,393.0,371.0,2.7,17.0,704.0,552.72,425.58
2016,4,21,10,45,291.5,410.5,2.8,17.5,661.0,545.31,418.9
2016,4,21,11,0,190.0,450.0,2.9,18.0,618.0,523.25,400.88
2016,4,21,11,15,223.5,452.5,2.95,18.0,652.5,566.45,433.57
2016,4,21,11,30,257.0,455.0,3.0,18.0,687.0,620.07,473.11
2016,4,21,11,45,267.0,449.0,3.15,18.0,691.0,641.48,489.26
2016,4,21,12,0,277.0,443.0,3.3,18.0,695.0,662.17,505.08
2016,4,21,12,15,348.5,419.5,3.35,18.0,735.5,720.78,549.21
2016,4,21,12,30,420.0,396.0,3.4,18.0,776.0,792.73,601.84
2016,4,21,12,45,443.0,374.0,3.45,18.0,770.5,811.38,615.96
2016,4,21,13,0,466.0,352.0,3.5,18.0,765.0,827.84,629.0
2016,4,21,13,15,350.5,391.0,3.55,18.0,698.5,749.74,571.8
2016,4,21,13,30,235.0,430.0,3.6,18.0,632.0,665.07,509.2
2016,4,21,13,45,168.0,414.0,3.65,18.0,556.0,587.72,452.52
2016,4,21,14,0,101.0,398.0,3.7,18.0,480.0,488.05,378.07
2016,4,21,14,15,122.0,385.0,3.75,18.0,480.0,519.78,403.53
2016,4,21,14,30,143.0,372.0,3.8,18.0,480.0,530.1,412.72
2016,4,21,14,45,103.5,340.5,3.85,18.0,417.0,438.35,343.67
2016,4,21,15,0,64.0,309.0,3.9,18.0,354.0,367.4,289.25
2016,4,21,15,15,42.5,267.5,3.9,17.5,297.0,303.13,240.07
2016,4,21,15,30,21.0,226.0,3.9,17.0,240.0,222.47,176.67
2016,4,21,15,45,10.5,164.5,3.95,17.0,171.5,153.24,121.16
2016,4,21,16,0,0.0,103.0,4.0,17.0,103.0,86.63,66.56
2016,4,21,16,15,0.0,91.0,3.9,16.5,91.0,76.05,58.19
2016,4,21,16,30,0.0,79.0,3.8,16.0,79.0,65.57,49.75
2016,4,21,16,45,0.0,68.5,3.75,15.5,68.5,56.79,42.63
2016,4,21,17,0,0.0,58.0,3.7,15.0,58.0,48.02,35.41
2016,4,21,17,15,296.5,57.0,3.35,14.5,129.5,283.8,240.03
2016,4,21,17,30,593.0,56.0,3.0,14.0,201.0,461.68,384.69
2016,4,21,17,45,507.0,48.0,2.65,13.5,150.5,371.75,307.0
2016,4,21,18,0,421.0,40.0,2.3,13.0,100.0,289.84,234.73
2016,4,21,18,15,279.0,28.0,2.1,12.5,61.0,187.09,141.75
2016,4,21,18,30,137.0,16.0,1.9,12.0,22.0,87.16,0.0
2016,4,21,18,45,68.5,8.0,1.7,11.5,11.0,30.25,0.0
2016,4,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,1.9,9.5,6.5,5.33,0.0
2016,4,22,6,0,0.0,13.0,2.2,10.0,13.0,10.68,3.74
2016,4,22,6,15,0.0,21.0,2.35,10.0,21.0,17.29,9.93
2016,4,22,6,30,0.0,29.0,2.5,10.0,29.0,23.91,16.11
2016,4,22,6,45,0.0,38.5,2.65,10.5,38.5,31.79,23.29
2016,4,22,7,0,0.0,48.0,2.8,11.0,48.0,39.69,30.37
2016,4,22,7,15,0.0,57.5,2.9,11.0,57.5,47.6,37.41
2016,4,22,7,30,0.0,67.0,3.0,11.0,67.0,55.54,44.37
2016,4,22,7,45,0.0,89.0,3.2,11.5,89.0,73.49,60.06
2016,4,22,8,0,0.0,111.0,3.4,12.0,111.0,90.49,74.65
2016,4,22,8,15,36.0,185.5,3.55,12.0,207.0,141.31,112.26
2016,4,22,8,30,72.0,260.0,3.7,12.0,303.0,199.18,157.32
2016,4,22,8,45,36.0,202.0,3.85,12.5,223.5,163.34,128.91
2016,4,22,9,0,0.0,144.0,4.0,13.0,144.0,118.07,92.83
2016,4,22,9,15,0.0,115.0,4.15,13.0,115.0,95.35,73.92
2016,4,22,9,30,0.0,86.0,4.3,13.0,86.0,71.69,54.21
2016,4,22,9,45,0.0,96.5,4.45,13.0,96.5,80.47,61.37
2016,4,22,10,0,0.0,107.0,4.6,13.0,107.0,89.16,68.43
2016,4,22,10,15,1.0,124.0,4.7,13.0,125.0,103.85,80.39
2016,4,22,10,30,2.0,141.0,4.8,13.0,143.0,118.74,92.49
2016,4,22,10,45,9.5,217.5,4.95,13.0,226.0,187.6,148.39
2016,4,22,11,0,17.0,294.0,5.1,13.0,309.0,258.09,204.78
2016,4,22,11,15,8.5,173.0,5.25,13.0,180.5,151.5,118.98
2016,4,22,11,30,0.0,52.0,5.4,13.0,52.0,43.47,30.39
2016,4,22,11,45,6.0,141.0,5.55,13.0,147.0,123.55,96.37
2016,4,22,12,0,12.0,230.0,5.7,13.0,242.0,205.54,162.84
2016,4,22,12,15,7.0,184.0,5.75,12.5,191.5,162.12,127.85
2016,4,22,12,30,2.0,138.0,5.8,12.0,141.0,118.29,92.23
2016,4,22,12,45,5.5,162.0,5.85,12.0,167.5,142.49,112.24
2016,4,22,13,0,9.0,186.0,5.9,12.0,194.0,167.13,132.52
2016,4,22,13,15,8.5,182.5,5.95,12.0,190.0,163.94,130.0
2016,4,22,13,30,8.0,179.0,6.0,12.0,186.0,160.67,127.45
2016,4,22,13,45,7.0,174.5,6.05,12.0,181.0,155.94,123.7
2016,4,22,14,0,6.0,170.0,6.1,12.0,176.0,151.15,119.91
2016,4,22,14,15,3.0,146.5,6.0,11.5,149.5,127.38,100.63
2016,4,22,14,30,0.0,123.0,5.9,11.0,123.0,103.7,81.23
2016,4,22,14,45,2.0,147.5,5.8,11.0,149.5,127.54,101.32
2016,4,22,15,0,4.0,172.0,5.7,11.0,176.0,152.16,122.03
2016,4,22,15,15,7.0,185.5,5.55,11.0,190.5,168.32,135.82
2016,4,22,15,30,10.0,199.0,5.4,11.0,205.0,185.18,150.25
2016,4,22,15,45,9.0,187.0,5.3,11.0,192.5,173.79,141.19
2016,4,22,16,0,8.0,175.0,5.2,11.0,180.0,162.5,132.21
2016,4,22,16,15,24.5,174.5,5.1,10.5,186.5,177.9,146.5
2016,4,22,16,30,41.0,174.0,5.0,10.0,193.0,207.37,172.58
2016,4,22,16,45,36.5,153.0,4.9,10.0,168.0,181.9,151.45
2016,4,22,17,0,32.0,132.0,4.8,10.0,143.0,156.59,130.23
2016,4,22,17,15,311.0,96.0,4.45,9.5,174.0,343.0,293.89
2016,4,22,17,30,590.0,60.0,4.1,9.0,205.0,463.67,394.85
2016,4,22,17,45,505.5,51.5,3.75,9.0,154.5,374.13,315.48
2016,4,22,18,0,421.0,43.0,3.4,9.0,104.0,292.32,241.35
2016,4,22,18,15,278.5,30.5,3.05,8.5,64.0,188.83,146.54
2016,4,22,18,30,136.0,18.0,2.7,8.0,24.0,87.76,0.0
2016,4,22,18,45,68.0,9.0,2.4,7.5,12.0,30.85,0.0
2016,4,22,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,167.0,19.5,2.1,6.5,39.5,15.64,6.14
2016,4,23,6,0,334.0,39.0,2.3,7.0,79.0,31.92,22.76
2016,4,23,6,15,431.0,49.0,2.5,7.5,127.5,39.4,30.13
2016,4,23,6,30,528.0,59.0,2.7,8.0,176.0,46.77,37.11
2016,4,23,6,45,591.5,66.0,2.95,8.5,230.0,51.39,41.36
2016,4,23,7,0,655.0,73.0,3.2,9.0,284.0,55.96,45.38
2016,4,23,7,15,696.5,78.5,3.25,9.0,338.5,59.11,48.11
2016,4,23,7,30,738.0,84.0,3.3,9.0,393.0,62.19,50.7
2016,4,23,7,45,767.0,88.0,3.35,9.5,446.5,69.86,57.26
2016,4,23,8,0,796.0,92.0,3.4,10.0,500.0,71.77,58.62
2016,4,23,8,15,817.5,95.5,3.4,10.5,550.5,120.68,70.45
2016,4,23,8,30,839.0,99.0,3.4,11.0,601.0,181.99,109.87
2016,4,23,8,45,551.5,204.5,3.4,11.5,545.0,252.18,179.8
2016,4,23,9,0,264.0,310.0,3.4,12.0,489.0,293.03,225.46
2016,4,23,9,15,293.5,324.0,3.45,12.5,534.0,335.92,260.05
2016,4,23,9,30,323.0,338.0,3.5,13.0,579.0,382.34,297.44
2016,4,23,9,45,261.0,368.0,3.55,13.5,569.0,403.14,315.42
2016,4,23,10,0,199.0,398.0,3.6,14.0,559.0,417.63,327.25
2016,4,23,10,15,337.0,371.5,3.7,14.0,653.5,492.93,386.43
2016,4,23,10,30,475.0,345.0,3.8,14.0,748.0,583.66,457.09
2016,4,23,10,45,463.5,359.0,3.9,14.5,760.5,619.33,483.63
2016,4,23,11,0,452.0,373.0,4.0,15.0,773.0,653.01,508.33
2016,4,23,11,15,381.5,407.5,4.05,15.0,748.5,652.44,507.16
2016,4,23,11,30,311.0,442.0,4.1,15.0,724.0,650.31,504.47
2016,4,23,11,45,260.5,456.0,4.15,15.0,693.5,640.98,496.87
2016,4,23,12,0,210.0,470.0,4.2,15.0,663.0,616.12,477.82
2016,4,23,12,15,198.5,469.5,4.2,15.0,651.0,618.64,479.76
2016,4,23,12,30,187.0,469.0,4.2,15.0,639.0,619.45,480.31
2016,4,23,12,45,570.5,287.0,4.2,15.5,798.0,850.19,658.1
2016,4,23,13,0,954.0,105.0,4.2,16.0,957.0,1037.77,789.62
2016,4,23,13,15,950.0,104.5,4.2,16.0,937.5,1049.87,796.92
2016,4,23,13,30,946.0,104.0,4.2,16.0,918.0,1057.87,802.99
2016,4,23,13,45,591.5,253.5,4.2,16.0,757.5,888.17,684.53
2016,4,23,14,0,237.0,403.0,4.2,16.0,597.0,648.73,503.79
2016,4,23,14,15,571.5,253.5,4.25,15.5,696.0,869.0,677.0
2016,4,23,14,30,906.0,104.0,4.3,15.0,795.0,1027.43,791.7
2016,4,23,14,45,617.0,206.0,4.35,15.0,665.5,866.53,678.91
2016,4,23,15,0,328.0,308.0,4.4,15.0,536.0,661.87,523.92
2016,4,23,15,15,265.0,297.0,4.4,14.5,473.5,586.72,469.05
2016,4,23,15,30,202.0,286.0,4.4,14.0,411.0,493.42,398.35
2016,4,23,15,45,220.0,259.5,4.45,14.0,386.0,477.58,388.45
2016,4,23,16,0,238.0,233.0,4.5,14.0,361.0,459.52,376.36
2016,4,23,16,15,484.0,161.5,4.4,13.5,388.0,613.67,504.85
2016,4,23,16,30,730.0,90.0,4.3,13.0,415.0,718.5,589.48
2016,4,23,16,45,687.5,85.5,4.25,13.0,360.5,651.19,538.59
