Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,18,0,324.0,61.0,2.5,13.0,117.0,253.57,207.22
2016,5,3,18,15,224.0,44.5,2.3,12.5,77.0,172.28,135.96
2016,5,3,18,30,124.0,28.0,2.1,12.0,37.0,99.58,66.38
2016,5,3,18,45,62.0,14.0,1.9,11.5,18.5,32.32,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,8.5,10.0,1.8,9.0,10.5,8.54,0.0
2016,5,4,5,30,17.0,20.0,1.9,9.0,21.0,16.43,4.33
2016,5,4,5,45,73.5,40.5,2.0,9.5,51.5,31.68,22.01
2016,5,4,6,0,130.0,61.0,2.1,10.0,82.0,46.05,35.61
2016,5,4,6,15,172.5,82.0,2.05,10.0,120.5,60.88,49.44
2016,5,4,6,30,215.0,103.0,2.0,10.0,159.0,75.3,62.64
2016,5,4,6,45,264.5,116.0,1.95,10.5,200.5,84.34,70.6
2016,5,4,7,0,314.0,129.0,1.9,11.0,242.0,93.13,78.12
2016,5,4,7,15,202.5,160.0,1.9,11.0,237.0,115.28,97.4
2016,5,4,7,30,91.0,191.0,1.9,11.0,232.0,137.7,116.61
2016,5,4,7,45,109.5,217.0,1.9,11.5,272.5,147.74,124.61
2016,5,4,8,0,128.0,243.0,1.9,12.0,313.0,162.49,136.56
2016,5,4,8,15,152.5,267.0,1.95,12.0,358.0,192.28,149.2
2016,5,4,8,30,177.0,291.0,2.0,12.0,403.0,226.64,173.75
2016,5,4,8,45,235.5,305.5,2.1,12.5,465.5,265.76,202.0
2016,5,4,9,0,294.0,320.0,2.2,13.0,528.0,306.47,232.86
2016,5,4,9,15,203.5,347.0,2.2,13.5,495.0,325.01,251.06
2016,5,4,9,30,113.0,374.0,2.2,14.0,462.0,331.36,258.13
2016,5,4,9,45,118.5,393.0,2.2,14.5,488.5,356.98,277.7
2016,5,4,10,0,124.0,412.0,2.2,15.0,515.0,387.36,300.55
2016,5,4,10,15,115.0,424.0,2.2,15.0,522.0,405.33,314.24
2016,5,4,10,30,106.0,436.0,2.2,15.0,529.0,421.29,326.22
2016,5,4,10,45,100.5,444.0,2.25,15.5,534.0,434.97,335.89
2016,5,4,11,0,95.0,452.0,2.3,16.0,539.0,447.92,344.88
2016,5,4,11,15,142.0,466.0,2.4,16.0,598.0,510.22,392.04
2016,5,4,11,30,189.0,480.0,2.5,16.0,657.0,572.3,438.35
2016,5,4,11,45,233.0,475.0,2.65,16.5,693.5,618.59,472.36
2016,5,4,12,0,277.0,470.0,2.8,17.0,730.0,676.76,514.5
2016,5,4,12,15,250.5,474.0,2.85,17.0,708.5,673.46,511.59
2016,5,4,12,30,224.0,478.0,2.9,17.0,687.0,654.45,498.02
2016,5,4,12,45,255.0,465.0,3.0,17.5,700.5,696.82,528.85
2016,5,4,13,0,286.0,452.0,3.1,18.0,714.0,725.49,549.62
2016,5,4,13,15,372.0,412.0,3.15,18.0,745.0,779.78,591.03
2016,5,4,13,30,458.0,372.0,3.2,18.0,776.0,848.44,641.59
2016,5,4,13,45,398.0,381.0,3.25,18.0,725.0,790.24,600.44
2016,5,4,14,0,338.0,390.0,3.3,18.0,674.0,745.35,568.66
2016,5,4,14,15,358.5,366.0,3.35,18.0,657.0,743.86,569.91
2016,5,4,14,30,379.0,342.0,3.4,18.0,640.0,739.89,569.19
2016,5,4,14,45,414.0,309.5,3.45,18.0,619.5,756.18,583.19
2016,5,4,15,0,449.0,277.0,3.5,18.0,599.0,752.32,583.12
2016,5,4,15,15,410.5,271.0,3.5,17.5,552.0,702.97,549.09
2016,5,4,15,30,372.0,265.0,3.5,17.0,505.0,635.8,501.93
2016,5,4,15,45,357.0,246.0,3.5,17.0,462.0,593.75,472.2
2016,5,4,16,0,342.0,227.0,3.5,17.0,419.0,550.91,441.28
2016,5,4,16,15,295.5,211.0,3.45,16.5,365.5,485.04,392.02
2016,5,4,16,30,249.0,195.0,3.4,16.0,312.0,421.34,343.37
2016,5,4,16,45,130.5,163.0,3.4,15.5,224.0,272.69,223.85
2016,5,4,17,0,12.0,131.0,3.4,15.0,136.0,126.28,101.36
2016,5,4,17,15,6.0,111.5,3.25,14.5,114.0,104.24,83.28
2016,5,4,17,30,0.0,92.0,3.1,14.0,92.0,82.65,65.11
2016,5,4,17,45,0.0,71.5,3.0,13.5,71.5,63.74,49.01
2016,5,4,18,0,0.0,51.0,2.9,13.0,51.0,44.54,32.38
2016,5,4,18,15,0.0,33.5,2.75,12.5,33.5,28.28,18.09
2016,5,4,18,30,0.0,16.0,2.6,12.0,16.0,13.18,4.31
2016,5,4,18,45,0.0,8.0,2.5,11.5,8.0,6.83,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,0.9,9.0,9.0,7.68,0.0
2016,5,5,5,30,0.0,18.0,1.0,9.0,18.0,14.86,4.19
2016,5,5,5,45,19.5,38.0,1.15,9.5,41.0,30.34,20.96
2016,5,5,6,0,39.0,58.0,1.3,10.0,64.0,45.36,35.07
2016,5,5,6,15,56.0,80.0,1.35,10.0,93.0,61.43,49.96
2016,5,5,6,30,73.0,102.0,1.4,10.0,122.0,77.24,64.38
2016,5,5,6,45,88.0,124.0,1.45,10.5,152.5,90.36,75.95
2016,5,5,7,0,103.0,146.0,1.5,11.0,183.0,104.82,88.43
2016,5,5,7,15,64.0,157.5,1.55,11.0,182.0,116.41,98.31
2016,5,5,7,30,25.0,169.0,1.6,11.0,181.0,130.11,109.91
2016,5,5,7,45,57.0,204.0,1.65,11.5,234.5,146.51,123.47
2016,5,5,8,0,89.0,239.0,1.7,12.0,288.0,167.81,141.02
2016,5,5,8,15,147.0,265.0,1.75,12.5,354.0,190.87,147.82
2016,5,5,8,30,205.0,291.0,1.8,13.0,420.0,230.61,174.89
2016,5,5,8,45,232.5,310.0,1.9,13.5,466.5,267.85,202.8
2016,5,5,9,0,260.0,329.0,2.0,14.0,513.0,303.08,230.22
2016,5,5,9,15,137.0,289.5,2.0,14.0,387.5,264.61,205.02
2016,5,5,9,30,14.0,250.0,2.0,14.0,262.0,207.48,162.9
2016,5,5,9,45,147.5,325.5,2.05,14.5,448.5,321.51,250.8
2016,5,5,10,0,281.0,401.0,2.1,15.0,635.0,455.91,352.1
2016,5,5,10,15,148.5,341.5,2.1,15.0,466.0,361.03,280.8
2016,5,5,10,30,16.0,282.0,2.1,15.0,297.0,242.62,189.01
2016,5,5,10,45,135.5,370.0,2.15,15.0,493.5,400.87,312.64
2016,5,5,11,0,255.0,458.0,2.2,15.0,690.0,572.43,440.49
2016,5,5,11,15,151.5,439.5,2.2,15.0,578.0,494.59,381.04
2016,5,5,11,30,48.0,421.0,2.2,15.0,466.0,402.16,310.53
2016,5,5,11,45,106.5,454.0,2.25,15.5,554.5,486.03,374.36
2016,5,5,12,0,165.0,487.0,2.3,16.0,643.0,585.29,446.89
2016,5,5,12,15,155.5,484.5,2.3,16.0,631.0,586.5,447.06
2016,5,5,12,30,146.0,482.0,2.3,16.0,619.0,586.2,446.82
2016,5,5,12,45,139.0,475.0,2.3,16.0,604.0,582.5,444.3
2016,5,5,13,0,132.0,468.0,2.3,16.0,589.0,577.42,440.83
2016,5,5,13,15,202.5,452.0,2.3,16.0,633.5,637.26,486.56
2016,5,5,13,30,273.0,436.0,2.3,16.0,678.0,715.09,543.7
2016,5,5,13,45,160.5,404.0,2.3,16.0,545.0,559.98,430.29
2016,5,5,14,0,48.0,372.0,2.3,16.0,412.0,400.69,310.39
2016,5,5,14,15,29.0,292.5,2.3,16.0,316.5,303.31,237.04
2016,5,5,14,30,10.0,213.0,2.3,16.0,221.0,193.94,151.67
2016,5,5,14,45,64.0,278.0,2.3,16.0,324.5,325.95,257.75
2016,5,5,15,0,118.0,343.0,2.3,16.0,428.0,468.36,367.51
2016,5,5,15,15,59.0,201.5,2.25,15.5,244.0,243.94,194.24
2016,5,5,15,30,0.0,60.0,2.2,15.0,60.0,49.84,35.92
2016,5,5,15,45,0.0,46.5,2.2,15.0,46.5,38.56,26.76
2016,5,5,16,0,0.0,33.0,2.2,15.0,33.0,27.32,17.41
2016,5,5,16,15,0.0,63.5,2.2,14.5,63.5,52.66,38.92
2016,5,5,16,30,0.0,94.0,2.2,14.0,94.0,78.84,61.21
2016,5,5,16,45,35.5,122.5,2.2,14.0,136.0,141.96,115.44
2016,5,5,17,0,71.0,151.0,2.2,14.0,178.0,200.97,165.37
2016,5,5,17,15,61.0,129.0,2.05,13.5,150.0,169.66,139.48
2016,5,5,17,30,51.0,107.0,1.9,13.0,122.0,138.96,113.8
2016,5,5,17,45,38.5,85.0,1.8,12.5,95.0,107.5,86.87
2016,5,5,18,0,26.0,63.0,1.7,12.0,68.0,76.81,60.13
2016,5,5,18,15,13.0,43.0,1.65,11.5,45.5,49.19,35.78
2016,5,5,18,30,0.0,23.0,1.6,11.0,23.0,19.35,9.28
2016,5,5,18,45,0.0,11.5,1.55,11.0,11.5,9.82,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,41.0,12.0,1.75,8.0,15.0,10.24,0.0
2016,5,6,5,30,82.0,24.0,1.9,8.0,30.0,18.9,7.68
2016,5,6,5,45,170.0,41.5,2.05,8.5,66.0,31.65,22.24
2016,5,6,6,0,258.0,59.0,2.2,9.0,102.0,44.51,34.46
2016,5,6,6,15,319.5,74.5,2.2,9.0,146.5,55.47,44.79
2016,5,6,6,30,381.0,90.0,2.2,9.0,191.0,66.1,54.59
2016,5,6,6,45,447.0,95.0,2.2,9.5,238.5,69.23,57.29
2016,5,6,7,0,513.0,100.0,2.2,10.0,286.0,73.59,60.95
2016,5,6,7,15,395.5,142.0,2.2,10.5,299.0,97.53,81.91
2016,5,6,7,30,278.0,184.0,2.2,11.0,312.0,125.42,105.92
2016,5,6,7,45,153.5,197.0,2.2,11.5,269.0,137.64,115.89
2016,5,6,8,0,29.0,210.0,2.2,12.0,226.0,151.06,126.79
2016,5,6,8,15,52.5,245.5,2.2,12.5,278.0,180.33,142.67
2016,5,6,8,30,76.0,281.0,2.2,13.0,330.0,213.83,167.35
2016,5,6,8,45,132.0,310.0,2.2,13.5,401.5,247.4,191.03
2016,5,6,9,0,188.0,339.0,2.2,14.0,473.0,295.73,227.15
2016,5,6,9,15,131.0,349.5,2.2,14.0,445.5,302.69,235.0
2016,5,6,9,30,74.0,360.0,2.2,14.0,418.0,306.32,239.39
2016,5,6,9,45,91.5,385.0,2.2,14.0,459.5,341.73,266.75
2016,5,6,10,0,109.0,410.0,2.2,14.0,501.0,379.64,295.78
2016,5,6,10,15,95.5,418.0,2.25,14.0,500.0,389.79,303.59
2016,5,6,10,30,82.0,426.0,2.3,14.0,499.0,398.28,310.03
2016,5,6,10,45,68.5,423.5,2.35,14.0,485.0,396.74,308.78
2016,5,6,11,0,55.0,421.0,2.4,14.0,471.0,393.37,306.08
2016,5,6,11,15,54.0,425.5,2.45,14.0,475.5,403.62,313.88
2016,5,6,11,30,53.0,430.0,2.5,14.0,480.0,413.62,321.43
2016,5,6,11,45,34.0,354.5,2.55,14.0,387.0,337.58,263.47
2016,5,6,12,0,15.0,279.0,2.6,14.0,294.0,249.72,195.4
2016,5,6,12,15,12.5,237.0,2.65,14.0,249.5,212.39,166.37
2016,5,6,12,30,10.0,195.0,2.7,14.0,205.0,174.55,136.48
2016,5,6,12,45,7.5,175.5,2.75,14.0,183.0,155.83,121.6
2016,5,6,13,0,5.0,156.0,2.8,14.0,161.0,136.87,106.4
2016,5,6,13,15,4.0,148.5,2.75,13.5,152.0,129.58,100.77
2016,5,6,13,30,3.0,141.0,2.7,13.0,143.0,122.19,95.04
2016,5,6,13,45,1.5,96.0,2.7,13.0,97.0,81.97,62.26
2016,5,6,14,0,0.0,51.0,2.7,13.0,51.0,42.54,29.78
2016,5,6,14,15,0.0,67.0,2.65,13.0,67.0,55.89,40.92
2016,5,6,14,30,0.0,83.0,2.6,13.0,83.0,69.25,52.05
2016,5,6,14,45,0.0,94.5,2.55,13.0,94.5,78.88,60.11
2016,5,6,15,0,0.0,106.0,2.5,13.0,106.0,88.77,68.42
2016,5,6,15,15,3.5,147.5,2.45,12.5,150.0,128.93,102.02
2016,5,6,15,30,7.0,189.0,2.4,12.0,194.0,171.0,137.08
2016,5,6,15,45,3.5,133.5,2.35,12.0,136.0,116.73,92.56
2016,5,6,16,0,0.0,78.0,2.3,12.0,78.0,64.8,49.34
2016,5,6,16,15,26.5,135.0,2.2,12.0,148.0,147.21,119.66
2016,5,6,16,30,53.0,192.0,2.1,12.0,218.0,231.45,190.02
2016,5,6,16,45,26.5,132.0,2.05,12.0,145.0,145.32,118.43
2016,5,6,17,0,0.0,72.0,2.0,12.0,72.0,59.71,45.73
2016,5,6,17,15,0.0,60.5,1.85,11.5,60.5,50.11,37.78
2016,5,6,17,30,0.0,49.0,1.7,11.0,49.0,40.53,29.62
2016,5,6,17,45,0.0,38.0,1.55,11.0,38.0,31.38,21.64
2016,5,6,18,0,0.0,27.0,1.4,11.0,27.0,22.26,13.59
2016,5,6,18,15,0.0,18.0,1.2,10.5,18.0,14.82,6.96
2016,5,6,18,30,0.0,9.0,1.0,10.0,9.0,7.39,0.16
2016,5,6,18,45,0.0,4.5,0.8,9.5,4.5,3.84,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,7.0,5.5,4.69,0.0
2016,5,7,5,30,0.0,11.0,1.4,7.0,11.0,9.04,1.05
2016,5,7,5,45,0.0,23.0,1.45,7.5,23.0,18.97,11.21
2016,5,7,6,0,0.0,35.0,1.5,8.0,35.0,28.92,20.6
2016,5,7,6,15,0.0,50.5,1.5,8.0,50.5,41.64,32.45
2016,5,7,6,30,0.0,66.0,1.5,8.0,66.0,53.93,43.78
2016,5,7,6,45,0.0,82.0,1.5,8.5,82.0,66.48,55.04
2016,5,7,7,0,0.0,98.0,1.5,9.0,98.0,78.94,65.98
2016,5,7,7,15,1.5,122.5,1.5,9.5,123.5,97.3,81.96
2016,5,7,7,30,3.0,147.0,1.5,10.0,149.0,115.37,97.37
2016,5,7,7,45,108.0,195.0,1.55,10.5,255.0,135.88,114.67
2016,5,7,8,0,213.0,243.0,1.6,11.0,361.0,164.01,138.23
2016,5,7,8,15,155.5,266.0,1.6,11.5,356.5,192.22,149.04
2016,5,7,8,30,98.0,289.0,1.6,12.0,352.0,221.69,172.9
2016,5,7,8,45,68.5,291.0,1.6,12.5,336.5,229.17,179.4
2016,5,7,9,0,39.0,293.0,1.6,13.0,321.0,232.04,182.38
2016,5,7,9,15,33.0,297.5,1.6,13.0,322.0,240.02,188.77
2016,5,7,9,30,27.0,302.0,1.6,13.0,323.0,246.92,194.19
2016,5,7,9,45,106.5,360.0,1.65,13.5,448.5,327.63,255.8
2016,5,7,10,0,186.0,418.0,1.7,14.0,574.0,421.76,326.58
2016,5,7,10,15,141.5,426.0,1.7,14.5,547.0,420.46,324.85
2016,5,7,10,30,97.0,434.0,1.7,15.0,520.0,413.38,318.8
2016,5,7,10,45,64.5,404.5,1.7,15.5,462.0,378.43,291.89
2016,5,7,11,0,32.0,375.0,1.7,16.0,404.0,338.67,261.09
2016,5,7,11,15,23.0,312.0,1.65,16.0,333.0,283.58,219.28
2016,5,7,11,30,14.0,249.0,1.6,16.0,262.0,220.48,170.69
2016,5,7,11,45,111.0,367.5,1.55,16.0,472.5,421.67,326.04
2016,5,7,12,0,208.0,486.0,1.5,16.0,683.0,619.93,469.25
2016,5,7,12,15,125.5,450.5,1.5,16.0,569.5,527.47,400.21
2016,5,7,12,30,43.0,415.0,1.5,16.0,456.0,414.31,316.45
2016,5,7,12,45,31.0,365.5,1.5,16.5,395.0,360.77,276.83
2016,5,7,13,0,19.0,316.0,1.5,17.0,334.0,291.35,224.28
2016,5,7,13,15,25.5,339.5,1.55,17.0,362.5,336.89,259.48
2016,5,7,13,30,32.0,363.0,1.6,17.0,391.0,369.04,283.86
2016,5,7,13,45,33.5,356.5,1.7,17.0,385.5,366.94,282.74
2016,5,7,14,0,35.0,350.0,1.8,17.0,380.0,364.61,281.66
2016,5,7,14,15,21.0,266.0,1.9,16.5,283.5,252.84,197.06
2016,5,7,14,30,7.0,182.0,2.0,16.0,187.0,162.73,126.77
2016,5,7,14,45,11.0,211.0,2.1,16.0,219.0,193.4,151.83
2016,5,7,15,0,15.0,240.0,2.2,16.0,251.0,225.1,177.37
2016,5,7,15,15,48.0,266.0,2.2,15.5,297.5,300.21,238.39
2016,5,7,15,30,81.0,292.0,2.2,15.0,344.0,360.63,287.23
2016,5,7,15,45,83.5,270.0,2.25,15.0,320.5,340.01,271.98
2016,5,7,16,0,86.0,248.0,2.3,15.0,297.0,318.82,256.49
2016,5,7,16,15,50.0,207.0,2.25,14.5,235.0,243.79,196.96
2016,5,7,16,30,14.0,166.0,2.2,14.0,173.0,159.08,128.0
2016,5,7,16,45,7.0,122.0,2.2,14.0,125.5,111.25,88.7
2016,5,7,17,0,0.0,78.0,2.2,14.0,78.0,65.12,49.97
2016,5,7,17,15,0.0,66.0,2.05,13.5,66.0,54.7,41.38
2016,5,7,17,30,0.0,54.0,1.9,13.0,54.0,44.7,32.94
2016,5,7,17,45,0.0,42.5,1.8,13.0,42.5,35.13,24.67
2016,5,7,18,0,0.0,31.0,1.7,13.0,31.0,25.58,16.29
2016,5,7,18,15,0.0,21.0,1.55,12.5,21.0,17.3,8.97
2016,5,7,18,30,0.0,11.0,1.4,12.0,11.0,9.04,1.48
2016,5,7,18,45,0.0,5.5,1.25,11.5,5.5,4.69,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,86.0,12.5,0.45,8.0,18.5,10.67,0.0
2016,5,8,5,30,172.0,25.0,0.5,8.0,37.0,19.42,9.23
2016,5,8,5,45,286.5,37.0,0.6,8.5,77.5,29.97,20.96
2016,5,8,6,0,401.0,49.0,0.7,9.0,118.0,39.27,29.88
2016,5,8,6,15,474.0,58.0,0.7,9.5,166.5,45.65,35.92
2016,5,8,6,30,547.0,67.0,0.7,10.0,215.0,51.9,41.62
2016,5,8,6,45,371.5,107.0,0.75,11.0,217.0,76.65,63.59
2016,5,8,7,0,196.0,147.0,0.8,12.0,219.0,106.63,89.58
2016,5,8,7,15,126.0,167.5,0.8,12.5,216.5,118.89,99.69
2016,5,8,7,30,56.0,188.0,0.8,13.0,214.0,135.99,113.84
2016,5,8,7,45,111.5,218.0,0.85,13.5,277.5,148.51,123.85
2016,5,8,8,0,167.0,248.0,0.9,14.0,341.0,165.86,137.82
2016,5,8,8,15,166.0,272.0,1.0,14.5,371.5,196.34,149.87
2016,5,8,8,30,165.0,296.0,1.1,15.0,402.0,227.89,172.45
2016,5,8,8,45,203.0,315.5,1.2,15.5,454.5,265.03,199.42
2016,5,8,9,0,241.0,335.0,1.3,16.0,507.0,307.07,231.11
2016,5,8,9,15,231.5,357.0,1.4,16.0,530.0,340.03,258.07
2016,5,8,9,30,222.0,379.0,1.5,16.0,553.0,372.07,283.99
2016,5,8,9,45,559.0,245.0,1.6,16.5,707.0,438.94,332.88
2016,5,8,10,0,896.0,111.0,1.7,17.0,861.0,542.75,411.86
2016,5,8,10,15,902.0,112.0,1.8,17.0,888.0,596.83,455.13
2016,5,8,10,30,908.0,113.0,1.9,17.0,915.0,649.45,496.5
2016,5,8,10,45,912.0,114.5,2.05,17.5,934.5,699.49,534.28
2016,5,8,11,0,916.0,116.0,2.2,18.0,954.0,747.48,569.65
2016,5,8,11,15,918.5,116.5,2.3,18.0,966.5,791.27,601.64
2016,5,8,11,30,921.0,117.0,2.4,18.0,979.0,832.5,630.2
2016,5,8,11,45,920.0,118.5,2.55,18.5,983.5,868.99,654.58
2016,5,8,12,0,919.0,120.0,2.7,19.0,988.0,902.4,676.77
2016,5,8,12,15,619.5,289.5,2.8,19.0,874.0,839.88,631.43
2016,5,8,12,30,320.0,459.0,2.9,19.0,760.0,733.96,551.21
2016,5,8,12,45,318.5,452.5,3.0,19.0,749.0,740.74,557.65
2016,5,8,13,0,317.0,446.0,3.1,19.0,738.0,745.56,561.95
2016,5,8,13,15,610.5,282.0,3.15,18.5,829.5,898.0,678.31
2016,5,8,13,30,904.0,118.0,3.2,18.0,921.0,1011.61,758.7
2016,5,8,13,45,896.5,117.5,3.3,18.0,895.0,1011.59,759.26
2016,5,8,14,0,889.0,117.0,3.4,18.0,869.0,1007.71,758.37
2016,5,8,14,15,881.0,115.0,3.4,18.0,836.5,997.97,752.93
2016,5,8,14,30,873.0,113.0,3.4,18.0,804.0,984.5,745.12
2016,5,8,14,45,861.5,111.5,3.45,18.0,765.5,964.57,733.39
2016,5,8,15,0,850.0,110.0,3.5,18.0,727.0,941.29,719.42
2016,5,8,15,15,836.0,107.5,3.45,17.5,683.5,921.96,708.91
2016,5,8,15,30,822.0,105.0,3.4,17.0,640.0,888.72,688.62
2016,5,8,15,45,803.5,101.5,3.4,17.0,592.0,847.64,661.7
2016,5,8,16,0,785.0,98.0,3.4,17.0,544.0,804.38,632.97
2016,5,8,16,15,760.5,94.5,3.35,16.5,493.5,754.3,599.75
2016,5,8,16,30,736.0,91.0,3.3,16.0,443.0,703.05,565.02
2016,5,8,16,45,703.5,85.5,3.25,15.5,391.0,646.35,525.33
2016,5,8,17,0,671.0,80.0,3.2,15.0,339.0,586.51,481.33
2016,5,8,17,15,625.5,74.0,3.05,14.5,287.0,518.36,428.24
2016,5,8,17,30,580.0,68.0,2.9,14.0,235.0,452.66,375.2
2016,5,8,17,45,513.0,60.0,2.8,14.0,185.0,375.71,310.47
2016,5,8,18,0,446.0,52.0,2.7,14.0,135.0,304.47,248.4
2016,5,8,18,15,342.0,41.0,2.55,13.5,92.5,220.08,174.65
2016,5,8,18,30,238.0,30.0,2.4,13.0,50.0,147.33,107.02
2016,5,8,18,45,119.0,15.0,2.25,12.5,25.0,64.28,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,114.5,12.5,1.2,8.0,21.0,10.67,0.0
2016,5,9,5,30,229.0,25.0,1.2,8.0,42.0,20.52,10.46
2016,5,9,5,45,343.0,36.0,1.3,8.5,84.0,29.22,20.31
2016,5,9,6,0,457.0,47.0,1.4,9.0,126.0,37.78,28.53
2016,5,9,6,15,528.0,54.5,1.3,9.5,175.5,43.08,33.58
2016,5,9,6,30,599.0,62.0,1.2,10.0,225.0,48.32,38.36
2016,5,9,6,45,352.5,106.5,1.2,10.5,207.5,76.06,63.19
2016,5,9,7,0,106.0,151.0,1.2,11.0,190.0,108.02,91.2
2016,5,9,7,15,180.5,171.0,1.2,11.5,250.0,121.6,102.52
2016,5,9,7,30,255.0,191.0,1.2,12.0,310.0,129.09,108.42
2016,5,9,7,45,195.5,220.0,1.3,12.5,317.5,150.88,126.56
2016,5,9,8,0,136.0,249.0,1.4,13.0,325.0,165.9,138.63
2016,5,9,8,15,162.0,272.5,1.45,13.5,371.0,196.35,150.87
2016,5,9,8,30,188.0,296.0,1.5,14.0,417.0,231.12,175.02
2016,5,9,8,45,163.5,319.0,1.6,15.0,429.5,259.01,197.15
2016,5,9,9,0,139.0,342.0,1.7,16.0,442.0,284.25,217.5
2016,5,9,9,15,90.5,337.5,1.75,16.0,404.0,286.02,220.81
2016,5,9,9,30,42.0,333.0,1.8,16.0,366.0,274.65,213.23
2016,5,9,9,45,172.5,366.0,1.9,16.5,510.0,360.65,277.75
2016,5,9,10,0,303.0,399.0,2.0,17.0,654.0,463.57,354.43
2016,5,9,10,15,317.5,410.0,2.1,17.5,684.5,504.1,384.51
2016,5,9,10,30,332.0,421.0,2.2,18.0,715.0,545.75,415.26
2016,5,9,10,45,218.5,441.0,2.3,18.5,636.5,510.21,388.2
2016,5,9,11,0,105.0,461.0,2.4,19.0,558.0,460.61,350.11
2016,5,9,11,15,528.0,283.0,2.45,19.0,777.5,651.49,497.74
2016,5,9,11,30,951.0,105.0,2.5,19.0,997.0,844.64,638.09
2016,5,9,11,45,952.5,105.0,2.65,19.5,1002.0,882.73,662.02
2016,5,9,12,0,954.0,105.0,2.8,20.0,1007.0,917.75,685.13
2016,5,9,12,15,499.5,262.5,2.9,20.0,734.5,709.09,537.81
2016,5,9,12,30,45.0,420.0,3.0,20.0,462.0,420.13,318.6
2016,5,9,12,45,155.0,440.5,3.15,20.0,584.0,561.98,427.34
2016,5,9,13,0,265.0,461.0,3.3,20.0,706.0,709.7,535.19
2016,5,9,13,15,603.0,282.5,3.4,19.5,823.5,890.04,671.92
2016,5,9,13,30,941.0,104.0,3.5,19.0,941.0,1032.29,771.97
2016,5,9,13,45,936.0,103.0,3.65,19.0,915.5,1034.18,773.93
2016,5,9,14,0,931.0,102.0,3.8,19.0,890.0,1032.06,774.55
2016,5,9,14,15,923.5,100.5,3.85,19.0,857.5,1022.99,769.92
2016,5,9,14,30,916.0,99.0,3.9,19.0,825.0,1010.05,762.84
2016,5,9,14,45,906.0,97.5,4.0,19.0,786.0,990.93,751.98
2016,5,9,15,0,896.0,96.0,4.1,19.0,747.0,968.26,738.73
2016,5,9,15,15,883.5,93.5,4.1,18.5,703.5,938.75,721.54
2016,5,9,15,30,871.0,91.0,4.1,18.0,660.0,906.15,702.08
2016,5,9,15,45,853.5,88.5,4.1,17.5,611.5,866.29,677.24
2016,5,9,16,0,836.0,86.0,4.1,17.0,563.0,832.58,656.56
2016,5,9,16,15,814.0,83.0,4.05,16.5,512.0,783.56,624.09
2016,5,9,16,30,792.0,80.0,4.0,16.0,461.0,733.09,589.99
2016,5,9,16,45,761.5,75.5,3.95,16.0,407.5,673.42,547.08
2016,5,9,17,0,731.0,71.0,3.9,16.0,354.0,613.71,503.1
2016,5,9,17,15,687.5,66.0,3.75,15.0,300.5,545.32,450.77
2016,5,9,17,30,644.0,61.0,3.6,14.0,247.0,482.08,400.33
2016,5,9,17,45,578.5,54.5,3.45,13.5,196.0,404.72,335.56
2016,5,9,18,0,513.0,48.0,3.3,13.0,145.0,332.83,272.92
2016,5,9,18,15,406.5,38.5,3.1,12.0,100.0,245.51,196.38
2016,5,9,18,30,300.0,29.0,2.9,11.0,55.0,169.93,125.75
2016,5,9,18,45,150.0,14.5,2.75,10.5,27.5,76.15,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,5,15,95.0,14.0,1.05,8.0,21.0,11.95,0.0
2016,5,10,5,30,190.0,28.0,1.1,8.0,42.0,21.73,11.77
2016,5,10,5,45,307.0,40.5,1.15,8.5,84.5,32.95,23.67
2016,5,10,6,0,424.0,53.0,1.2,9.0,127.0,42.64,32.93
2016,5,10,6,15,497.5,61.5,1.2,9.0,177.5,48.52,38.59
2016,5,10,6,30,571.0,70.0,1.2,9.0,228.0,54.31,43.96
2016,5,10,6,45,617.5,77.5,1.25,9.5,280.5,58.97,48.03
2016,5,10,7,0,664.0,85.0,1.3,10.0,333.0,63.47,51.84
2016,5,10,7,15,699.5,90.0,1.3,10.5,386.5,65.9,53.71
2016,5,10,7,30,735.0,95.0,1.3,11.0,440.0,68.25,55.48
2016,5,10,7,45,760.5,100.0,1.3,12.0,492.0,77.03,62.76
2016,5,10,8,0,786.0,105.0,1.3,13.0,544.0,79.24,64.19
2016,5,10,8,15,805.5,108.0,1.25,13.5,592.5,133.86,78.3
2016,5,10,8,30,825.0,111.0,1.2,14.0,641.0,192.53,116.48
2016,5,10,8,45,842.5,113.0,1.2,15.0,686.5,252.1,163.78
2016,5,10,9,0,860.0,115.0,1.2,16.0,732.0,313.17,215.39
2016,5,10,9,15,871.0,117.0,1.15,16.5,772.0,377.63,270.34
2016,5,10,9,30,882.0,119.0,1.1,17.0,812.0,436.94,320.24
2016,5,10,9,45,886.0,124.0,1.1,18.0,844.5,495.17,367.3
2016,5,10,10,0,890.0,129.0,1.1,19.0,877.0,552.26,411.52
2016,5,10,10,15,896.0,130.0,1.05,19.5,904.0,606.09,452.03
2016,5,10,10,30,902.0,131.0,1.0,20.0,931.0,658.47,489.86
2016,5,10,10,45,907.5,131.5,1.0,20.5,951.0,708.48,525.13
2016,5,10,11,0,913.0,132.0,1.0,21.0,971.0,756.56,557.94
2016,5,10,11,15,915.5,132.5,1.0,21.0,983.5,800.3,588.0
2016,5,10,11,30,918.0,133.0,1.0,21.0,996.0,841.51,614.24
2016,5,10,11,45,918.5,133.5,1.0,21.5,1000.0,878.38,636.21
2016,5,10,12,0,919.0,134.0,1.0,22.0,1004.0,912.27,656.06
2016,5,10,12,15,918.0,133.5,1.1,22.0,1000.5,940.83,675.4
2016,5,10,12,30,917.0,133.0,1.2,22.0,997.0,966.01,692.7
2016,5,10,12,45,911.0,134.5,1.35,22.0,984.5,984.85,706.92
2016,5,10,13,0,905.0,136.0,1.5,22.0,972.0,999.94,718.9
2016,5,10,13,15,900.5,135.0,1.65,22.0,952.5,1010.31,727.99
2016,5,10,13,30,896.0,134.0,1.8,22.0,933.0,1016.83,734.74
2016,5,10,13,45,735.0,221.5,2.0,22.0,864.5,978.05,713.14
2016,5,10,14,0,574.0,309.0,2.2,22.0,796.0,906.69,666.47
2016,5,10,14,15,718.0,219.0,2.3,21.5,804.5,964.78,712.23
2016,5,10,14,30,862.0,129.0,2.4,21.0,813.0,1000.41,738.63
2016,5,10,14,45,850.0,126.5,2.55,21.0,774.0,978.94,727.0
2016,5,10,15,0,838.0,124.0,2.7,21.0,735.0,954.06,713.53
2016,5,10,15,15,822.5,121.0,2.8,20.5,691.0,922.14,696.07
2016,5,10,15,30,807.0,118.0,2.9,20.0,647.0,887.36,676.38
2016,5,10,15,45,788.5,114.0,3.0,20.0,599.0,846.21,650.64
2016,5,10,16,0,770.0,110.0,3.1,20.0,551.0,802.87,622.96
2016,5,10,16,15,744.5,105.5,3.15,19.5,499.5,755.73,592.9
2016,5,10,16,30,719.0,101.0,3.2,19.0,448.0,703.27,558.23
2016,5,10,16,45,688.0,94.5,3.25,19.0,396.0,643.76,516.36
2016,5,10,17,0,657.0,88.0,3.3,19.0,344.0,584.5,472.36
2016,5,10,17,15,609.5,81.5,3.15,18.0,291.5,515.13,419.92
2016,5,10,17,30,562.0,75.0,3.0,17.0,239.0,448.36,367.49
2016,5,10,17,45,497.5,65.5,2.95,16.5,189.5,372.05,304.76
2016,5,10,18,0,433.0,56.0,2.9,16.0,140.0,301.21,244.25
2016,5,10,18,15,330.0,44.0,2.75,15.0,96.5,217.04,171.72
2016,5,10,18,30,227.0,32.0,2.6,14.0,53.0,142.96,105.0
2016,5,10,18,45,113.5,16.0,2.5,13.5,26.5,64.13,0.0
2016,5,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,116.5,13.5,0.8,8.5,22.5,11.52,0.0
2016,5,11,5,30,233.0,27.0,0.8,9.0,45.0,22.17,12.37
2016,5,11,5,45,346.0,38.0,0.8,9.5,88.0,30.82,21.75
2016,5,11,6,0,459.0,49.0,0.8,10.0,131.0,39.33,29.88
2016,5,11,6,15,529.5,57.0,0.7,10.5,181.5,44.98,35.2
2016,5,11,6,30,600.0,65.0,0.6,11.0,232.0,50.54,40.24
2016,5,11,6,45,647.0,71.0,0.5,11.5,285.0,54.26,43.45
2016,5,11,7,0,694.0,77.0,0.4,12.0,338.0,57.9,46.48
2016,5,11,7,15,727.5,82.0,0.45,12.5,391.5,66.11,53.47
2016,5,11,7,30,761.0,87.0,0.5,13.0,445.0,68.93,55.62
2016,5,11,7,45,783.5,91.5,0.55,14.0,496.5,71.11,57.08
2016,5,11,8,0,806.0,96.0,0.6,15.0,548.0,73.17,58.41
2016,5,11,8,15,825.0,99.0,0.7,15.5,597.0,128.99,72.93
2016,5,11,8,30,844.0,102.0,0.8,16.0,646.0,188.65,111.44
2016,5,11,8,45,648.5,188.0,0.9,17.0,623.0,259.87,175.99
2016,5,11,9,0,453.0,274.0,1.0,18.0,600.0,312.14,225.65
2016,5,11,9,15,419.5,306.0,1.05,18.5,621.0,357.17,263.07
2016,5,11,9,30,386.0,338.0,1.1,19.0,642.0,401.91,299.08
2016,5,11,9,45,645.5,228.5,1.15,19.5,761.5,463.32,344.16
2016,5,11,10,0,905.0,119.0,1.2,20.0,881.0,551.64,410.38
2016,5,11,10,15,911.0,120.0,1.15,20.5,908.0,606.05,451.11
2016,5,11,10,30,917.0,121.0,1.1,21.0,935.0,658.98,489.39
2016,5,11,10,45,920.5,122.5,1.05,21.5,954.5,708.99,524.14
2016,5,11,11,0,924.0,124.0,1.0,22.0,974.0,756.88,556.16
2016,5,11,11,15,926.5,124.5,1.0,22.0,986.5,800.92,586.14
2016,5,11,11,30,929.0,125.0,1.0,22.0,999.0,842.37,612.41
2016,5,11,11,45,932.0,123.5,1.0,22.5,1003.5,879.8,634.63
2016,5,11,12,0,935.0,122.0,1.0,23.0,1008.0,914.31,654.78
2016,5,11,12,15,719.5,264.0,1.05,23.0,945.0,902.37,646.17
2016,5,11,12,30,504.0,406.0,1.1,23.0,882.0,859.06,613.95
2016,5,11,12,45,718.0,261.5,1.2,23.0,930.5,945.34,677.55
2016,5,11,13,0,932.0,117.0,1.3,23.0,979.0,1006.35,717.43
2016,5,11,13,15,928.0,116.0,1.4,23.0,959.5,1017.21,725.56
2016,5,11,13,30,924.0,115.0,1.5,23.0,940.0,1024.13,731.97
2016,5,11,13,45,726.0,222.0,1.6,23.0,859.0,968.45,698.98
2016,5,11,14,0,528.0,329.0,1.7,23.0,778.0,880.17,640.14
2016,5,11,14,15,521.0,313.0,1.8,23.0,742.0,859.55,629.77
2016,5,11,14,30,514.0,297.0,1.9,23.0,706.0,836.07,616.62
2016,5,11,14,45,694.5,200.5,2.0,23.0,725.0,914.23,674.96
2016,5,11,15,0,875.0,104.0,2.1,23.0,744.0,954.68,703.24
2016,5,11,15,15,861.5,101.5,2.15,22.5,700.0,924.82,686.62
2016,5,11,15,30,848.0,99.0,2.2,22.0,656.0,892.0,668.52
2016,5,11,15,45,830.0,96.0,2.25,22.0,607.5,861.1,650.24
2016,5,11,16,0,812.0,93.0,2.3,22.0,559.0,818.22,623.45
2016,5,11,16,15,567.5,141.5,2.35,21.5,453.0,650.62,507.43
2016,5,11,16,30,323.0,190.0,2.4,21.0,347.0,468.29,371.05
2016,5,11,16,45,511.5,133.5,2.45,20.5,349.0,548.42,437.99
2016,5,11,17,0,700.0,77.0,2.5,20.0,351.0,600.4,481.03
2016,5,11,17,15,655.5,71.5,2.45,19.0,298.0,532.48,430.09
2016,5,11,17,30,611.0,66.0,2.4,18.0,245.0,466.84,379.52
2016,5,11,17,45,546.0,58.5,2.35,17.0,194.5,390.33,317.95
2016,5,11,18,0,481.0,51.0,2.3,16.0,144.0,319.28,258.16
2016,5,11,18,15,378.5,40.5,2.15,15.0,100.5,234.51,185.32
2016,5,11,18,30,276.0,30.0,2.0,14.0,57.0,161.04,119.04
2016,5,11,18,45,138.0,15.0,1.9,13.5,28.5,73.43,7.06
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,99.5,14.5,1.1,8.5,22.5,12.38,0.0
2016,5,12,5,30,199.0,29.0,1.2,9.0,45.0,22.49,12.85
2016,5,12,5,45,298.5,42.0,1.35,9.5,86.0,32.39,23.15
2016,5,12,6,0,398.0,55.0,1.5,10.0,127.0,44.03,34.09
2016,5,12,6,15,469.5,64.5,1.5,10.5,176.5,50.64,40.28
2016,5,12,6,30,541.0,74.0,1.5,11.0,226.0,57.09,46.1
2016,5,12,6,45,588.0,81.5,1.55,11.5,278.0,61.59,49.98
2016,5,12,7,0,635.0,89.0,1.6,12.0,330.0,65.95,53.62
2016,5,12,7,15,470.0,137.5,1.55,12.5,330.5,95.02,78.97
2016,5,12,7,30,305.0,186.0,1.5,13.0,331.0,126.8,106.1
2016,5,12,7,45,232.5,219.0,1.45,14.0,336.5,143.81,119.79
2016,5,12,8,0,160.0,252.0,1.4,15.0,342.0,167.93,139.25
2016,5,12,8,15,482.5,184.0,1.35,15.5,488.5,153.24,104.14
2016,5,12,8,30,805.0,116.0,1.3,16.0,635.0,193.07,116.85
2016,5,12,8,45,821.0,118.0,1.3,16.5,680.0,250.96,162.87
2016,5,12,9,0,837.0,120.0,1.3,17.0,725.0,310.2,213.12
2016,5,12,9,15,849.0,122.5,1.3,17.5,764.5,369.58,264.1
2016,5,12,9,30,861.0,125.0,1.3,18.0,804.0,432.28,316.58
2016,5,12,9,45,867.5,128.5,1.35,19.0,836.5,489.21,362.82
2016,5,12,10,0,874.0,132.0,1.4,20.0,869.0,545.27,406.68
2016,5,12,10,15,499.0,289.5,1.5,20.5,713.5,511.53,384.14
2016,5,12,10,30,124.0,447.0,1.6,21.0,558.0,438.45,329.07
2016,5,12,10,45,279.5,423.5,1.7,21.5,679.5,535.94,401.49
2016,5,12,11,0,435.0,400.0,1.8,22.0,801.0,648.35,482.01
2016,5,12,11,15,667.0,270.0,1.9,22.5,894.0,740.45,549.5
2016,5,12,11,30,899.0,140.0,2.0,23.0,987.0,830.23,613.87
2016,5,12,11,45,900.5,140.0,2.15,23.5,991.5,866.79,637.28
2016,5,12,12,0,902.0,140.0,2.3,24.0,996.0,900.51,659.19
2016,5,12,12,15,584.0,307.5,2.35,24.0,861.5,819.4,601.49
2016,5,12,12,30,266.0,475.0,2.4,24.0,727.0,696.22,510.9
2016,5,12,12,45,583.5,305.0,2.5,24.0,848.0,857.93,631.11
2016,5,12,13,0,901.0,135.0,2.6,24.0,969.0,992.6,722.92
2016,5,12,13,15,897.0,134.0,2.6,24.0,950.5,1003.36,729.07
2016,5,12,13,30,893.0,133.0,2.6,24.0,932.0,1010.3,734.08
2016,5,12,13,45,891.0,129.5,2.65,24.0,907.5,1012.89,736.94
2016,5,12,14,0,889.0,126.0,2.7,24.0,883.0,1011.58,737.45
2016,5,12,14,15,492.5,254.0,2.75,23.5,671.0,770.62,576.08
2016,5,12,14,30,96.0,382.0,2.8,23.0,459.0,460.97,348.76
2016,5,12,14,45,103.0,364.5,2.85,23.0,443.5,451.7,344.57
2016,5,12,15,0,110.0,347.0,2.9,23.0,428.0,441.68,338.38
2016,5,12,15,15,469.0,228.0,2.95,22.5,541.5,704.88,541.59
2016,5,12,15,30,828.0,109.0,3.0,22.0,655.0,893.94,678.12
2016,5,12,15,45,811.0,105.5,3.05,22.0,607.0,854.24,651.35
2016,5,12,16,0,794.0,102.0,3.1,22.0,559.0,812.23,624.57
2016,5,12,16,15,769.5,98.0,3.15,21.0,508.0,761.52,593.44
2016,5,12,16,30,745.0,94.0,3.2,20.0,457.0,709.61,560.56
2016,5,12,16,45,711.5,89.5,3.25,19.5,404.0,653.38,522.39
2016,5,12,17,0,678.0,85.0,3.3,19.0,351.0,593.94,479.54
2016,5,12,17,15,632.0,78.5,3.25,18.0,298.5,524.82,427.7
2016,5,12,17,30,586.0,72.0,3.2,17.0,246.0,458.15,375.65
2016,5,12,17,45,516.0,64.5,3.15,16.5,195.0,380.07,311.49
2016,5,12,18,0,446.0,57.0,3.1,16.0,144.0,307.85,249.88
2016,5,12,18,15,345.5,45.0,3.0,15.0,100.5,224.23,177.86
2016,5,12,18,30,245.0,33.0,2.9,14.0,57.0,150.02,111.57
2016,5,12,18,45,122.5,16.5,2.85,13.0,28.5,68.0,13.47
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,103.5,15.0,1.65,8.0,24.0,12.8,0.0
2016,5,13,5,30,207.0,30.0,1.8,8.0,48.0,23.26,13.75
2016,5,13,5,45,318.5,42.0,1.95,8.5,90.5,34.06,24.75
2016,5,13,6,0,430.0,54.0,2.1,9.0,133.0,43.26,33.54
2016,5,13,6,15,500.5,63.0,2.15,9.5,183.0,49.53,39.43
2016,5,13,6,30,571.0,72.0,2.2,10.0,233.0,55.67,44.99
2016,5,13,6,45,623.5,77.5,2.3,10.5,286.5,58.81,47.67
2016,5,13,7,0,676.0,83.0,2.4,11.0,340.0,61.93,50.22
2016,5,13,7,15,384.0,142.0,2.4,11.5,292.5,96.79,80.87
2016,5,13,7,30,92.0,201.0,2.4,12.0,245.0,144.16,121.71
2016,5,13,7,45,117.5,227.0,2.4,12.5,289.5,153.55,129.03
2016,5,13,8,0,143.0,253.0,2.4,13.0,334.0,168.19,140.83
2016,5,13,8,15,135.5,276.5,2.3,13.5,358.5,196.51,152.18
2016,5,13,8,30,128.0,300.0,2.2,14.0,383.0,224.78,172.95
2016,5,13,8,45,183.0,320.0,2.15,14.5,447.5,263.2,200.41
2016,5,13,9,0,238.0,340.0,2.1,15.0,512.0,308.63,234.24
2016,5,13,9,15,215.5,363.5,2.05,15.5,525.5,337.98,258.29
2016,5,13,9,30,193.0,387.0,2.0,16.0,539.0,364.96,279.87
2016,5,13,9,45,149.5,401.0,1.95,16.5,521.5,373.81,287.21
2016,5,13,10,0,106.0,415.0,1.9,17.0,504.0,380.19,291.92
2016,5,13,10,15,63.5,367.0,1.95,17.5,421.0,331.4,254.96
2016,5,13,10,30,21.0,319.0,2.0,18.0,338.0,275.05,211.62
2016,5,13,10,45,119.5,394.5,2.1,18.5,505.0,407.06,312.22
2016,5,13,11,0,218.0,470.0,2.2,19.0,672.0,548.25,415.49
2016,5,13,11,15,172.5,476.5,2.35,19.0,637.5,536.8,406.29
2016,5,13,11,30,127.0,483.0,2.5,19.0,603.0,521.13,394.66
2016,5,13,11,45,74.5,415.0,2.65,19.5,485.5,422.25,321.51
2016,5,13,12,0,22.0,347.0,2.8,20.0,368.0,313.89,239.55
2016,5,13,12,15,19.0,319.5,2.9,20.0,338.0,289.31,221.42
2016,5,13,12,30,16.0,292.0,3.0,20.0,308.0,264.07,202.36
2016,5,13,12,45,226.5,348.5,3.2,20.0,559.0,552.05,424.06
2016,5,13,13,0,437.0,405.0,3.4,20.0,810.0,826.94,621.94
2016,5,13,13,15,296.5,430.5,3.55,20.0,703.0,716.78,541.03
2016,5,13,13,30,156.0,456.0,3.7,20.0,596.0,597.31,453.45
2016,5,13,13,45,235.0,429.5,3.85,20.0,634.0,653.32,497.99
2016,5,13,14,0,314.0,403.0,4.0,20.0,672.0,726.62,553.35
2016,5,13,14,15,613.0,253.0,4.1,19.5,752.0,891.78,680.52
2016,5,13,14,30,912.0,103.0,4.2,19.0,832.0,1005.27,762.26
2016,5,13,14,45,902.5,101.0,4.35,19.0,793.5,986.29,750.64
2016,5,13,15,0,893.0,99.0,4.5,19.0,755.0,963.75,737.95
2016,5,13,15,15,880.5,96.5,4.55,18.5,711.0,934.49,721.21
2016,5,13,15,30,868.0,94.0,4.6,18.0,667.0,902.16,702.15
2016,5,13,15,45,853.0,90.5,4.65,17.5,619.5,863.65,678.4
2016,5,13,16,0,838.0,87.0,4.7,17.0,572.0,831.04,658.61
2016,5,13,16,15,816.0,84.0,4.65,16.5,520.5,782.21,625.87
2016,5,13,16,30,794.0,81.0,4.6,16.0,469.0,731.92,591.52
2016,5,13,16,45,767.5,76.0,4.6,15.5,416.5,674.83,551.44
2016,5,13,17,0,741.0,71.0,4.6,15.0,364.0,617.38,509.79
2016,5,13,17,15,699.5,66.0,4.45,14.0,311.0,550.19,457.82
2016,5,13,17,30,658.0,61.0,4.3,13.0,258.0,487.6,407.46
2016,5,13,17,45,601.5,54.0,4.15,12.5,207.0,414.23,345.53
2016,5,13,18,0,545.0,47.0,4.0,12.0,156.0,345.37,285.07
2016,5,13,18,15,445.5,38.5,3.8,11.5,110.5,260.92,210.15
2016,5,13,18,30,346.0,30.0,3.6,11.0,65.0,187.18,141.89
2016,5,13,18,45,173.0,15.0,3.4,10.5,32.5,85.35,25.87
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
