Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,16.0,14.5,1.8,7.5,15.5,11.88,0.0
2016,5,14,5,30,32.0,29.0,1.9,8.0,31.0,23.17,13.84
2016,5,14,5,45,59.5,48.5,2.05,8.5,57.5,37.73,28.06
2016,5,14,6,0,87.0,68.0,2.2,9.0,84.0,52.01,41.44
2016,5,14,6,15,102.0,90.0,2.25,9.5,114.5,67.5,55.66
2016,5,14,6,30,117.0,112.0,2.3,10.0,145.0,82.61,69.22
2016,5,14,6,45,128.5,134.0,2.4,10.5,177.5,97.29,82.1
2016,5,14,7,0,140.0,156.0,2.5,11.0,210.0,111.57,94.35
2016,5,14,7,15,224.5,171.5,2.6,11.5,272.5,117.67,99.19
2016,5,14,7,30,309.0,187.0,2.7,12.0,335.0,127.39,107.11
2016,5,14,7,45,569.5,136.0,2.8,13.0,445.0,91.38,74.99
2016,5,14,8,0,830.0,85.0,2.9,14.0,555.0,65.87,52.28
2016,5,14,8,15,847.5,87.5,2.9,14.5,603.5,130.94,74.3
2016,5,14,8,30,865.0,90.0,2.9,15.0,652.0,190.35,113.03
2016,5,14,8,45,880.0,91.5,2.95,15.5,696.5,250.14,161.4
2016,5,14,9,0,895.0,93.0,3.0,16.0,741.0,310.95,214.28
2016,5,14,9,15,905.0,94.5,2.95,16.5,780.5,370.89,267.31
2016,5,14,9,30,915.0,96.0,2.9,17.0,820.0,430.75,319.42
2016,5,14,9,45,659.0,228.5,2.9,17.5,761.5,467.43,354.39
2016,5,14,10,0,403.0,361.0,2.9,18.0,703.0,483.03,368.85
2016,5,14,10,15,397.0,376.5,2.9,18.0,721.5,519.93,397.76
2016,5,14,10,30,391.0,392.0,2.9,18.0,740.0,555.8,425.13
2016,5,14,10,45,416.5,397.5,2.95,18.5,776.0,603.84,460.43
2016,5,14,11,0,442.0,403.0,3.0,19.0,812.0,653.82,496.42
2016,5,14,11,15,449.0,412.5,3.1,19.0,833.0,694.44,526.09
2016,5,14,11,30,456.0,422.0,3.2,19.0,854.0,734.5,555.07
2016,5,14,11,45,699.5,267.5,3.3,19.5,932.5,827.21,625.7
2016,5,14,12,0,943.0,113.0,3.4,20.0,1011.0,909.6,684.0
2016,5,14,12,15,943.0,113.0,3.5,20.0,1008.0,939.67,704.44
2016,5,14,12,30,943.0,113.0,3.6,20.0,1005.0,966.35,723.04
2016,5,14,12,45,937.5,114.5,3.75,20.0,993.5,985.81,737.19
2016,5,14,13,0,932.0,116.0,3.9,20.0,982.0,1001.47,748.94
2016,5,14,13,15,928.5,115.0,3.95,20.0,963.5,1012.77,757.26
2016,5,14,13,30,925.0,114.0,4.0,20.0,945.0,1020.15,763.11
2016,5,14,13,45,918.5,114.0,4.1,20.0,919.0,1021.68,765.51
2016,5,14,14,0,912.0,114.0,4.2,20.0,893.0,1019.3,765.47
2016,5,14,14,15,904.5,112.5,4.25,19.5,860.5,1010.55,762.4
2016,5,14,14,30,897.0,111.0,4.3,19.0,828.0,998.0,756.89
2016,5,14,14,45,885.0,109.5,4.4,19.0,789.5,977.47,744.87
2016,5,14,15,0,873.0,108.0,4.5,19.0,751.0,953.52,730.83
2016,5,14,15,15,859.5,105.5,4.55,18.5,707.0,923.88,713.74
2016,5,14,15,30,846.0,103.0,4.6,18.0,663.0,901.05,701.35
2016,5,14,15,45,827.5,100.0,4.7,18.0,615.0,860.24,674.88
2016,5,14,16,0,809.0,97.0,4.8,18.0,567.0,817.18,646.48
2016,5,14,16,15,785.5,93.5,4.8,17.5,515.5,767.53,613.37
2016,5,14,16,30,762.0,90.0,4.8,17.0,464.0,716.58,578.63
2016,5,14,16,45,730.5,85.5,4.8,16.5,411.5,657.64,536.94
2016,5,14,17,0,699.0,81.0,4.8,16.0,359.0,602.16,495.95
2016,5,14,17,15,655.0,75.0,4.6,15.5,306.0,534.19,442.38
2016,5,14,17,30,611.0,69.0,4.4,15.0,253.0,468.45,388.91
2016,5,14,17,45,546.5,62.0,4.2,14.5,202.5,392.99,325.64
2016,5,14,18,0,482.0,55.0,4.0,14.0,152.0,322.8,264.72
2016,5,14,18,15,381.5,44.5,3.65,13.5,107.5,238.97,191.22
2016,5,14,18,30,281.0,34.0,3.3,13.0,63.0,165.96,125.25
2016,5,14,18,45,140.5,17.0,2.95,12.5,31.5,74.79,27.07
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,102.5,16.5,2.4,9.0,25.5,12.85,0.0
2016,5,15,5,30,205.0,33.0,2.5,9.0,51.0,25.52,15.88
2016,5,15,5,45,316.0,45.0,2.7,9.5,94.0,34.66,25.23
2016,5,15,6,0,427.0,57.0,2.9,10.0,137.0,45.65,35.57
2016,5,15,6,15,224.0,80.5,2.95,10.0,123.5,60.49,49.25
2016,5,15,6,30,21.0,104.0,3.0,10.0,110.0,81.16,67.94
2016,5,15,6,45,28.5,124.5,3.05,10.5,134.5,93.52,78.76
2016,5,15,7,0,36.0,145.0,3.1,11.0,159.0,107.73,90.98
2016,5,15,7,15,18.0,143.5,3.1,11.5,151.0,112.35,94.54
2016,5,15,7,30,0.0,142.0,3.1,12.0,143.0,112.29,93.94
2016,5,15,7,45,38.0,193.5,3.1,12.5,215.5,140.95,118.29
2016,5,15,8,0,76.0,245.0,3.1,13.0,288.0,171.63,143.91
2016,5,15,8,15,116.5,274.0,3.1,13.5,347.0,193.65,150.72
2016,5,15,8,30,157.0,303.0,3.1,14.0,406.0,230.42,176.56
2016,5,15,8,45,144.0,325.0,3.15,14.5,424.0,258.0,198.45
2016,5,15,9,0,131.0,347.0,3.2,15.0,442.0,284.32,219.73
2016,5,15,9,15,175.5,366.0,3.25,15.5,501.0,326.13,251.43
2016,5,15,9,30,220.0,385.0,3.3,16.0,560.0,373.4,287.6
2016,5,15,9,45,276.5,389.5,3.35,16.5,618.5,417.33,321.24
2016,5,15,10,0,333.0,394.0,3.4,17.0,677.0,471.76,362.86
2016,5,15,10,15,639.5,248.0,3.45,17.5,812.0,553.9,426.66
2016,5,15,10,30,946.0,102.0,3.5,18.0,947.0,658.03,507.49
2016,5,15,10,45,949.0,103.5,3.55,18.5,966.5,708.59,545.53
2016,5,15,11,0,952.0,105.0,3.6,19.0,986.0,756.92,581.17
2016,5,15,11,15,690.5,262.5,3.7,19.0,906.0,748.58,571.52
2016,5,15,11,30,429.0,420.0,3.8,19.0,826.0,710.93,539.98
2016,5,15,11,45,318.5,456.0,3.9,19.5,758.5,671.71,509.67
2016,5,15,12,0,208.0,492.0,4.0,20.0,691.0,619.96,469.69
2016,5,15,12,15,165.0,488.5,4.15,20.0,645.5,592.21,449.48
2016,5,15,12,30,122.0,485.0,4.3,20.0,600.0,561.01,426.35
2016,5,15,12,45,540.0,292.5,4.45,20.0,796.0,802.11,612.83
2016,5,15,13,0,958.0,100.0,4.6,20.0,992.0,1009.28,760.31
2016,5,15,13,15,513.5,263.0,4.7,20.0,740.0,779.47,596.85
2016,5,15,13,30,69.0,426.0,4.8,20.0,488.0,464.55,355.93
2016,5,15,13,45,72.0,411.5,4.9,20.0,475.0,456.86,352.0
2016,5,15,14,0,75.0,397.0,5.0,20.0,462.0,448.57,346.62
2016,5,15,14,15,501.5,246.0,5.05,19.5,650.0,768.13,597.75
2016,5,15,14,30,928.0,95.0,5.1,19.0,838.0,1009.61,773.05
2016,5,15,14,45,918.0,93.5,5.2,19.0,799.5,990.46,760.3
2016,5,15,15,0,908.0,92.0,5.3,19.0,761.0,967.73,746.76
2016,5,15,15,15,896.0,90.0,5.25,18.5,717.5,939.2,729.49
2016,5,15,15,30,884.0,88.0,5.2,18.0,674.0,907.55,709.94
2016,5,15,15,45,517.5,175.5,5.2,18.0,512.5,667.14,533.23
2016,5,15,16,0,151.0,263.0,5.2,18.0,351.0,403.58,323.39
2016,5,15,16,15,82.5,217.0,5.15,17.0,264.5,278.38,225.03
2016,5,15,16,30,14.0,171.0,5.1,16.0,178.0,162.72,130.38
2016,5,15,16,45,58.5,167.5,5.05,15.5,191.5,205.79,168.1
2016,5,15,17,0,103.0,164.0,5.0,15.0,205.0,247.0,203.81
2016,5,15,17,15,95.0,141.5,4.8,14.5,175.5,214.15,177.01
2016,5,15,17,30,87.0,119.0,4.6,14.0,146.0,181.62,150.02
2016,5,15,17,45,311.0,84.5,4.45,13.5,152.5,284.08,237.24
2016,5,15,18,0,535.0,50.0,4.3,13.0,159.0,343.01,282.95
2016,5,15,18,15,437.0,41.0,4.0,12.5,113.5,259.27,208.48
2016,5,15,18,30,339.0,32.0,3.7,12.0,68.0,185.97,141.52
2016,5,15,18,45,169.5,16.0,3.45,11.5,34.0,86.06,36.95
2016,5,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,117.0,16.0,2.65,8.0,26.5,12.48,0.0
2016,5,16,5,30,234.0,32.0,2.6,8.0,53.0,24.83,15.51
2016,5,16,5,45,331.5,44.0,2.6,8.5,95.5,35.63,26.25
2016,5,16,6,0,429.0,56.0,2.6,9.0,138.0,44.73,34.91
2016,5,16,6,15,337.5,82.5,2.5,9.5,159.5,60.93,49.75
2016,5,16,6,30,246.0,109.0,2.4,10.0,181.0,79.61,66.54
2016,5,16,6,45,274.0,126.0,2.35,10.5,220.5,90.82,76.32
2016,5,16,7,0,302.0,143.0,2.3,11.0,260.0,101.66,85.55
2016,5,16,7,15,226.5,175.0,2.25,11.5,269.5,119.73,100.95
2016,5,16,7,30,151.0,207.0,2.2,12.0,279.0,142.54,120.18
2016,5,16,7,45,178.5,230.0,2.15,13.0,324.5,156.17,130.93
2016,5,16,8,0,206.0,253.0,2.1,14.0,370.0,169.34,141.12
2016,5,16,8,15,167.0,277.5,2.15,14.5,378.5,199.43,152.79
2016,5,16,8,30,128.0,302.0,2.2,15.0,387.0,225.7,172.96
2016,5,16,8,45,235.5,310.5,2.3,16.0,477.5,267.77,200.75
2016,5,16,9,0,343.0,319.0,2.4,17.0,568.0,315.9,234.78
2016,5,16,9,15,611.5,217.0,2.45,17.5,690.5,355.26,260.53
2016,5,16,9,30,880.0,115.0,2.5,18.0,813.0,430.31,317.57
2016,5,16,9,45,901.0,109.5,2.65,18.5,850.0,487.57,365.85
2016,5,16,10,0,922.0,104.0,2.8,19.0,887.0,545.25,413.22
2016,5,16,10,15,927.0,105.0,2.9,19.5,913.5,599.41,456.45
2016,5,16,10,30,932.0,106.0,3.0,20.0,940.0,651.97,497.14
2016,5,16,10,45,936.0,106.5,3.1,20.5,959.5,701.66,534.58
2016,5,16,11,0,940.0,107.0,3.2,21.0,979.0,749.23,569.49
2016,5,16,11,15,942.5,107.5,3.3,21.0,991.0,793.39,601.83
2016,5,16,11,30,945.0,108.0,3.4,21.0,1003.0,834.93,630.62
2016,5,16,11,45,945.5,108.5,3.55,21.5,1007.5,872.09,655.3
2016,5,16,12,0,946.0,109.0,3.7,22.0,1012.0,906.19,677.78
2016,5,16,12,15,945.0,109.0,3.8,22.0,1008.5,935.33,697.89
2016,5,16,12,30,944.0,109.0,3.9,22.0,1005.0,961.04,715.75
2016,5,16,12,45,940.5,109.5,4.05,22.0,993.5,981.33,730.36
2016,5,16,13,0,937.0,110.0,4.2,22.0,982.0,997.87,742.58
2016,5,16,13,15,933.5,109.0,4.3,22.0,963.5,1009.11,751.1
2016,5,16,13,30,930.0,108.0,4.4,22.0,945.0,1016.43,757.15
2016,5,16,13,45,926.5,106.0,4.55,22.0,920.0,1018.78,760.59
2016,5,16,14,0,923.0,104.0,4.7,22.0,895.0,1017.17,761.76
2016,5,16,14,15,915.5,102.5,4.75,21.5,862.5,1008.26,758.74
2016,5,16,14,30,908.0,101.0,4.8,21.0,830.0,995.53,753.25
2016,5,16,14,45,901.0,98.0,4.85,21.0,792.5,977.95,743.02
2016,5,16,15,0,894.0,95.0,4.9,21.0,755.0,956.73,730.35
2016,5,16,15,15,882.0,92.5,4.9,20.5,712.0,927.99,713.47
2016,5,16,15,30,870.0,90.0,4.9,20.0,669.0,896.15,694.33
2016,5,16,15,45,853.0,87.5,4.9,20.0,621.0,857.09,668.51
2016,5,16,16,0,836.0,85.0,4.9,20.0,573.0,815.71,640.81
2016,5,16,16,15,814.5,82.0,4.8,19.5,522.5,775.76,614.54
2016,5,16,16,30,793.0,79.0,4.7,19.0,472.0,726.13,580.66
2016,5,16,16,45,760.0,76.0,4.6,18.5,419.0,666.91,538.89
2016,5,16,17,0,727.0,73.0,4.5,18.0,366.0,607.83,495.84
2016,5,16,17,15,686.0,68.5,4.25,17.5,313.0,542.4,444.72
2016,5,16,17,30,645.0,64.0,4.0,17.0,260.0,481.65,395.8
2016,5,16,17,45,582.0,57.5,3.75,16.5,209.0,406.18,333.36
2016,5,16,18,0,519.0,51.0,3.5,16.0,158.0,335.84,273.0
2016,5,16,18,15,422.5,42.0,3.2,15.0,113.0,253.69,201.89
2016,5,16,18,30,326.0,33.0,2.9,14.0,68.0,181.77,137.51
2016,5,16,18,45,163.0,16.5,2.65,13.5,34.0,84.89,40.01
2016,5,16,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.5,15.0,1.05,8.5,28.5,12.13,0.0
2016,5,17,5,30,297.0,30.0,1.2,9.0,57.0,24.62,15.4
2016,5,17,5,45,405.0,39.0,1.4,10.0,101.5,31.55,22.52
2016,5,17,6,0,513.0,48.0,1.6,11.0,146.0,38.45,29.03
2016,5,17,6,15,578.5,54.5,1.65,11.5,197.0,43.01,33.29
2016,5,17,6,30,644.0,61.0,1.7,12.0,248.0,47.53,37.33
2016,5,17,6,45,691.5,65.5,1.75,13.0,302.0,54.82,43.62
2016,5,17,7,0,739.0,70.0,1.8,14.0,356.0,57.84,45.99
2016,5,17,7,15,770.5,73.5,2.0,15.0,410.0,59.88,47.41
2016,5,17,7,30,802.0,77.0,2.2,16.0,464.0,61.87,48.76
2016,5,17,7,45,828.0,79.5,2.45,17.0,516.5,63.02,49.37
2016,5,17,8,0,854.0,82.0,2.7,18.0,569.0,73.2,57.73
2016,5,17,8,15,871.0,84.5,2.75,18.5,618.5,130.39,71.94
2016,5,17,8,30,888.0,87.0,2.8,19.0,668.0,190.88,110.68
2016,5,17,8,45,903.0,88.5,2.9,20.0,713.5,251.77,158.83
2016,5,17,9,0,918.0,90.0,3.0,21.0,759.0,313.67,211.34
2016,5,17,9,15,928.0,91.5,2.95,21.5,799.0,374.69,264.29
2016,5,17,9,30,938.0,93.0,2.9,22.0,839.0,435.61,316.3
2016,5,17,9,45,945.0,95.0,2.9,22.5,873.0,495.23,365.96
2016,5,17,10,0,952.0,97.0,2.9,23.0,907.0,553.9,413.21
2016,5,17,10,15,957.5,98.0,2.85,23.0,934.0,609.77,457.49
2016,5,17,10,30,963.0,99.0,2.8,23.0,961.0,664.03,499.18
2016,5,17,10,45,967.0,99.5,2.75,23.5,981.0,715.07,536.3
2016,5,17,11,0,971.0,100.0,2.7,24.0,1001.0,763.9,570.65
2016,5,17,11,15,973.0,100.5,2.65,24.0,1013.5,808.86,601.74
2016,5,17,11,30,975.0,101.0,2.6,24.0,1026.0,851.08,629.28
2016,5,17,11,45,976.0,101.0,2.6,24.5,1030.5,889.14,652.89
2016,5,17,12,0,977.0,101.0,2.6,25.0,1035.0,924.06,674.21
2016,5,17,12,15,976.0,101.0,2.65,25.0,1031.0,953.95,693.87
2016,5,17,12,30,975.0,101.0,2.7,25.0,1027.0,980.29,711.27
2016,5,17,12,45,973.0,100.0,2.75,25.0,1016.0,1001.06,725.15
2016,5,17,13,0,971.0,99.0,2.8,25.0,1005.0,1017.96,736.67
2016,5,17,13,15,967.5,98.5,2.85,25.0,986.0,1029.95,745.19
2016,5,17,13,30,964.0,98.0,2.9,25.0,967.0,1037.92,751.29
2016,5,17,13,45,958.0,97.0,3.0,25.0,940.0,1038.89,753.52
2016,5,17,14,0,952.0,96.0,3.1,25.0,913.0,1035.79,753.3
2016,5,17,14,15,944.5,95.0,3.15,25.0,880.0,1027.24,749.26
2016,5,17,14,30,937.0,94.0,3.2,25.0,847.0,1014.77,742.82
2016,5,17,14,45,926.5,92.5,3.3,25.0,808.0,995.1,732.15
2016,5,17,15,0,916.0,91.0,3.4,25.0,769.0,971.85,719.14
2016,5,17,15,15,903.5,89.0,3.4,24.5,725.0,942.78,702.91
2016,5,17,15,30,891.0,87.0,3.4,24.0,681.0,910.59,684.47
2016,5,17,15,45,874.0,84.5,3.45,24.0,632.5,871.0,659.76
2016,5,17,16,0,857.0,82.0,3.5,24.0,584.0,829.02,633.12
2016,5,17,16,15,835.5,79.0,3.45,23.5,532.5,780.71,602.32
2016,5,17,16,30,814.0,76.0,3.4,23.0,481.0,737.97,574.99
2016,5,17,16,45,785.5,72.5,3.35,22.5,427.5,680.73,536.41
2016,5,17,17,0,757.0,69.0,3.3,22.0,374.0,623.23,496.51
2016,5,17,17,15,716.5,64.5,3.0,21.0,320.5,556.93,447.1
2016,5,17,17,30,676.0,60.0,2.7,20.0,267.0,492.28,397.11
2016,5,17,17,45,616.5,54.0,2.4,19.5,215.5,420.29,338.59
2016,5,17,18,0,557.0,48.0,2.1,19.0,164.0,350.66,279.93
2016,5,17,18,15,464.0,39.5,1.9,18.0,118.0,268.68,210.41
2016,5,17,18,30,371.0,31.0,1.7,17.0,72.0,196.55,146.85
2016,5,17,18,45,185.5,15.5,1.55,16.0,36.0,91.07,46.03
2016,5,17,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,140.5,15.5,1.3,11.5,29.0,12.52,0.0
2016,5,18,5,30,281.0,31.0,1.4,12.0,58.0,25.41,15.93
2016,5,18,5,45,384.0,41.0,1.55,13.0,102.0,33.12,23.61
2016,5,18,6,0,487.0,51.0,1.7,14.0,146.0,40.73,30.69
2016,5,18,6,15,553.0,58.0,1.7,14.5,196.5,45.56,35.14
2016,5,18,6,30,619.0,65.0,1.7,15.0,247.0,50.33,39.35
2016,5,18,6,45,665.0,70.5,1.75,16.0,300.0,53.72,42.11
2016,5,18,7,0,711.0,76.0,1.8,17.0,353.0,62.19,49.23
2016,5,18,7,15,742.5,80.5,1.85,17.5,406.0,64.77,51.17
2016,5,18,7,30,774.0,85.0,1.9,18.0,459.0,67.26,53.02
2016,5,18,7,45,797.0,88.5,2.0,19.0,510.5,68.8,53.92
2016,5,18,8,0,820.0,92.0,2.1,20.0,562.0,70.27,54.75
2016,5,18,8,15,838.0,95.0,2.15,20.5,610.5,126.27,69.12
2016,5,18,8,30,856.0,98.0,2.2,21.0,659.0,193.58,113.17
2016,5,18,8,45,869.0,100.5,2.25,22.0,703.0,252.92,159.48
2016,5,18,9,0,882.0,103.0,2.3,23.0,747.0,313.04,209.76
2016,5,18,9,15,892.5,105.0,2.4,23.5,786.5,372.56,260.73
2016,5,18,9,30,903.0,107.0,2.5,24.0,826.0,432.07,311.0
2016,5,18,9,45,914.0,106.5,2.6,24.5,860.0,489.68,358.59
2016,5,18,10,0,925.0,106.0,2.7,25.0,894.0,546.76,404.33
2016,5,18,10,15,930.5,107.0,2.8,25.0,921.0,601.24,447.6
2016,5,18,10,30,936.0,108.0,2.9,25.0,948.0,654.16,488.58
2016,5,18,10,45,939.0,109.5,3.05,25.5,967.5,704.11,525.58
2016,5,18,11,0,942.0,111.0,3.2,26.0,987.0,751.86,560.09
2016,5,18,11,15,944.5,111.5,3.25,26.0,999.0,796.04,591.75
2016,5,18,11,30,947.0,112.0,3.3,26.0,1011.0,837.61,619.7
2016,5,18,11,45,946.0,113.0,3.4,26.0,1015.0,874.03,644.32
2016,5,18,12,0,945.0,114.0,3.5,26.0,1019.0,907.31,666.82
2016,5,18,12,15,944.5,114.0,3.6,26.0,1015.5,936.9,686.87
2016,5,18,12,30,944.0,114.0,3.7,26.0,1012.0,963.1,704.74
2016,5,18,12,45,940.0,114.0,3.8,26.5,1000.0,982.54,716.82
2016,5,18,13,0,936.0,114.0,3.9,27.0,988.0,998.19,726.5
2016,5,18,13,15,932.0,113.5,3.95,26.5,969.5,1009.51,736.06
2016,5,18,13,30,928.0,113.0,4.0,26.0,951.0,1016.93,743.24
2016,5,18,13,45,922.0,112.0,4.1,26.0,925.0,1017.98,745.26
2016,5,18,14,0,916.0,111.0,4.2,26.0,899.0,1015.1,744.87
2016,5,18,14,15,908.5,109.5,4.25,25.5,866.5,1006.38,741.91
2016,5,18,14,30,901.0,108.0,4.3,25.0,834.0,993.87,736.56
2016,5,18,14,45,892.0,105.5,4.35,25.0,795.5,975.18,725.72
2016,5,18,15,0,883.0,103.0,4.4,25.0,757.0,952.97,712.57
2016,5,18,15,15,870.0,100.5,4.4,24.5,713.5,923.71,695.74
2016,5,18,15,30,857.0,98.0,4.4,24.0,670.0,891.45,676.75
2016,5,18,15,45,842.5,94.0,4.45,24.0,623.0,862.3,658.71
2016,5,18,16,0,828.0,90.0,4.5,24.0,576.0,821.25,632.18
2016,5,18,16,15,806.0,87.0,4.4,23.5,525.5,773.07,600.71
2016,5,18,16,30,784.0,84.0,4.3,23.0,475.0,723.47,567.77
2016,5,18,16,45,755.5,79.5,4.2,22.5,422.5,666.25,528.49
2016,5,18,17,0,727.0,75.0,4.1,22.0,370.0,608.84,487.57
2016,5,18,17,15,686.0,70.0,3.65,21.0,317.0,545.61,439.76
2016,5,18,17,30,645.0,65.0,3.2,20.0,264.0,481.78,389.85
2016,5,18,17,45,585.5,58.5,2.8,19.0,213.5,408.36,330.56
2016,5,18,18,0,526.0,52.0,2.4,18.0,163.0,339.68,272.88
2016,5,18,18,15,433.0,43.0,2.1,17.0,117.5,258.79,203.89
2016,5,18,18,30,340.0,34.0,1.8,16.0,72.0,187.67,141.23
2016,5,18,18,45,170.0,17.0,1.55,15.5,36.0,88.4,47.56
2016,5,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,132.0,17.0,3.1,9.0,30.0,13.26,0.0
2016,5,19,5,30,264.0,34.0,3.1,9.0,60.0,27.99,18.42
2016,5,19,5,45,371.5,44.5,3.1,9.5,104.5,36.04,26.57
2016,5,19,6,0,479.0,55.0,3.1,10.0,149.0,43.97,34.12
2016,5,19,6,15,243.5,78.0,3.2,10.5,126.5,59.01,47.84
2016,5,19,6,30,8.0,101.0,3.3,11.0,104.0,79.3,66.02
2016,5,19,6,45,14.0,121.0,3.45,11.5,126.5,94.39,79.21
2016,5,19,7,0,20.0,141.0,3.6,12.0,149.0,109.37,92.06
2016,5,19,7,15,42.5,170.5,3.8,12.0,190.5,124.82,105.29
2016,5,19,7,30,65.0,200.0,4.0,12.0,232.0,143.67,121.33
2016,5,19,7,45,149.5,226.0,4.25,12.5,309.5,153.71,129.36
2016,5,19,8,0,234.0,252.0,4.5,13.0,387.0,169.38,142.15
2016,5,19,8,15,127.5,245.0,4.4,13.5,319.0,178.27,138.1
2016,5,19,8,30,21.0,238.0,4.3,14.0,251.0,188.07,148.79
2016,5,19,8,45,52.5,288.0,4.25,14.5,325.5,223.6,175.32
2016,5,19,9,0,84.0,338.0,4.2,15.0,400.0,272.35,212.44
2016,5,19,9,15,183.0,357.0,4.2,15.5,500.5,321.79,248.45
2016,5,19,9,30,282.0,376.0,4.2,16.0,601.0,384.66,295.99
2016,5,19,9,45,308.0,386.0,4.2,16.5,641.0,426.79,328.97
2016,5,19,10,0,334.0,396.0,4.2,17.0,681.0,471.48,363.57
2016,5,19,10,15,630.5,258.0,4.3,17.0,816.0,553.29,428.38
2016,5,19,10,30,927.0,120.0,4.4,17.0,951.0,657.27,510.87
2016,5,19,10,45,936.0,118.0,4.55,17.5,973.0,707.97,550.14
2016,5,19,11,0,945.0,116.0,4.7,18.0,995.0,756.95,587.49
2016,5,19,11,15,949.0,116.5,4.75,18.0,1009.0,802.37,621.93
2016,5,19,11,30,953.0,117.0,4.8,18.0,1023.0,845.31,652.42
2016,5,19,11,45,958.5,115.5,4.9,18.0,1030.0,885.11,680.85
2016,5,19,12,0,964.0,114.0,5.0,18.0,1037.0,922.12,707.29
2016,5,19,12,15,965.0,114.0,5.1,18.0,1035.0,953.55,729.82
2016,5,19,12,30,966.0,114.0,5.2,18.0,1033.0,981.61,750.07
2016,5,19,12,45,756.5,245.5,5.3,18.0,960.5,956.09,733.0
2016,5,19,13,0,547.0,377.0,5.4,18.0,888.0,898.79,687.71
2016,5,19,13,15,752.5,244.5,5.45,17.5,932.5,985.8,757.74
2016,5,19,13,30,958.0,112.0,5.5,17.0,977.0,1043.58,800.12
2016,5,19,13,45,955.5,109.5,5.6,17.0,952.0,1046.69,803.5
2016,5,19,14,0,953.0,107.0,5.7,17.0,927.0,1045.72,804.51
2016,5,19,14,15,945.5,105.5,5.7,16.5,894.0,1036.87,800.99
2016,5,19,14,30,938.0,104.0,5.7,16.0,861.0,1024.1,794.86
2016,5,19,14,45,684.0,199.0,5.75,16.0,737.5,893.66,703.02
2016,5,19,15,0,430.0,294.0,5.8,16.0,614.0,737.36,583.99
2016,5,19,15,15,313.5,303.0,5.85,15.5,529.0,616.5,493.22
2016,5,19,15,30,197.0,312.0,5.9,15.0,444.0,499.03,401.94
2016,5,19,15,45,176.5,289.0,6.0,14.5,401.5,453.92,368.37
2016,5,19,16,0,156.0,266.0,6.1,14.0,359.0,409.02,334.15
2016,5,19,16,15,115.5,238.0,5.85,13.5,303.5,342.8,281.29
2016,5,19,16,30,75.0,210.0,5.6,13.0,248.0,263.82,217.13
2016,5,19,16,45,80.5,188.0,5.4,12.5,225.0,243.82,201.92
2016,5,19,17,0,86.0,166.0,5.2,12.0,202.0,223.03,185.63
2016,5,19,17,15,77.0,144.5,5.25,11.5,173.0,192.64,160.62
2016,5,19,17,30,68.0,123.0,5.3,11.0,144.0,162.8,135.55
2016,5,19,17,45,56.0,101.0,5.4,10.5,116.0,131.28,108.45
2016,5,19,18,0,44.0,79.0,5.5,10.0,88.0,100.6,81.57
2016,5,19,18,15,28.5,58.5,5.35,9.5,63.5,71.09,55.36
2016,5,19,18,30,13.0,38.0,5.2,9.0,39.0,42.56,29.99
2016,5,19,18,45,6.5,21.5,5.05,8.5,22.0,22.34,9.47
2016,5,19,19,0,0.0,5.0,4.9,8.0,5.0,4.27,0.0
2016,5,19,19,15,0.0,2.5,4.85,8.0,2.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,8.5,4.45,7.0,8.5,6.98,0.0
2016,5,20,5,30,0.0,17.0,4.5,7.0,17.0,14.0,6.52
2016,5,20,5,45,0.0,30.5,4.55,7.5,30.5,25.19,17.05
2016,5,20,6,0,0.0,44.0,4.6,8.0,44.0,36.4,27.53
2016,5,20,6,15,0.0,59.0,4.6,8.0,59.0,48.41,38.67
2016,5,20,6,30,0.0,74.0,4.6,8.0,74.0,60.27,49.51
2016,5,20,6,45,0.0,90.0,4.6,8.5,90.0,72.77,60.64
2016,5,20,7,0,0.0,106.0,4.6,9.0,106.0,85.17,71.48
2016,5,20,7,15,9.0,140.0,4.55,9.5,144.5,110.1,93.29
2016,5,20,7,30,18.0,174.0,4.5,10.0,183.0,134.32,114.1
2016,5,20,7,45,13.0,178.0,4.5,10.5,185.0,138.3,116.92
2016,5,20,8,0,8.0,182.0,4.5,11.0,187.0,142.07,119.56
2016,5,20,8,15,10.5,200.0,4.5,11.0,207.0,157.29,126.2
2016,5,20,8,30,13.0,218.0,4.5,11.0,227.0,173.06,138.58
2016,5,20,8,45,25.0,258.5,4.5,11.5,277.0,207.16,165.26
2016,5,20,9,0,37.0,299.0,4.5,12.0,327.0,234.67,186.44
2016,5,20,9,15,26.0,278.0,4.5,12.0,298.0,223.11,177.34
2016,5,20,9,30,15.0,257.0,4.5,12.0,269.0,212.88,169.23
2016,5,20,9,45,23.0,300.0,4.55,12.5,319.0,251.8,199.86
2016,5,20,10,0,31.0,343.0,4.6,13.0,369.0,288.33,228.21
2016,5,20,10,15,54.5,388.0,4.65,13.0,436.5,341.07,269.59
2016,5,20,10,30,78.0,433.0,4.7,13.0,504.0,397.43,313.47
2016,5,20,10,45,55.5,409.5,4.8,13.5,461.0,373.24,293.94
2016,5,20,11,0,33.0,386.0,4.9,14.0,418.0,345.55,271.69
2016,5,20,11,15,57.0,427.0,4.95,14.0,482.0,402.92,316.6
2016,5,20,11,30,81.0,468.0,5.0,14.0,546.0,463.45,363.32
2016,5,20,11,45,230.5,451.5,5.05,14.0,673.0,585.97,459.91
2016,5,20,12,0,380.0,435.0,5.1,14.0,800.0,719.61,562.54
2016,5,20,12,15,261.5,463.5,5.1,14.0,714.5,660.63,515.74
2016,5,20,12,30,143.0,492.0,5.1,14.0,629.0,583.47,455.41
2016,5,20,12,45,267.0,454.5,5.1,14.0,705.5,684.66,535.09
2016,5,20,13,0,391.0,417.0,5.1,14.0,782.0,776.62,606.18
2016,5,20,13,15,222.5,415.0,5.1,13.5,622.0,625.47,491.46
2016,5,20,13,30,54.0,413.0,5.1,13.0,462.0,435.3,343.51
2016,5,20,13,45,48.5,393.5,5.15,13.0,437.0,414.15,328.04
2016,5,20,14,0,43.0,374.0,5.2,13.0,412.0,392.32,311.47
2016,5,20,14,15,110.0,386.5,5.15,13.0,477.0,491.38,391.04
2016,5,20,14,30,177.0,399.0,5.1,13.0,542.0,571.58,454.72
2016,5,20,14,45,125.5,369.5,5.1,13.0,469.0,493.33,393.81
2016,5,20,15,0,74.0,340.0,5.1,13.0,396.0,396.59,318.0
2016,5,20,15,15,238.5,305.0,5.05,12.5,468.5,549.03,443.96
2016,5,20,15,30,403.0,270.0,5.0,12.0,541.0,655.82,532.0
2016,5,20,15,45,348.0,260.5,4.95,12.0,482.5,589.19,480.12
2016,5,20,16,0,293.0,251.0,4.9,12.0,424.0,524.19,429.48
2016,5,20,16,15,146.5,184.5,4.8,11.5,271.0,308.27,255.65
2016,5,20,16,30,0.0,118.0,4.7,11.0,118.0,100.4,79.87
2016,5,20,16,45,62.0,143.5,4.6,11.0,169.5,180.81,150.1
2016,5,20,17,0,124.0,169.0,4.5,11.0,221.0,265.2,222.13
2016,5,20,17,15,115.0,147.0,4.3,10.5,190.0,231.49,194.25
2016,5,20,17,30,106.0,125.0,4.1,10.0,159.0,198.16,166.34
2016,5,20,17,45,320.0,90.0,3.95,9.5,164.5,293.26,248.08
2016,5,20,18,0,534.0,55.0,3.8,9.0,170.0,346.37,289.65
2016,5,20,18,15,439.0,46.0,3.55,8.5,123.5,264.18,216.08
2016,5,20,18,30,344.0,37.0,3.3,8.0,77.0,191.8,150.0
2016,5,20,18,45,194.5,24.0,3.1,8.0,44.5,105.01,64.61
2016,5,20,19,0,45.0,11.0,2.9,8.0,12.0,21.28,0.0
2016,5,20,19,15,22.5,5.5,2.8,8.0,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.5,1.4,7.0,18.0,13.76,0.88
2016,5,21,5,30,22.0,33.0,1.6,7.0,36.0,26.63,17.6
2016,5,21,5,45,44.5,53.5,1.8,7.5,61.5,42.02,32.25
2016,5,21,6,0,67.0,74.0,2.0,8.0,87.0,56.13,45.46
2016,5,21,6,15,79.5,96.0,2.0,8.5,116.0,71.45,59.5
2016,5,21,6,30,92.0,118.0,2.0,9.0,145.0,86.38,72.87
2016,5,21,6,45,101.5,140.0,2.0,9.5,175.5,100.89,85.55
2016,5,21,7,0,111.0,162.0,2.0,10.0,206.0,114.98,97.6
2016,5,21,7,15,80.5,179.0,2.0,10.0,213.5,130.28,110.69
2016,5,21,7,30,50.0,196.0,2.0,10.0,221.0,141.34,119.9
2016,5,21,7,45,44.5,212.5,2.05,10.5,236.5,152.15,128.59
2016,5,21,8,0,39.0,229.0,2.1,11.0,252.0,162.67,136.94
2016,5,21,8,15,25.0,218.0,2.15,11.5,233.5,162.18,129.01
2016,5,21,8,30,11.0,207.0,2.2,12.0,215.0,165.01,131.1
2016,5,21,8,45,38.5,268.0,2.3,12.5,296.0,207.89,163.96
2016,5,21,9,0,66.0,329.0,2.4,13.0,377.0,261.67,205.23
2016,5,21,9,15,207.5,343.5,2.5,13.0,507.5,320.41,247.75
2016,5,21,9,30,349.0,358.0,2.6,13.0,638.0,397.05,305.89
2016,5,21,9,45,627.5,237.0,2.75,13.5,764.5,455.03,349.87
2016,5,21,10,0,906.0,116.0,2.9,14.0,891.0,542.58,418.91
2016,5,21,10,15,550.0,286.0,3.0,14.0,761.0,530.47,412.34
2016,5,21,10,30,194.0,456.0,3.1,14.0,631.0,483.18,375.38
2016,5,21,10,45,152.5,463.0,3.25,14.0,602.0,478.69,372.43
2016,5,21,11,0,111.0,470.0,3.4,14.0,573.0,467.72,363.97
2016,5,21,11,15,114.0,477.5,3.45,14.0,585.0,486.56,378.4
2016,5,21,11,30,117.0,485.0,3.5,14.0,597.0,510.89,396.71
2016,5,21,11,45,140.5,491.0,3.6,14.5,626.0,546.61,423.27
2016,5,21,12,0,164.0,497.0,3.7,15.0,655.0,583.49,450.43
2016,5,21,12,15,157.5,495.0,3.75,15.0,646.0,587.91,453.67
2016,5,21,12,30,151.0,493.0,3.8,15.0,637.0,590.98,456.1
2016,5,21,12,45,285.0,451.5,3.9,15.0,720.0,697.61,538.39
2016,5,21,13,0,419.0,410.0,4.0,15.0,803.0,806.51,620.2
2016,5,21,13,15,664.5,267.5,4.05,14.5,876.0,921.2,710.03
2016,5,21,13,30,910.0,125.0,4.1,14.0,949.0,1007.62,773.03
2016,5,21,13,45,905.5,123.0,4.15,14.0,924.0,1009.31,774.6
2016,5,21,14,0,901.0,121.0,4.2,14.0,899.0,1007.11,774.3
2016,5,21,14,15,893.0,119.0,4.2,14.0,866.5,997.69,768.84
2016,5,21,14,30,885.0,117.0,4.2,14.0,834.0,984.52,760.95
2016,5,21,14,45,588.0,229.5,4.25,14.0,696.5,830.9,651.96
2016,5,21,15,0,291.0,342.0,4.3,14.0,559.0,638.71,504.87
2016,5,21,15,15,251.5,327.0,4.2,13.5,507.0,583.9,465.37
2016,5,21,15,30,212.0,312.0,4.1,13.0,455.0,511.36,411.12
2016,5,21,15,45,150.0,286.5,4.1,13.0,384.0,427.06,345.39
2016,5,21,16,0,88.0,261.0,4.1,13.0,313.0,328.8,267.14
2016,5,21,16,15,112.5,240.0,4.0,12.5,300.5,341.75,279.76
2016,5,21,16,30,137.0,219.0,3.9,12.0,288.0,335.94,277.09
2016,5,21,16,45,68.5,168.0,3.85,12.0,202.5,211.91,174.81
2016,5,21,17,0,0.0,117.0,3.8,12.0,117.0,101.33,80.96
2016,5,21,17,15,0.0,100.5,3.65,11.5,100.5,86.7,69.03
2016,5,21,17,30,0.0,84.0,3.5,11.0,84.0,72.04,56.76
2016,5,21,17,45,254.0,70.0,3.35,11.0,125.5,233.52,196.69
2016,5,21,18,0,508.0,56.0,3.2,11.0,167.0,334.4,277.52
2016,5,21,18,15,417.5,46.5,2.95,10.5,121.5,255.11,207.0
2016,5,21,18,30,327.0,37.0,2.7,10.0,76.0,185.22,143.87
2016,5,21,18,45,195.0,24.0,2.5,9.5,44.0,105.7,66.6
2016,5,21,19,0,63.0,11.0,2.3,9.0,12.0,26.03,0.0
2016,5,21,19,15,31.5,5.5,2.15,8.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,145.5,17.5,1.8,7.0,32.5,14.14,1.75
2016,5,22,5,30,291.0,35.0,1.8,7.0,65.0,28.78,19.53
2016,5,22,5,45,389.0,45.0,1.85,7.5,109.5,36.38,27.2
2016,5,22,6,0,487.0,55.0,1.9,8.0,154.0,43.86,34.36
2016,5,22,6,15,550.5,62.5,1.85,8.5,204.5,48.96,39.13
2016,5,22,6,30,614.0,70.0,1.8,9.0,255.0,53.97,43.63
2016,5,22,6,45,658.5,76.0,1.75,9.5,307.5,57.56,46.7
2016,5,22,7,0,703.0,82.0,1.7,10.0,360.0,61.06,49.6
2016,5,22,7,15,442.0,146.0,1.65,10.5,329.0,99.57,83.51
2016,5,22,7,30,181.0,210.0,1.6,11.0,298.0,144.79,122.42
2016,5,22,7,45,498.5,153.5,1.55,11.5,433.5,101.45,84.04
2016,5,22,8,0,816.0,97.0,1.5,12.0,569.0,73.45,59.25
2016,5,22,8,15,504.5,201.5,1.5,12.5,501.0,163.71,113.57
2016,5,22,8,30,193.0,306.0,1.5,13.0,433.0,236.31,179.46
2016,5,22,8,45,200.0,328.0,1.5,13.5,467.5,269.9,204.83
2016,5,22,9,0,207.0,350.0,1.5,14.0,502.0,304.65,231.94
2016,5,22,9,15,190.5,371.5,1.55,14.0,517.5,332.66,255.13
2016,5,22,9,30,174.0,393.0,1.6,14.0,533.0,358.98,276.62
2016,5,22,9,45,556.5,246.5,1.65,14.5,718.5,430.29,328.17
2016,5,22,10,0,939.0,100.0,1.7,15.0,904.0,545.78,415.7
2016,5,22,10,15,685.0,241.0,1.8,15.0,837.0,567.59,434.4
2016,5,22,10,30,431.0,382.0,1.9,15.0,770.0,565.82,433.3
2016,5,22,10,45,437.0,395.5,2.05,15.5,796.0,609.03,465.58
2016,5,22,11,0,443.0,409.0,2.2,16.0,822.0,652.09,496.82
2016,5,22,11,15,703.0,255.5,2.35,16.0,921.0,744.52,569.08
2016,5,22,11,30,963.0,102.0,2.5,16.0,1020.0,836.88,638.66
2016,5,22,11,45,963.5,102.5,2.65,16.5,1024.5,874.37,663.43
2016,5,22,12,0,964.0,103.0,2.8,17.0,1029.0,908.77,686.44
2016,5,22,12,15,963.0,102.5,2.9,17.0,1025.5,937.76,706.65
2016,5,22,12,30,962.0,102.0,3.0,17.0,1022.0,963.26,724.57
2016,5,22,12,45,956.0,104.5,3.2,17.0,1009.5,983.37,739.75
2016,5,22,13,0,950.0,107.0,3.4,17.0,997.0,999.67,752.49
2016,5,22,13,15,946.0,106.0,3.55,17.0,978.0,1010.6,761.35
2016,5,22,13,30,942.0,105.0,3.7,17.0,959.0,1017.57,767.7
2016,5,22,13,45,684.0,233.0,3.85,17.0,844.0,925.38,706.21
2016,5,22,14,0,426.0,361.0,4.0,17.0,729.0,800.67,613.53
2016,5,22,14,15,427.5,345.0,4.1,16.5,703.0,789.24,608.95
2016,5,22,14,30,429.0,329.0,4.2,16.0,677.0,775.25,601.78
2016,5,22,14,45,222.0,288.0,4.35,16.0,468.0,517.13,408.89
2016,5,22,15,0,15.0,247.0,4.5,16.0,259.0,229.94,181.21
2016,5,22,15,15,167.5,270.0,4.5,15.5,384.0,427.22,343.26
2016,5,22,15,30,320.0,293.0,4.5,15.0,509.0,604.98,483.96
2016,5,22,15,45,250.0,280.5,4.55,15.0,442.0,524.51,421.37
2016,5,22,16,0,180.0,268.0,4.6,15.0,375.0,429.96,347.79
2016,5,22,16,15,226.5,238.0,4.55,14.5,360.5,431.12,352.05
2016,5,22,16,30,273.0,208.0,4.5,14.0,346.0,443.34,364.39
2016,5,22,16,45,218.5,189.0,4.5,13.5,292.0,358.67,297.08
2016,5,22,17,0,164.0,170.0,4.5,13.0,238.0,293.13,243.86
2016,5,22,17,15,153.5,148.0,4.4,12.5,205.0,256.67,214.4
2016,5,22,17,30,143.0,126.0,4.3,12.0,172.0,220.63,184.51
2016,5,22,17,45,341.0,89.0,4.2,11.5,171.5,302.9,254.54
2016,5,22,18,0,539.0,52.0,4.1,11.0,171.0,344.88,286.74
2016,5,22,18,15,452.0,43.5,3.85,10.5,125.5,266.73,216.96
2016,5,22,18,30,365.0,35.0,3.6,10.0,80.0,197.55,153.93
2016,5,22,18,45,228.0,23.0,3.35,9.5,46.5,115.85,75.03
2016,5,22,19,0,91.0,11.0,3.1,9.0,13.0,33.43,0.0
2016,5,22,19,15,45.5,5.5,3.05,8.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,124.0,18.0,2.35,7.0,31.0,14.0,2.24
2016,5,23,5,30,248.0,36.0,2.4,7.0,62.0,27.84,18.75
2016,5,23,5,45,346.5,47.5,2.45,7.5,105.5,38.3,28.94
2016,5,23,6,0,445.0,59.0,2.5,8.0,149.0,46.92,37.13
2016,5,23,6,15,508.5,67.0,2.5,8.5,198.0,52.23,42.1
2016,5,23,6,30,572.0,75.0,2.5,9.0,247.0,57.44,46.76
2016,5,23,6,45,623.0,80.0,2.55,9.5,300.0,60.14,49.02
2016,5,23,7,0,674.0,85.0,2.6,10.0,353.0,62.84,51.18
2016,5,23,7,15,705.5,89.5,2.55,10.5,404.5,64.9,52.72
2016,5,23,7,30,737.0,94.0,2.5,11.0,456.0,73.17,59.74
2016,5,23,7,45,766.0,96.0,2.5,11.5,507.5,73.44,59.63
2016,5,23,8,0,795.0,98.0,2.5,12.0,559.0,73.73,59.55
2016,5,23,8,15,812.5,101.0,2.5,12.0,606.5,126.86,73.23
2016,5,23,8,30,830.0,104.0,2.5,12.0,654.0,184.57,111.03
2016,5,23,8,45,846.0,105.5,2.5,12.5,698.0,249.48,163.5
2016,5,23,9,0,862.0,107.0,2.5,13.0,742.0,307.98,214.4
2016,5,23,9,15,872.5,109.0,2.6,13.5,780.5,365.99,266.03
2016,5,23,9,30,883.0,111.0,2.7,14.0,819.0,424.01,317.08
2016,5,23,9,45,899.0,107.5,2.8,14.5,853.5,480.14,365.42
2016,5,23,10,0,915.0,104.0,2.9,15.0,888.0,536.23,412.36
2016,5,23,10,15,920.0,105.5,2.95,15.0,914.5,589.94,456.77
2016,5,23,10,30,925.0,107.0,3.0,15.0,941.0,642.11,498.76
2016,5,23,10,45,928.0,108.0,3.15,15.0,960.0,690.82,537.53
2016,5,23,11,0,931.0,109.0,3.3,15.0,979.0,737.38,573.89
2016,5,23,11,15,933.0,110.0,3.35,15.0,991.0,780.87,606.82
2016,5,23,11,30,935.0,111.0,3.4,15.0,1003.0,821.79,635.67
2016,5,23,11,45,934.5,112.0,3.5,15.5,1007.0,857.99,660.09
2016,5,23,12,0,934.0,113.0,3.6,16.0,1011.0,891.16,682.28
2016,5,23,12,15,933.5,113.0,3.65,16.0,1008.5,920.32,702.61
2016,5,23,12,30,933.0,113.0,3.7,16.0,1006.0,946.16,720.68
2016,5,23,12,45,904.5,130.5,3.8,16.0,988.0,958.83,730.09
2016,5,23,13,0,876.0,148.0,3.9,16.0,970.0,967.09,736.66
2016,5,23,13,15,871.5,147.0,3.95,16.0,952.0,977.32,744.44
2016,5,23,13,30,867.0,146.0,4.0,16.0,934.0,983.85,749.79
2016,5,23,13,45,868.0,140.0,4.05,16.0,910.5,987.24,753.13
2016,5,23,14,0,869.0,134.0,4.1,16.0,887.0,986.76,753.98
2016,5,23,14,15,656.0,229.5,4.1,16.0,786.0,900.15,694.28
2016,5,23,14,30,443.0,325.0,4.1,16.0,685.0,783.97,607.29
2016,5,23,14,45,268.5,338.0,4.2,16.0,553.5,613.12,480.52
2016,5,23,15,0,94.0,351.0,4.3,16.0,422.0,425.84,335.94
2016,5,23,15,15,47.0,196.5,4.3,15.5,232.0,224.42,179.09
2016,5,23,15,30,0.0,42.0,4.3,15.0,42.0,34.87,23.44
2016,5,23,15,45,88.0,155.5,4.3,15.0,208.0,232.62,189.37
2016,5,23,16,0,176.0,269.0,4.3,15.0,374.0,427.24,346.0
2016,5,23,16,15,462.5,181.5,4.2,14.5,424.5,592.36,482.25
2016,5,23,16,30,749.0,94.0,4.1,14.0,475.0,704.52,573.11
2016,5,23,16,45,471.0,132.0,4.1,14.0,362.5,509.48,419.88
2016,5,23,17,0,193.0,170.0,4.1,14.0,250.0,312.71,258.68
2016,5,23,17,15,179.5,148.5,3.95,13.5,215.0,273.6,227.65
2016,5,23,17,30,166.0,127.0,3.8,13.0,180.0,235.15,195.97
2016,5,23,17,45,339.0,91.5,3.65,12.5,174.5,304.33,254.32
2016,5,23,18,0,512.0,56.0,3.5,12.0,169.0,335.91,277.84
