Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,15,425.0,46.5,3.1,11.5,124.0,258.06,208.93
2016,5,23,18,30,338.0,37.0,2.7,11.0,79.0,189.2,146.9
2016,5,23,18,45,208.5,24.0,2.35,10.5,46.5,111.07,73.02
2016,5,23,19,0,79.0,11.0,2.0,10.0,14.0,30.26,0.0
2016,5,23,19,15,39.5,5.5,1.95,9.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,147.0,17.0,2.4,8.0,33.0,13.65,2.47
2016,5,24,5,30,294.0,34.0,2.5,8.0,66.0,27.8,18.67
2016,5,24,5,45,392.0,44.0,2.65,8.5,110.0,35.44,26.26
2016,5,24,6,0,490.0,54.0,2.8,9.0,154.0,42.96,33.4
2016,5,24,6,15,245.0,72.5,2.8,9.0,122.5,52.94,42.66
2016,5,24,6,30,0.0,91.0,2.8,9.0,91.0,72.57,60.45
2016,5,24,6,45,0.5,109.5,2.85,9.5,110.0,86.68,72.87
2016,5,24,7,0,1.0,128.0,2.9,10.0,129.0,100.67,84.96
2016,5,24,7,15,1.5,139.0,2.9,10.5,140.5,109.45,92.23
2016,5,24,7,30,2.0,150.0,2.9,11.0,152.0,118.14,99.32
2016,5,24,7,45,1.0,140.0,2.9,11.5,141.0,111.99,93.39
2016,5,24,8,0,0.0,130.0,2.9,12.0,130.0,105.28,87.06
2016,5,24,8,15,0.0,136.5,2.9,12.5,136.5,110.85,87.39
2016,5,24,8,30,0.0,143.0,2.9,13.0,143.0,116.42,91.54
2016,5,24,8,45,0.0,135.0,2.95,13.5,135.0,110.77,86.47
2016,5,24,9,0,0.0,127.0,3.0,14.0,127.0,104.8,81.21
2016,5,24,9,15,4.0,158.0,3.05,14.0,161.5,130.89,102.2
2016,5,24,9,30,8.0,189.0,3.1,14.0,196.0,157.55,123.5
2016,5,24,9,45,6.5,173.5,3.15,14.5,179.0,145.64,113.52
2016,5,24,10,0,5.0,158.0,3.2,15.0,162.0,133.19,103.2
2016,5,24,10,15,8.5,190.0,3.25,15.0,197.5,161.68,125.99
2016,5,24,10,30,12.0,222.0,3.3,15.0,233.0,190.75,149.04
2016,5,24,10,45,13.0,236.0,3.4,15.5,248.0,204.14,159.24
2016,5,24,11,0,14.0,250.0,3.5,16.0,263.0,217.74,169.59
2016,5,24,11,15,16.5,287.5,3.55,16.0,303.0,252.22,196.51
2016,5,24,11,30,19.0,325.0,3.6,16.0,343.0,287.4,223.74
2016,5,24,11,45,22.0,347.5,3.65,16.0,369.0,310.99,241.91
2016,5,24,12,0,25.0,370.0,3.7,16.0,395.0,344.1,267.34
2016,5,24,12,15,120.5,430.5,3.75,16.0,546.5,496.3,384.99
2016,5,24,12,30,216.0,491.0,3.8,16.0,698.0,645.5,496.34
2016,5,24,12,45,278.5,467.0,3.85,16.0,730.5,703.77,539.81
2016,5,24,13,0,341.0,443.0,3.9,16.0,763.0,751.23,575.93
2016,5,24,13,15,371.5,419.0,3.9,16.0,762.0,767.8,589.08
2016,5,24,13,30,402.0,395.0,3.9,16.0,761.0,782.47,601.14
2016,5,24,13,45,662.5,250.5,3.9,16.0,833.5,919.41,705.92
2016,5,24,14,0,923.0,106.0,3.9,16.0,906.0,1009.86,769.08
2016,5,24,14,15,915.5,104.5,3.9,15.5,874.0,1001.23,764.91
2016,5,24,14,30,908.0,103.0,3.9,15.0,842.0,988.81,759.03
2016,5,24,14,45,899.5,101.0,3.9,15.0,804.5,971.24,748.28
2016,5,24,15,0,891.0,99.0,3.9,15.0,767.0,950.13,735.16
2016,5,24,15,15,631.5,189.5,3.9,15.0,650.0,811.7,638.18
2016,5,24,15,30,372.0,280.0,3.9,15.0,533.0,636.24,504.9
2016,5,24,15,45,346.0,264.0,3.9,15.0,486.0,588.84,471.02
2016,5,24,16,0,320.0,248.0,3.9,15.0,439.0,541.33,435.82
2016,5,24,16,15,292.0,229.5,3.85,14.5,392.5,489.72,397.55
2016,5,24,16,30,264.0,211.0,3.8,14.0,346.0,438.84,359.06
2016,5,24,16,45,208.0,192.0,3.8,14.0,291.0,353.6,291.3
2016,5,24,17,0,152.0,173.0,3.8,14.0,236.0,287.58,237.55
2016,5,24,17,15,409.5,118.0,3.65,13.5,257.0,412.62,344.08
2016,5,24,17,30,667.0,63.0,3.5,13.0,278.0,487.64,406.06
2016,5,24,17,45,614.5,57.0,3.4,12.5,227.0,420.28,349.31
2016,5,24,18,0,562.0,51.0,3.3,12.0,176.0,354.56,292.52
2016,5,24,18,15,477.0,43.0,2.95,11.5,130.0,276.73,223.89
2016,5,24,18,30,392.0,35.0,2.6,11.0,84.0,207.57,161.28
2016,5,24,18,45,196.0,25.5,2.3,10.5,50.0,106.73,71.22
2016,5,24,19,0,0.0,16.0,2.0,10.0,16.0,13.66,0.0
2016,5,24,19,15,0.0,8.0,1.9,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,25,5,15,161.0,16.5,2.45,8.0,34.0,13.22,2.59
2016,5,25,5,30,322.0,33.0,2.5,8.0,68.0,26.96,17.98
2016,5,25,5,45,416.5,42.0,2.55,8.0,112.5,33.81,24.87
2016,5,25,6,0,511.0,51.0,2.6,8.0,157.0,40.58,31.4
2016,5,25,6,15,255.5,51.5,2.6,8.5,104.5,38.18,29.31
2016,5,25,6,30,0.0,52.0,2.6,9.0,52.0,43.02,33.68
2016,5,25,6,45,0.0,63.0,2.65,9.5,63.0,52.19,41.84
2016,5,25,7,0,0.0,74.0,2.7,10.0,74.0,61.38,49.87
2016,5,25,7,15,0.0,90.5,2.7,10.5,90.5,74.48,61.25
2016,5,25,7,30,0.0,107.0,2.7,11.0,107.0,87.32,72.24
2016,5,25,7,45,0.5,131.0,2.75,12.0,131.5,105.51,87.59
2016,5,25,8,0,1.0,155.0,2.8,13.0,156.0,123.36,102.36
2016,5,25,8,15,0.5,149.5,2.85,13.5,150.5,120.55,94.99
2016,5,25,8,30,0.0,144.0,2.9,14.0,145.0,117.18,91.79
2016,5,25,8,45,1.5,149.0,3.0,14.5,150.5,121.9,95.17
2016,5,25,9,0,3.0,154.0,3.1,15.0,156.0,126.78,98.67
2016,5,25,9,15,14.0,228.5,3.2,15.5,239.5,188.47,147.56
2016,5,25,9,30,25.0,303.0,3.3,16.0,323.0,245.05,191.49
2016,5,25,9,45,16.0,238.0,3.45,16.5,251.5,200.66,156.18
2016,5,25,10,0,7.0,173.0,3.6,17.0,180.0,146.28,112.81
2016,5,25,10,15,12.5,238.5,3.7,17.0,250.5,202.89,157.67
2016,5,25,10,30,18.0,304.0,3.8,17.0,321.0,260.42,202.49
2016,5,25,10,45,119.5,389.5,3.9,17.5,501.5,398.63,309.27
2016,5,25,11,0,221.0,475.0,4.0,18.0,682.0,547.58,420.65
2016,5,25,11,15,118.5,385.5,4.05,18.0,497.0,416.45,321.72
2016,5,25,11,30,16.0,296.0,4.1,18.0,312.0,260.66,201.26
2016,5,25,11,45,27.5,356.5,4.2,18.0,383.0,329.99,255.18
2016,5,25,12,0,39.0,417.0,4.3,18.0,454.0,397.18,306.27
2016,5,25,12,15,43.0,424.0,4.35,18.0,465.0,412.08,317.53
2016,5,25,12,30,47.0,431.0,4.4,18.0,476.0,427.07,329.05
2016,5,25,12,45,30.5,348.0,4.5,18.5,377.5,339.73,262.42
2016,5,25,13,0,14.0,265.0,4.6,19.0,279.0,239.79,185.11
2016,5,25,13,15,13.5,256.5,4.6,18.5,270.0,232.58,180.17
2016,5,25,13,30,13.0,248.0,4.6,18.0,261.0,225.21,174.91
2016,5,25,13,45,12.0,232.0,4.7,18.0,243.0,210.54,163.61
2016,5,25,14,0,11.0,216.0,4.8,18.0,225.0,195.72,152.16
2016,5,25,14,15,29.5,285.5,4.85,18.0,309.5,292.34,228.87
2016,5,25,14,30,48.0,355.0,4.9,18.0,394.0,381.51,298.44
2016,5,25,14,45,28.5,280.0,4.95,18.0,303.0,288.71,226.45
2016,5,25,15,0,9.0,205.0,5.0,18.0,212.0,185.21,144.71
2016,5,25,15,15,5.5,179.5,5.0,17.5,183.5,159.07,124.35
2016,5,25,15,30,2.0,154.0,5.0,17.0,155.0,133.09,103.76
2016,5,25,15,45,2.5,161.0,5.05,17.0,162.5,140.26,109.94
2016,5,25,16,0,3.0,168.0,5.1,17.0,170.0,147.78,116.42
2016,5,25,16,15,1.5,135.0,5.05,16.5,136.0,116.51,91.31
2016,5,25,16,30,0.0,102.0,5.0,16.0,102.0,85.68,66.21
2016,5,25,16,45,0.0,74.5,4.95,15.5,74.5,61.82,46.6
2016,5,25,17,0,0.0,47.0,4.9,15.0,47.0,38.88,27.46
2016,5,25,17,15,0.0,40.5,4.75,14.5,40.5,33.46,23.01
2016,5,25,17,30,0.0,34.0,4.6,14.0,34.0,28.06,18.49
2016,5,25,17,45,280.0,43.0,4.45,13.5,106.0,219.98,184.47
2016,5,25,18,0,560.0,52.0,4.3,13.0,178.0,354.56,293.14
2016,5,25,18,15,475.0,44.0,4.05,12.5,132.0,276.86,223.96
2016,5,25,18,30,390.0,36.0,3.8,12.0,86.0,207.78,161.5
2016,5,25,18,45,248.0,25.0,3.6,11.5,51.5,125.87,85.48
2016,5,25,19,0,106.0,14.0,3.4,11.0,17.0,39.97,0.0
2016,5,25,19,15,53.0,7.0,3.4,10.5,8.5,5.97,0.0
2016,5,25,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,134.5,18.5,2.4,8.0,33.5,14.4,3.67
2016,5,26,5,30,269.0,37.0,2.4,8.0,67.0,28.64,19.49
2016,5,26,5,45,363.0,48.0,2.4,8.5,110.5,38.67,29.19
2016,5,26,6,0,457.0,59.0,2.4,9.0,154.0,46.85,36.95
2016,5,26,6,15,228.5,63.5,2.35,9.5,111.0,46.43,36.68
2016,5,26,6,30,0.0,68.0,2.3,10.0,68.0,55.93,45.22
2016,5,26,6,45,0.0,82.0,2.25,10.5,82.0,67.03,55.0
2016,5,26,7,0,0.0,96.0,2.2,11.0,96.0,78.04,64.52
2016,5,26,7,15,98.5,153.0,2.15,11.5,202.0,110.62,92.88
2016,5,26,7,30,197.0,210.0,2.1,12.0,308.0,145.13,122.29
2016,5,26,7,45,101.5,193.0,2.1,12.5,244.0,134.94,112.76
2016,5,26,8,0,6.0,176.0,2.1,13.0,180.0,138.09,114.88
2016,5,26,8,15,26.5,226.5,2.15,13.5,244.0,167.35,132.22
2016,5,26,8,30,47.0,277.0,2.2,14.0,308.0,207.07,162.27
2016,5,26,8,45,34.0,271.5,2.25,15.0,295.0,208.91,163.23
2016,5,26,9,0,21.0,266.0,2.3,16.0,282.0,215.34,168.04
2016,5,26,9,15,20.0,273.0,2.4,16.5,289.0,223.59,174.08
2016,5,26,9,30,19.0,280.0,2.5,17.0,296.0,231.59,179.9
2016,5,26,9,45,37.5,334.0,2.6,17.5,366.5,277.92,215.15
2016,5,26,10,0,56.0,388.0,2.7,18.0,437.0,332.84,256.51
2016,5,26,10,15,158.0,417.5,2.75,18.0,559.5,415.96,319.45
2016,5,26,10,30,260.0,447.0,2.8,18.0,682.0,511.65,391.14
2016,5,26,10,45,273.5,454.0,2.85,18.5,706.0,546.63,416.34
2016,5,26,11,0,287.0,461.0,2.9,19.0,730.0,582.36,442.04
2016,5,26,11,15,602.5,293.5,2.95,19.5,867.0,697.47,530.36
2016,5,26,11,30,918.0,126.0,3.0,20.0,1004.0,817.74,619.39
2016,5,26,11,45,918.0,127.0,3.1,20.5,1008.5,853.86,642.56
2016,5,26,12,0,918.0,128.0,3.2,21.0,1013.0,887.09,664.25
2016,5,26,12,15,917.5,127.5,3.25,21.0,1010.0,915.58,683.65
2016,5,26,12,30,917.0,127.0,3.3,21.0,1007.0,940.84,700.91
2016,5,26,12,45,917.0,125.5,3.4,21.0,997.0,962.26,716.01
2016,5,26,13,0,917.0,124.0,3.5,21.0,987.0,980.13,728.84
2016,5,26,13,15,913.5,123.0,3.55,21.0,969.0,991.48,737.11
2016,5,26,13,30,910.0,122.0,3.6,21.0,951.0,999.03,743.02
2016,5,26,13,45,905.0,120.5,3.7,21.0,926.0,1000.8,745.58
2016,5,26,14,0,900.0,119.0,3.8,21.0,901.0,998.73,745.72
2016,5,26,14,15,892.5,117.5,3.85,21.0,869.5,990.45,741.51
2016,5,26,14,30,885.0,116.0,3.9,21.0,838.0,978.47,734.94
2016,5,26,14,45,875.5,114.0,3.95,21.0,800.5,960.48,724.4
2016,5,26,15,0,866.0,112.0,4.0,21.0,763.0,939.06,711.59
2016,5,26,15,15,567.0,209.5,4.05,20.5,626.0,771.33,595.48
2016,5,26,15,30,268.0,307.0,4.1,20.0,489.0,571.27,445.32
2016,5,26,15,45,295.0,278.0,4.15,20.0,466.0,558.73,439.14
2016,5,26,16,0,322.0,249.0,4.2,20.0,443.0,543.1,429.66
2016,5,26,16,15,326.0,225.0,4.2,19.5,406.5,511.2,407.79
2016,5,26,16,30,330.0,201.0,4.2,19.0,370.0,477.58,384.21
2016,5,26,16,45,304.5,181.5,4.2,18.5,325.0,425.83,345.29
2016,5,26,17,0,279.0,162.0,4.2,18.0,280.0,375.06,306.27
2016,5,26,17,15,257.5,144.0,4.1,17.0,241.5,329.87,271.19
2016,5,26,17,30,236.0,126.0,4.0,16.0,203.0,285.93,236.07
2016,5,26,17,45,214.5,105.5,3.9,15.5,166.0,240.49,198.24
2016,5,26,18,0,193.0,85.0,3.8,15.0,129.0,196.62,160.67
2016,5,26,18,15,261.0,63.5,3.55,14.0,106.5,201.64,162.41
2016,5,26,18,30,329.0,42.0,3.3,13.0,84.0,190.38,147.75
2016,5,26,18,45,199.5,28.0,3.1,12.5,50.5,111.87,76.44
2016,5,26,19,0,70.0,14.0,2.9,12.0,17.0,30.46,0.0
2016,5,26,19,15,35.0,7.0,2.85,11.5,8.5,5.97,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,131.5,19.5,1.75,8.5,34.0,15.15,4.46
2016,5,27,5,30,263.0,39.0,1.8,9.0,68.0,30.12,20.74
2016,5,27,5,45,365.5,49.0,1.9,9.5,112.5,39.51,29.84
2016,5,27,6,0,468.0,59.0,2.0,10.0,157.0,46.88,36.83
2016,5,27,6,15,531.5,67.0,1.95,10.5,207.0,52.24,41.78
2016,5,27,6,30,595.0,75.0,1.9,11.0,257.0,57.49,46.44
2016,5,27,6,45,643.5,80.0,1.85,11.5,310.0,60.21,48.68
2016,5,27,7,0,692.0,85.0,1.8,12.0,363.0,62.92,50.83
2016,5,27,7,15,723.5,89.5,1.7,12.5,415.5,65.01,52.38
2016,5,27,7,30,755.0,94.0,1.6,13.0,468.0,73.29,59.35
2016,5,27,7,45,781.5,96.5,1.5,14.0,519.0,73.9,59.41
2016,5,27,8,0,808.0,99.0,1.4,15.0,570.0,74.51,59.48
2016,5,27,8,15,825.5,102.0,1.3,15.5,618.0,126.72,72.06
2016,5,27,8,30,843.0,105.0,1.2,16.0,666.0,184.96,108.76
2016,5,27,8,45,858.5,106.5,1.15,17.0,710.0,250.38,159.78
2016,5,27,9,0,874.0,108.0,1.1,18.0,754.0,309.25,208.87
2016,5,27,9,15,884.0,110.0,1.05,18.5,793.0,367.56,258.66
2016,5,27,9,30,894.0,112.0,1.0,19.0,832.0,425.83,307.49
2016,5,27,9,45,905.5,111.5,1.0,20.0,865.5,482.62,353.24
2016,5,27,10,0,917.0,111.0,1.0,21.0,899.0,538.98,396.86
2016,5,27,10,15,922.5,112.0,1.1,21.5,926.0,592.57,438.31
2016,5,27,10,30,928.0,113.0,1.2,22.0,953.0,644.64,477.39
2016,5,27,10,45,933.5,113.0,1.3,22.5,973.0,694.21,513.59
2016,5,27,11,0,939.0,113.0,1.4,23.0,993.0,741.82,547.48
2016,5,27,11,15,941.0,113.5,1.5,23.0,1005.0,785.16,578.78
2016,5,27,11,30,943.0,114.0,1.6,23.0,1017.0,825.91,606.37
2016,5,27,11,45,945.0,113.5,1.75,23.5,1022.0,863.08,630.63
2016,5,27,12,0,947.0,113.0,1.9,24.0,1027.0,897.36,652.89
2016,5,27,12,15,946.5,112.5,2.0,24.0,1024.0,926.43,672.48
2016,5,27,12,30,946.0,112.0,2.1,24.0,1021.0,952.15,689.99
2016,5,27,12,45,943.5,112.0,2.25,24.5,1010.0,973.0,703.61
2016,5,27,13,0,941.0,112.0,2.4,25.0,999.0,990.16,714.91
2016,5,27,13,15,937.5,111.0,2.55,24.5,980.5,1001.64,725.48
2016,5,27,13,30,934.0,110.0,2.7,24.0,962.0,1009.22,733.72
2016,5,27,13,45,927.5,109.5,2.85,24.0,936.5,1010.51,736.58
2016,5,27,14,0,921.0,109.0,3.0,24.0,911.0,1007.89,737.04
2016,5,27,14,15,913.5,107.5,3.1,24.0,879.0,999.45,733.37
2016,5,27,14,30,906.0,106.0,3.2,24.0,847.0,987.22,727.33
2016,5,27,14,45,895.5,105.0,3.3,24.0,809.0,969.03,717.4
2016,5,27,15,0,885.0,104.0,3.4,24.0,771.0,947.41,705.21
2016,5,27,15,15,872.0,101.5,3.45,23.5,728.0,918.61,689.16
2016,5,27,15,30,859.0,99.0,3.5,23.0,685.0,886.81,670.94
2016,5,27,15,45,842.5,96.5,3.6,23.0,637.5,857.99,653.58
2016,5,27,16,0,826.0,94.0,3.7,23.0,590.0,817.58,627.87
2016,5,27,16,15,805.0,90.5,3.7,22.5,540.0,770.29,597.65
2016,5,27,16,30,784.0,87.0,3.7,22.0,490.0,721.51,565.76
2016,5,27,16,45,755.5,83.0,3.75,21.5,438.0,665.5,527.97
2016,5,27,17,0,727.0,79.0,3.8,21.0,386.0,609.26,488.09
2016,5,27,17,15,688.5,74.0,3.65,20.0,333.5,548.21,442.7
2016,5,27,17,30,650.0,69.0,3.5,19.0,281.0,486.26,394.94
2016,5,27,17,45,593.5,62.5,3.35,18.5,230.5,414.76,337.0
2016,5,27,18,0,537.0,56.0,3.2,18.0,180.0,347.57,280.51
2016,5,27,18,15,453.0,47.5,2.85,17.0,134.0,270.95,215.1
2016,5,27,18,30,369.0,39.0,2.5,16.0,88.0,202.78,155.32
2016,5,27,18,45,238.5,26.5,2.15,15.0,53.0,124.95,85.51
2016,5,27,19,0,108.0,14.0,1.8,14.0,18.0,40.53,0.0
2016,5,27,19,15,54.0,7.0,1.7,13.5,9.0,17.27,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,152.0,18.0,0.95,10.5,35.0,14.43,4.16
2016,5,28,5,30,304.0,36.0,1.1,11.0,70.0,29.44,20.02
2016,5,28,5,45,399.0,45.5,1.25,12.0,114.5,36.61,26.99
2016,5,28,6,0,494.0,55.0,1.4,13.0,159.0,43.67,33.54
2016,5,28,6,15,555.5,62.5,1.3,13.5,209.0,48.78,38.21
2016,5,28,6,30,617.0,70.0,1.2,14.0,259.0,53.8,42.6
2016,5,28,6,45,660.5,75.0,1.2,15.0,311.5,56.66,44.86
2016,5,28,7,0,704.0,80.0,1.2,16.0,364.0,59.47,47.0
2016,5,28,7,15,734.5,84.5,1.1,17.0,416.0,67.36,53.49
2016,5,28,7,30,765.0,89.0,1.0,18.0,468.0,69.72,55.08
2016,5,28,7,45,787.5,92.5,0.95,19.0,518.5,71.14,55.85
2016,5,28,8,0,810.0,96.0,0.9,20.0,569.0,72.48,56.54
2016,5,28,8,15,827.5,99.0,0.9,20.5,616.5,124.29,68.69
2016,5,28,8,30,845.0,102.0,0.9,21.0,664.0,182.55,104.54
2016,5,28,8,45,858.0,104.5,0.95,22.0,708.0,248.3,154.88
2016,5,28,9,0,871.0,107.0,1.0,23.0,752.0,307.1,203.09
2016,5,28,9,15,881.5,109.0,1.1,23.0,790.5,365.31,252.67
2016,5,28,9,30,892.0,111.0,1.2,23.0,829.0,423.55,301.84
2016,5,28,9,45,899.0,113.0,1.3,23.5,862.0,480.06,348.07
2016,5,28,10,0,906.0,115.0,1.4,24.0,895.0,535.71,392.23
2016,5,28,10,15,911.5,116.0,1.5,24.0,921.5,588.72,433.93
2016,5,28,10,30,917.0,117.0,1.6,24.0,948.0,640.25,473.45
2016,5,28,10,45,708.0,259.5,1.7,24.5,909.0,670.29,492.91
2016,5,28,11,0,499.0,402.0,1.8,25.0,870.0,679.81,496.59
2016,5,28,11,15,510.5,403.5,1.9,25.0,888.0,719.27,524.84
2016,5,28,11,30,522.0,405.0,2.0,25.0,906.0,758.16,552.14
2016,5,28,11,45,723.5,264.5,2.15,25.5,962.0,828.0,603.97
2016,5,28,12,0,925.0,124.0,2.3,26.0,1018.0,887.27,645.28
2016,5,28,12,15,924.0,124.0,2.4,26.0,1014.5,915.89,664.3
2016,5,28,12,30,923.0,124.0,2.5,26.0,1011.0,941.26,681.51
2016,5,28,12,45,684.0,273.0,2.7,26.0,926.0,904.29,657.41
2016,5,28,13,0,445.0,422.0,2.9,26.0,841.0,835.02,606.95
2016,5,28,13,15,674.0,274.0,3.05,25.5,896.0,928.69,679.22
2016,5,28,13,30,903.0,126.0,3.2,25.0,951.0,994.07,725.88
2016,5,28,13,45,676.0,243.0,3.35,25.0,851.5,921.34,678.63
2016,5,28,14,0,449.0,360.0,3.5,25.0,752.0,817.05,604.18
2016,5,28,14,15,660.0,241.0,3.6,24.5,793.5,910.65,677.2
2016,5,28,14,30,871.0,122.0,3.7,24.0,835.0,969.47,719.71
2016,5,28,14,45,859.0,121.0,3.85,24.0,797.0,950.47,708.66
2016,5,28,15,0,847.0,120.0,4.0,24.0,759.0,939.16,703.41
2016,5,28,15,15,833.5,117.0,4.05,23.5,716.5,909.83,686.61
2016,5,28,15,30,820.0,114.0,4.1,23.0,674.0,877.59,667.75
2016,5,28,15,45,801.0,111.5,4.2,23.0,627.0,838.44,642.78
2016,5,28,16,0,782.0,109.0,4.3,23.0,580.0,797.14,615.99
2016,5,28,16,15,759.0,105.0,4.3,22.5,530.5,749.12,584.73
2016,5,28,16,30,736.0,101.0,4.3,22.0,481.0,703.32,554.53
2016,5,28,16,45,704.0,96.5,4.3,21.5,429.0,646.06,514.83
2016,5,28,17,0,672.0,92.0,4.3,21.0,377.0,589.01,473.11
2016,5,28,17,15,631.0,86.0,4.1,20.0,325.5,525.08,425.16
2016,5,28,17,30,590.0,80.0,3.9,19.0,274.0,463.02,376.97
2016,5,28,17,45,530.5,72.5,3.7,18.5,224.0,391.54,318.81
2016,5,28,18,0,471.0,65.0,3.5,18.0,174.0,324.69,262.57
2016,5,28,18,15,386.5,54.5,3.15,17.0,129.5,249.03,198.14
2016,5,28,18,30,302.0,44.0,2.8,16.0,85.0,180.1,138.27
2016,5,28,18,45,151.0,31.0,2.5,15.5,51.5,99.8,68.65
2016,5,28,19,0,0.0,18.0,2.2,15.0,18.0,16.0,0.0
2016,5,28,19,15,0.0,9.0,2.05,14.5,9.0,7.68,0.0
2016,5,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,1.3,9.5,4.5,0.0,0.0
2016,5,29,5,0,31.0,9.0,1.4,10.0,9.0,7.68,0.0
2016,5,29,5,15,152.5,23.5,1.5,10.5,39.0,18.25,7.01
2016,5,29,5,30,274.0,38.0,1.6,11.0,69.0,29.4,19.99
2016,5,29,5,45,370.0,48.0,1.75,11.5,113.0,38.58,28.8
2016,5,29,6,0,466.0,58.0,1.9,12.0,157.0,45.96,35.72
2016,5,29,6,15,528.0,66.0,1.9,12.5,206.0,51.34,40.64
2016,5,29,6,30,590.0,74.0,1.9,13.0,255.0,56.61,45.27
2016,5,29,6,45,458.5,110.5,1.9,13.5,267.0,79.05,64.99
2016,5,29,7,0,327.0,147.0,1.9,14.0,279.0,104.35,86.81
2016,5,29,7,15,535.0,120.5,1.8,14.5,371.0,84.5,68.98
2016,5,29,7,30,743.0,94.0,1.7,15.0,463.0,73.06,58.65
2016,5,29,7,45,498.0,174.0,1.6,16.0,432.5,113.68,93.16
2016,5,29,8,0,253.0,254.0,1.5,17.0,402.0,161.56,132.76
2016,5,29,8,15,283.0,271.5,1.5,17.5,450.0,194.14,142.96
2016,5,29,8,30,313.0,289.0,1.5,18.0,498.0,232.87,168.16
2016,5,29,8,45,583.0,200.5,1.55,19.0,621.5,247.44,167.59
2016,5,29,9,0,853.0,112.0,1.6,20.0,745.0,305.21,205.51
2016,5,29,9,15,863.5,114.5,1.65,20.5,783.0,362.72,254.78
2016,5,29,9,30,874.0,117.0,1.7,21.0,821.0,420.29,303.48
2016,5,29,9,45,884.5,117.0,1.75,21.5,854.5,475.87,349.47
2016,5,29,10,0,895.0,117.0,1.8,22.0,888.0,530.95,393.64
2016,5,29,10,15,901.0,118.5,1.95,22.0,914.5,584.01,436.2
2016,5,29,10,30,907.0,120.0,2.1,22.0,941.0,635.67,476.65
2016,5,29,10,45,910.5,121.0,2.25,22.5,960.5,683.76,512.65
2016,5,29,11,0,914.0,122.0,2.4,23.0,980.0,729.79,546.29
2016,5,29,11,15,916.5,122.5,2.5,23.0,992.0,772.5,577.69
2016,5,29,11,30,919.0,123.0,2.6,23.0,1004.0,812.74,605.8
2016,5,29,11,45,919.0,124.0,2.75,23.5,1008.5,848.8,629.52
2016,5,29,12,0,919.0,125.0,2.9,24.0,1013.0,881.99,651.2
2016,5,29,12,15,918.5,125.0,2.95,24.0,1010.0,910.89,670.57
2016,5,29,12,30,918.0,125.0,3.0,24.0,1007.0,936.59,687.85
2016,5,29,12,45,911.0,127.5,3.15,24.0,995.5,955.25,701.3
2016,5,29,13,0,904.0,130.0,3.3,24.0,984.0,970.27,712.48
2016,5,29,13,15,900.5,129.0,3.4,24.0,966.5,981.64,721.04
2016,5,29,13,30,897.0,128.0,3.5,24.0,949.0,989.25,727.26
2016,5,29,13,45,892.0,127.0,3.6,24.0,924.0,991.65,730.2
2016,5,29,14,0,887.0,126.0,3.7,24.0,899.0,990.27,730.79
2016,5,29,14,15,879.5,124.0,3.75,23.5,868.0,981.77,727.87
2016,5,29,14,30,872.0,122.0,3.8,23.0,837.0,969.59,722.62
2016,5,29,14,45,862.0,120.0,3.85,23.0,800.0,951.49,712.07
2016,5,29,15,0,852.0,118.0,3.9,23.0,763.0,930.04,699.3
2016,5,29,15,15,839.0,115.5,3.9,22.5,720.5,912.5,690.32
2016,5,29,15,30,826.0,113.0,3.9,22.0,678.0,881.19,671.77
2016,5,29,15,45,809.0,110.0,3.9,22.0,631.5,843.13,647.13
2016,5,29,16,0,792.0,107.0,3.9,22.0,585.0,802.8,620.68
2016,5,29,16,15,770.0,103.5,3.85,21.5,535.5,755.89,590.13
2016,5,29,16,30,748.0,100.0,3.8,21.0,486.0,707.59,558.05
2016,5,29,16,45,719.0,95.0,3.75,21.0,435.0,654.9,520.92
2016,5,29,17,0,690.0,90.0,3.7,21.0,384.0,598.78,479.16
2016,5,29,17,15,650.0,84.0,3.55,20.0,332.0,534.78,431.59
2016,5,29,17,30,610.0,78.0,3.4,19.0,280.0,472.53,383.64
2016,5,29,17,45,555.0,70.5,3.3,18.5,230.0,402.61,327.14
2016,5,29,18,0,500.0,63.0,3.2,18.0,180.0,336.85,272.04
2016,5,29,18,15,415.0,53.5,2.9,17.0,134.5,260.53,207.17
2016,5,29,18,30,330.0,44.0,2.6,16.0,89.0,192.68,148.11
2016,5,29,18,45,208.5,30.0,2.35,15.0,54.5,116.83,81.29
2016,5,29,19,0,87.0,16.0,2.1,14.0,20.0,47.51,0.0
2016,5,29,19,15,43.5,8.0,2.1,13.5,10.0,15.94,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,5.0,0.7,8.5,5.5,0.0,0.0
2016,5,30,5,0,43.0,10.0,0.7,9.0,11.0,8.54,0.0
2016,5,30,5,15,177.5,23.5,0.7,9.5,42.0,18.3,7.35
2016,5,30,5,30,312.0,37.0,0.7,10.0,73.0,30.29,20.93
2016,5,30,5,45,410.0,46.0,0.75,10.5,118.0,37.03,27.59
2016,5,30,6,0,508.0,55.0,0.8,11.0,163.0,43.71,33.89
2016,5,30,6,15,569.0,62.0,0.75,11.5,213.0,48.44,38.24
2016,5,30,6,30,630.0,69.0,0.7,12.0,263.0,53.1,42.35
2016,5,30,6,45,675.0,73.5,0.7,13.0,316.0,55.67,44.36
2016,5,30,7,0,720.0,78.0,0.7,14.0,369.0,63.49,50.94
2016,5,30,7,15,750.0,82.0,0.75,15.0,421.5,65.64,52.4
2016,5,30,7,30,780.0,86.0,0.8,16.0,474.0,67.71,53.78
2016,5,30,7,45,803.5,89.0,0.85,17.0,525.0,68.9,54.37
2016,5,30,8,0,827.0,92.0,0.9,18.0,576.0,70.03,54.92
2016,5,30,8,15,844.0,95.0,0.95,18.5,624.0,121.66,66.93
2016,5,30,8,30,861.0,98.0,1.0,19.0,672.0,188.64,109.64
2016,5,30,8,45,874.5,100.0,1.05,20.0,716.0,247.17,154.53
2016,5,30,9,0,888.0,102.0,1.1,21.0,760.0,306.54,203.7
2016,5,30,9,15,898.0,104.0,1.2,21.5,799.0,365.42,253.85
2016,5,30,9,30,908.0,106.0,1.3,22.0,838.0,424.26,303.36
2016,5,30,9,45,914.0,108.5,1.45,23.0,870.5,481.45,349.98
2016,5,30,10,0,920.0,111.0,1.6,24.0,903.0,537.67,394.28
2016,5,30,10,15,925.5,112.0,1.7,24.5,930.0,591.29,435.76
2016,5,30,10,30,931.0,113.0,1.8,25.0,957.0,643.4,474.86
2016,5,30,10,45,934.5,114.0,1.95,25.5,976.5,692.52,511.03
2016,5,30,11,0,938.0,115.0,2.1,26.0,996.0,739.54,544.82
2016,5,30,11,15,940.5,115.5,2.2,26.0,1008.5,783.14,576.3
2016,5,30,11,30,943.0,116.0,2.3,26.0,1021.0,824.22,604.26
2016,5,30,11,45,943.0,116.5,2.4,26.5,1025.5,860.63,627.4
2016,5,30,12,0,943.0,117.0,2.5,27.0,1030.0,894.07,648.48
2016,5,30,12,15,942.5,117.0,2.6,27.0,1026.5,923.54,668.22
2016,5,30,12,30,942.0,117.0,2.7,27.0,1023.0,949.71,685.88
2016,5,30,12,45,938.5,117.5,2.85,27.0,1012.0,970.17,700.34
2016,5,30,13,0,935.0,118.0,3.0,27.0,1001.0,986.95,712.55
2016,5,30,13,15,931.5,117.0,3.1,27.0,983.0,998.56,721.15
2016,5,30,13,30,928.0,116.0,3.2,27.0,965.0,1006.29,727.42
2016,5,30,13,45,922.0,115.0,3.35,27.0,939.5,1007.75,730.16
2016,5,30,14,0,916.0,114.0,3.5,27.0,914.0,1005.32,730.51
2016,5,30,14,15,909.0,112.5,3.6,26.5,882.5,997.58,728.6
2016,5,30,14,30,902.0,111.0,3.7,26.0,851.0,986.08,724.32
2016,5,30,14,45,892.0,109.0,3.8,26.0,813.5,967.58,714.03
2016,5,30,15,0,882.0,107.0,3.9,26.0,776.0,945.61,701.47
2016,5,30,15,15,869.5,105.0,3.95,25.5,733.0,918.08,686.2
2016,5,30,15,30,857.0,103.0,4.0,25.0,690.0,887.55,668.77
2016,5,30,15,45,841.0,100.0,4.1,25.0,643.0,858.99,651.49
2016,5,30,16,0,825.0,97.0,4.2,25.0,596.0,818.65,625.77
2016,5,30,16,15,804.0,93.5,4.2,24.0,546.0,771.59,596.9
2016,5,30,16,30,783.0,90.0,4.2,23.0,496.0,723.02,566.25
2016,5,30,16,45,756.0,85.5,4.2,22.5,444.5,667.76,528.78
2016,5,30,17,0,729.0,81.0,4.2,22.0,393.0,612.13,489.13
2016,5,30,17,15,690.5,76.0,4.0,21.0,340.5,551.22,443.86
2016,5,30,17,30,652.0,71.0,3.8,20.0,288.0,489.32,396.2
2016,5,30,17,45,597.5,64.5,3.65,19.5,237.0,418.92,339.37
2016,5,30,18,0,543.0,58.0,3.5,19.0,186.0,352.58,283.82
2016,5,30,18,15,459.5,49.5,3.1,18.0,139.5,275.89,218.64
2016,5,30,18,30,376.0,41.0,2.7,17.0,93.0,207.5,158.99
2016,5,30,18,45,247.0,29.0,2.35,16.0,57.5,130.06,90.91
2016,5,30,19,0,118.0,17.0,2.0,15.0,22.0,57.23,0.0
2016,5,30,19,15,59.0,8.5,1.9,14.5,11.0,19.63,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,6.0,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,12.0,8.54,0.0
2016,5,31,5,15,218.5,22.0,0.45,12.5,44.0,18.0,7.19
2016,5,31,5,30,365.0,34.0,0.4,13.0,76.0,27.8,18.54
2016,5,31,5,45,456.0,42.5,0.4,13.5,121.5,34.26,24.83
2016,5,31,6,0,547.0,51.0,0.4,14.0,167.0,40.66,30.8
2016,5,31,6,15,606.0,57.0,0.3,14.5,217.5,44.79,34.55
2016,5,31,6,30,665.0,63.0,0.2,15.0,268.0,48.87,38.12
2016,5,31,6,45,704.5,67.5,0.15,16.0,320.5,56.18,44.31
2016,5,31,7,0,744.0,72.0,0.1,17.0,373.0,59.1,46.5
2016,5,31,7,15,772.5,75.5,0.25,18.0,425.5,61.06,47.8
2016,5,31,7,30,801.0,79.0,0.4,19.0,478.0,62.96,49.03
2016,5,31,7,45,822.0,82.5,0.55,20.0,529.0,64.67,50.1
2016,5,31,8,0,843.0,86.0,0.7,21.0,580.0,75.51,58.86
2016,5,31,8,15,859.0,88.5,0.75,22.0,628.0,126.57,69.58
2016,5,31,8,30,875.0,91.0,0.8,23.0,676.0,185.2,104.55
2016,5,31,8,45,887.0,93.5,0.85,24.0,719.5,244.45,149.28
2016,5,31,9,0,899.0,96.0,0.9,25.0,763.0,304.39,198.1
2016,5,31,9,15,909.0,97.5,1.0,25.5,802.0,363.42,247.56
2016,5,31,9,30,919.0,99.0,1.1,26.0,841.0,422.38,296.37
2016,5,31,9,45,926.5,100.5,1.25,26.5,874.5,479.96,343.18
2016,5,31,10,0,934.0,102.0,1.4,27.0,908.0,536.7,387.98
2016,5,31,10,15,939.5,103.0,1.55,27.0,934.5,590.91,430.46
2016,5,31,10,30,945.0,104.0,1.7,27.0,961.0,643.59,470.76
2016,5,31,10,45,949.0,105.0,1.9,27.5,981.0,693.56,507.54
2016,5,31,11,0,953.0,106.0,2.1,28.0,1001.0,741.45,541.98
2016,5,31,11,15,955.0,106.5,2.25,28.0,1013.5,785.2,573.68
2016,5,31,11,30,957.0,107.0,2.4,28.0,1026.0,826.33,601.59
2016,5,31,11,45,958.0,107.0,2.55,28.5,1030.5,863.48,625.4
2016,5,31,12,0,959.0,107.0,2.7,29.0,1035.0,897.66,647.16
2016,5,31,12,15,958.5,107.0,2.8,29.0,1032.0,927.43,666.95
2016,5,31,12,30,958.0,107.0,2.9,29.0,1029.0,953.85,684.63
2016,5,31,12,45,956.0,106.5,3.05,29.0,1018.5,974.93,699.35
2016,5,31,13,0,954.0,106.0,3.2,29.0,1008.0,992.3,711.81
2016,5,31,13,15,950.5,105.5,3.3,29.0,990.5,1004.44,720.67
2016,5,31,13,30,947.0,105.0,3.4,29.0,973.0,1012.68,727.18
2016,5,31,13,45,942.0,104.0,3.5,29.0,947.5,1015.05,730.07
2016,5,31,14,0,937.0,103.0,3.6,29.0,922.0,1013.47,730.59
2016,5,31,14,15,930.5,101.5,3.65,29.0,890.5,1006.03,727.11
2016,5,31,14,30,924.0,100.0,3.7,29.0,859.0,994.75,721.29
2016,5,31,14,45,915.0,98.5,3.75,29.0,821.5,977.39,711.6
2016,5,31,15,0,906.0,97.0,3.8,29.0,784.0,956.48,699.66
2016,5,31,15,15,894.0,95.0,3.8,28.5,741.5,928.9,684.39
2016,5,31,15,30,882.0,93.0,3.8,28.0,699.0,898.23,666.98
2016,5,31,15,45,866.5,90.5,3.8,28.0,652.0,861.1,643.72
2016,5,31,16,0,851.0,88.0,3.8,28.0,605.0,821.52,618.61
2016,5,31,16,15,831.5,85.0,3.75,27.5,555.0,783.44,595.25
2016,5,31,16,30,812.0,82.0,3.7,27.0,505.0,735.74,564.67
2016,5,31,16,45,784.5,78.5,3.65,26.5,452.5,680.26,527.89
2016,5,31,17,0,757.0,75.0,3.6,26.0,400.0,624.4,489.31
2016,5,31,17,15,720.5,70.5,3.3,25.0,347.5,561.59,443.48
2016,5,31,17,30,684.0,66.0,3.0,24.0,295.0,499.98,396.91
2016,5,31,17,45,630.0,60.5,2.75,23.0,243.5,431.86,343.52
2016,5,31,18,0,576.0,55.0,2.5,22.0,192.0,365.41,289.4
2016,5,31,18,15,494.0,47.5,2.2,20.5,144.5,288.83,225.89
2016,5,31,18,30,412.0,40.0,1.9,19.0,97.0,220.3,167.16
2016,5,31,18,45,206.0,32.0,1.6,18.0,60.5,118.23,82.28
2016,5,31,19,0,0.0,24.0,1.3,17.0,24.0,23.04,0.0
2016,5,31,19,15,0.0,12.0,1.25,16.5,12.0,10.24,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,45,33.5,5.5,1.2,11.5,6.0,0.0,0.0
2016,6,1,5,0,67.0,11.0,1.2,12.0,12.0,9.39,0.0
2016,6,1,5,15,215.0,23.0,1.5,12.5,45.0,18.87,7.94
2016,6,1,5,30,363.0,35.0,1.8,13.0,78.0,28.65,19.22
2016,6,1,5,45,455.0,44.0,2.1,14.0,124.0,35.5,25.8
2016,6,1,6,0,547.0,53.0,2.4,15.0,170.0,42.27,32.01
2016,6,1,6,15,607.0,59.0,2.4,15.5,221.0,46.34,35.7
2016,6,1,6,30,667.0,65.0,2.4,16.0,272.0,50.38,39.21
2016,6,1,6,45,708.5,70.0,2.4,17.0,325.5,58.22,45.85
2016,6,1,7,0,750.0,75.0,2.4,18.0,379.0,61.48,48.34
2016,6,1,7,15,779.0,78.5,2.4,18.5,432.0,63.36,49.69
2016,6,1,7,30,808.0,82.0,2.4,19.0,485.0,65.2,50.97
2016,6,1,7,45,829.5,85.5,2.4,20.0,536.5,66.85,51.97
2016,6,1,8,0,851.0,89.0,2.4,21.0,588.0,68.4,52.88
2016,6,1,8,15,867.5,91.5,2.35,21.5,636.5,128.53,71.43
2016,6,1,8,30,884.0,94.0,2.3,22.0,685.0,187.75,107.19
2016,6,1,8,45,896.5,96.5,2.3,23.0,729.0,247.64,153.0
2016,6,1,9,0,909.0,99.0,2.3,24.0,773.0,308.27,203.19
2016,6,1,9,15,918.5,100.5,2.3,24.5,812.5,367.73,253.83
2016,6,1,9,30,928.0,102.0,2.3,25.0,852.0,427.06,303.73
2016,6,1,9,45,934.5,104.0,2.3,25.5,885.5,485.09,351.37
2016,6,1,10,0,941.0,106.0,2.3,26.0,919.0,542.16,396.69
2016,6,1,10,15,946.5,107.5,2.35,26.5,946.0,597.14,439.08
2016,6,1,10,30,952.0,109.0,2.4,27.0,973.0,650.58,478.96
2016,6,1,10,45,954.0,111.0,2.45,27.5,992.5,700.45,515.08
2016,6,1,11,0,956.0,113.0,2.5,28.0,1012.0,748.05,548.58
2016,6,1,11,15,958.5,113.5,2.6,28.0,1024.5,792.36,580.45
2016,6,1,11,30,961.0,114.0,2.7,28.0,1037.0,834.1,608.69
2016,6,1,11,45,959.5,116.0,2.8,28.5,1041.0,871.18,632.13
2016,6,1,12,0,958.0,118.0,2.9,29.0,1045.0,905.19,653.42
2016,6,1,12,15,957.5,118.0,3.0,29.0,1042.5,935.13,673.33
2016,6,1,12,30,957.0,118.0,3.1,29.0,1040.0,961.75,691.14
2016,6,1,12,45,943.5,125.0,3.25,29.0,1025.5,979.38,703.61
2016,6,1,13,0,930.0,132.0,3.4,29.0,1011.0,993.1,713.72
2016,6,1,13,15,703.5,262.5,3.5,28.5,920.5,942.15,682.21
2016,6,1,13,30,477.0,393.0,3.6,28.0,830.0,858.88,623.73
2016,6,1,13,45,691.0,262.0,3.75,28.0,876.5,950.18,692.62
2016,6,1,14,0,905.0,131.0,3.9,28.0,923.0,1009.83,733.62
2016,6,1,14,15,724.5,216.5,3.95,27.5,836.0,945.24,693.32
2016,6,1,14,30,544.0,302.0,4.0,27.0,749.0,851.32,629.33
2016,6,1,14,45,704.0,213.5,4.05,27.0,765.5,916.23,679.18
2016,6,1,15,0,864.0,125.0,4.1,27.0,782.0,957.63,708.15
2016,6,1,15,15,611.0,207.5,4.05,26.5,659.0,806.02,606.11
2016,6,1,15,30,358.0,290.0,4.0,26.0,536.0,630.43,479.39
2016,6,1,15,45,328.0,274.5,4.0,25.5,488.0,580.88,446.01
2016,6,1,16,0,298.0,259.0,4.0,25.0,440.0,531.5,411.44
2016,6,1,16,15,527.5,182.5,3.85,24.5,470.5,641.84,499.55
2016,6,1,16,30,757.0,106.0,3.7,24.0,501.0,723.89,563.62
2016,6,1,16,45,728.5,100.5,3.6,23.5,449.0,667.41,524.23
2016,6,1,17,0,700.0,95.0,3.5,23.0,397.0,610.78,483.55
2016,6,1,17,15,659.5,89.5,3.2,22.0,344.0,546.67,436.17
2016,6,1,17,30,619.0,84.0,2.9,21.0,291.0,484.23,388.47
2016,6,1,17,45,565.5,75.5,2.6,20.5,240.5,413.6,332.0
2016,6,1,18,0,512.0,67.0,2.3,20.0,190.0,346.93,276.86
2016,6,1,18,15,426.5,57.0,2.0,19.0,143.0,269.16,211.89
2016,6,1,18,30,341.0,47.0,1.7,18.0,96.0,199.83,152.52
2016,6,1,18,45,170.5,35.5,1.45,17.0,60.0,110.98,78.1
2016,6,1,19,0,0.0,24.0,1.2,16.0,24.0,22.84,0.0
2016,6,1,19,15,0.0,12.0,1.15,15.5,12.0,10.24,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.5,5.5,0.75,10.5,6.0,0.0,0.0
2016,6,2,5,0,47.0,11.0,0.8,11.0,12.0,9.39,0.0
2016,6,2,5,15,183.5,25.0,0.85,11.5,44.5,19.45,8.58
2016,6,2,5,30,320.0,39.0,0.9,12.0,77.0,32.03,22.29
2016,6,2,5,45,415.0,49.0,1.0,12.5,122.5,39.56,29.6
2016,6,2,6,0,510.0,59.0,1.1,13.0,168.0,46.97,36.51
2016,6,2,6,15,572.0,66.0,1.1,13.5,219.5,51.59,40.72
2016,6,2,6,30,634.0,73.0,1.1,14.0,271.0,56.15,44.69
2016,6,2,6,45,679.0,78.0,1.1,15.0,324.5,58.97,46.9
2016,6,2,7,0,724.0,83.0,1.1,16.0,378.0,61.75,48.98
2016,6,2,7,15,755.0,87.5,1.05,17.0,431.0,69.83,55.61
2016,6,2,7,30,786.0,92.0,1.0,18.0,484.0,72.14,57.14
2016,6,2,7,45,810.5,95.0,0.95,19.0,536.0,73.18,57.58
2016,6,2,8,0,835.0,98.0,0.9,20.0,588.0,74.17,57.97
2016,6,2,8,15,852.5,101.0,0.95,20.5,636.5,124.49,68.95
2016,6,2,8,30,870.0,104.0,1.0,21.0,685.0,183.99,104.82
2016,6,2,8,45,884.0,106.0,1.05,22.0,730.0,250.92,155.65
2016,6,2,9,0,898.0,108.0,1.1,23.0,775.0,310.93,204.72
2016,6,2,9,15,908.0,110.0,1.2,23.5,814.5,370.34,254.82
2016,6,2,9,30,918.0,112.0,1.3,24.0,854.0,429.69,304.31
2016,6,2,9,45,925.5,113.5,1.4,25.0,887.0,487.31,350.65
2016,6,2,10,0,933.0,115.0,1.5,26.0,920.0,544.08,394.72
2016,6,2,10,15,938.5,116.5,1.6,26.5,947.0,598.71,436.51
2016,6,2,10,30,944.0,118.0,1.7,27.0,974.0,651.82,475.89
2016,6,2,10,45,947.0,119.0,1.8,27.5,993.5,701.24,511.56
2016,6,2,11,0,950.0,120.0,1.9,28.0,1013.0,748.48,544.78
2016,6,2,11,15,952.0,120.5,1.95,28.0,1025.5,792.25,575.62
2016,6,2,11,30,954.0,121.0,2.0,28.0,1038.0,833.43,603.06
2016,6,2,11,45,954.0,121.5,2.15,28.5,1042.5,870.3,626.6
2016,6,2,12,0,954.0,122.0,2.3,29.0,1047.0,904.18,648.1
2016,6,2,12,15,953.5,122.0,2.4,29.0,1043.5,934.09,667.88
2016,6,2,12,30,953.0,122.0,2.5,29.0,1040.0,960.7,685.6
2016,6,2,12,45,734.0,260.5,2.6,29.0,963.5,933.51,668.21
2016,6,2,13,0,515.0,399.0,2.7,29.0,887.0,875.39,626.08
2016,6,2,13,15,737.0,253.5,2.8,29.0,937.0,964.38,691.81
2016,6,2,13,30,959.0,108.0,2.9,29.0,987.0,1025.18,731.44
2016,6,2,13,45,954.5,106.5,3.0,29.0,962.0,1027.75,734.09
2016,6,2,14,0,950.0,105.0,3.1,29.0,937.0,1026.31,734.84
2016,6,2,14,15,943.0,103.5,3.1,28.5,905.0,1018.51,732.31
2016,6,2,14,30,936.0,102.0,3.1,28.0,873.0,1006.83,727.44
2016,6,2,14,45,928.0,99.5,3.15,28.0,835.0,989.36,717.89
2016,6,2,15,0,920.0,97.0,3.2,28.0,797.0,968.25,706.04
2016,6,2,15,15,908.5,95.0,3.2,27.5,754.0,941.0,691.19
2016,6,2,15,30,897.0,93.0,3.2,27.0,711.0,910.59,674.17
2016,6,2,15,45,882.5,90.0,3.2,27.0,664.0,873.51,651.2
2016,6,2,16,0,868.0,87.0,3.2,27.0,617.0,833.85,626.3
2016,6,2,16,15,848.5,84.0,3.2,26.5,566.0,787.88,597.93
