Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,16,30,829.0,81.0,3.2,26.0,515.0,747.1,572.71
2016,6,2,16,45,803.0,77.5,3.2,25.5,462.5,692.19,536.74
2016,6,2,17,0,777.0,74.0,3.2,25.0,410.0,636.72,498.97
2016,6,2,17,15,741.0,69.5,2.95,24.0,356.5,573.49,453.06
2016,6,2,17,30,705.0,65.0,2.7,23.0,303.0,511.35,406.29
2016,6,2,17,45,653.5,59.5,2.45,22.5,251.0,443.45,352.47
2016,6,2,18,0,602.0,54.0,2.2,22.0,199.0,377.12,298.0
2016,6,2,18,15,522.0,46.5,1.95,20.5,151.0,300.09,234.42
2016,6,2,18,30,442.0,39.0,1.7,19.0,103.0,230.9,175.26
2016,6,2,18,45,312.0,28.5,1.45,18.0,65.0,150.8,106.01
2016,6,2,19,0,182.0,18.0,1.2,17.0,27.0,77.89,12.29
2016,6,2,19,15,91.0,9.0,1.15,16.5,13.5,26.86,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,4,45,49.5,5.5,0.4,14.5,7.0,0.0,0.0
2016,6,3,5,0,99.0,11.0,0.4,15.0,14.0,9.39,0.0
2016,6,3,5,15,249.0,22.5,0.35,15.5,47.5,18.46,7.79
2016,6,3,5,30,399.0,34.0,0.3,16.0,81.0,27.87,18.39
2016,6,3,5,45,488.5,42.0,0.3,17.0,127.5,33.96,24.2
2016,6,3,6,0,578.0,50.0,0.3,18.0,174.0,40.01,29.71
2016,6,3,6,15,635.0,55.5,0.35,18.5,225.5,43.81,33.1
2016,6,3,6,30,692.0,61.0,0.4,19.0,277.0,51.78,39.99
2016,6,3,6,45,730.0,65.5,0.45,19.5,330.0,54.83,42.44
2016,6,3,7,0,768.0,70.0,0.5,20.0,383.0,57.82,44.78
2016,6,3,7,15,795.5,74.0,0.55,21.0,436.0,60.22,46.47
2016,6,3,7,30,823.0,78.0,0.6,22.0,489.0,62.54,48.05
2016,6,3,7,45,768.5,99.5,0.65,23.0,514.5,75.7,58.74
2016,6,3,8,0,714.0,121.0,0.7,24.0,540.0,79.97,61.82
2016,6,3,8,15,602.0,176.0,0.65,25.0,549.5,149.14,94.56
2016,6,3,8,30,490.0,231.0,0.6,26.0,559.0,211.79,139.09
2016,6,3,8,45,703.5,162.0,0.55,27.0,666.5,241.16,151.56
2016,6,3,9,0,917.0,93.0,0.5,28.0,774.0,304.46,193.94
2016,6,3,9,15,926.0,94.5,0.35,28.5,813.0,364.05,241.88
2016,6,3,9,30,935.0,96.0,0.2,29.0,852.0,423.46,288.39
2016,6,3,9,45,947.0,94.0,0.1,29.5,886.5,481.06,332.16
2016,6,3,10,0,959.0,92.0,0.0,30.0,921.0,538.2,374.01
2016,6,3,10,15,963.5,93.0,0.15,30.0,947.5,592.98,414.85
2016,6,3,10,30,968.0,94.0,0.3,30.0,974.0,646.08,454.03
2016,6,3,10,45,969.5,96.0,0.45,30.5,993.0,696.21,489.52
2016,6,3,11,0,971.0,98.0,0.6,31.0,1012.0,743.99,522.66
2016,6,3,11,15,973.0,98.5,0.7,31.0,1024.0,788.37,553.33
2016,6,3,11,30,975.0,99.0,0.8,31.0,1036.0,830.09,580.17
2016,6,3,11,45,973.0,100.5,0.95,31.5,1039.5,866.67,603.26
2016,6,3,12,0,971.0,102.0,1.1,32.0,1043.0,900.07,624.31
2016,6,3,12,15,970.0,102.0,1.15,32.0,1040.0,929.72,642.8
2016,6,3,12,30,969.0,102.0,1.2,32.0,1037.0,955.95,659.27
2016,6,3,12,45,957.5,108.0,1.3,32.0,1023.5,974.67,672.03
2016,6,3,13,0,946.0,114.0,1.4,32.0,1010.0,989.48,682.6
2016,6,3,13,15,942.0,113.0,1.45,31.5,992.0,1000.84,691.87
2016,6,3,13,30,938.0,112.0,1.5,31.0,974.0,1008.28,698.95
2016,6,3,13,45,931.0,111.5,1.6,31.0,948.0,1009.44,701.69
2016,6,3,14,0,924.0,111.0,1.7,31.0,922.0,1006.7,702.19
2016,6,3,14,15,916.5,109.5,1.8,31.0,890.0,998.62,699.5
2016,6,3,14,30,909.0,108.0,1.9,31.0,858.0,986.77,694.55
2016,6,3,14,45,898.5,106.5,2.0,31.0,820.0,968.43,685.57
2016,6,3,15,0,888.0,105.0,2.1,31.0,782.0,946.64,674.41
2016,6,3,15,15,875.5,103.0,2.15,30.5,739.5,919.21,660.41
2016,6,3,15,30,863.0,101.0,2.2,30.0,697.0,888.77,644.32
2016,6,3,15,45,846.5,98.0,2.3,30.0,649.5,859.69,628.09
2016,6,3,16,0,830.0,95.0,2.4,30.0,602.0,819.03,603.86
2016,6,3,16,15,809.0,92.0,2.45,29.5,552.0,772.65,576.19
2016,6,3,16,30,788.0,89.0,2.5,29.0,502.0,724.74,546.84
2016,6,3,16,45,759.5,85.0,2.55,28.5,450.0,669.01,511.18
2016,6,3,17,0,731.0,81.0,2.6,28.0,398.0,613.02,473.36
2016,6,3,17,15,693.5,76.0,2.35,27.0,346.0,552.74,430.13
2016,6,3,17,30,656.0,71.0,2.1,26.0,294.0,491.49,384.68
2016,6,3,17,45,601.5,65.0,1.9,25.0,243.0,421.64,331.09
2016,6,3,18,0,547.0,59.0,1.7,24.0,192.0,355.8,278.52
2016,6,3,18,15,467.5,50.5,1.5,23.0,145.5,280.71,216.98
2016,6,3,18,30,388.0,42.0,1.3,22.0,99.0,213.43,160.17
2016,6,3,18,45,265.5,30.0,1.15,21.0,62.5,137.21,95.65
2016,6,3,19,0,143.0,18.0,1.0,20.0,26.0,66.0,13.51
2016,6,3,19,15,71.5,9.0,0.95,19.5,13.0,22.77,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.65,17.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.7,18.0,6.0,5.12,0.0
2016,6,4,5,15,3.5,22.0,0.7,18.0,22.5,18.03,7.43
2016,6,4,5,30,7.0,38.0,0.7,18.0,39.0,30.61,20.52
2016,6,4,5,45,21.5,58.0,0.7,18.5,62.5,45.39,33.91
2016,6,4,6,0,36.0,78.0,0.7,19.0,86.0,60.1,47.03
2016,6,4,6,15,45.5,99.0,0.9,19.5,112.0,75.18,60.19
2016,6,4,6,30,55.0,120.0,1.1,20.0,138.0,90.03,72.85
2016,6,4,6,45,62.5,141.5,1.3,20.5,165.0,104.9,85.26
2016,6,4,7,0,70.0,163.0,1.5,21.0,192.0,119.5,97.2
2016,6,4,7,15,88.5,188.5,1.5,21.5,230.0,136.2,110.64
2016,6,4,7,30,107.0,214.0,1.5,22.0,268.0,152.51,123.53
2016,6,4,7,45,307.5,201.0,1.55,22.5,377.0,134.27,107.73
2016,6,4,8,0,508.0,188.0,1.6,23.0,486.0,119.8,95.24
2016,6,4,8,15,465.5,223.0,1.65,23.0,513.5,168.73,115.18
2016,6,4,8,30,423.0,258.0,1.7,23.0,541.0,219.26,150.16
2016,6,4,8,45,369.0,295.5,1.8,23.5,554.0,271.25,191.44
2016,6,4,9,0,315.0,333.0,1.9,24.0,567.0,309.98,223.68
2016,6,4,9,15,239.5,365.0,1.95,24.0,548.5,339.76,249.78
2016,6,4,9,30,164.0,397.0,2.0,24.0,530.0,353.59,262.78
2016,6,4,9,45,92.5,354.5,2.05,24.5,430.5,314.73,235.3
2016,6,4,10,0,21.0,312.0,2.1,25.0,331.0,262.34,196.63
2016,6,4,10,15,23.5,331.0,2.2,25.5,352.5,281.46,210.61
2016,6,4,10,30,26.0,350.0,2.3,26.0,374.0,299.26,223.28
2016,6,4,10,45,108.0,416.0,2.4,26.5,517.0,408.53,303.42
2016,6,4,11,0,190.0,482.0,2.5,27.0,660.0,526.95,387.65
2016,6,4,11,15,278.5,460.5,2.55,27.5,726.0,590.77,432.72
2016,6,4,11,30,367.0,439.0,2.6,28.0,792.0,659.52,480.94
2016,6,4,11,45,417.5,438.5,2.7,28.5,842.0,720.44,522.46
2016,6,4,12,0,468.0,438.0,2.8,29.0,892.0,787.59,567.46
2016,6,4,12,15,426.5,436.0,2.8,29.0,849.0,773.04,557.12
2016,6,4,12,30,385.0,434.0,2.8,29.0,806.0,747.09,539.77
2016,6,4,12,45,440.0,421.5,2.85,29.5,842.5,809.44,581.95
2016,6,4,13,0,495.0,409.0,2.9,30.0,879.0,864.25,618.1
2016,6,4,13,15,710.5,260.5,2.9,30.0,921.0,944.31,676.49
2016,6,4,13,30,926.0,112.0,2.9,30.0,963.0,996.09,710.21
2016,6,4,13,45,922.0,110.0,2.9,30.0,938.5,998.6,712.03
2016,6,4,14,0,918.0,108.0,2.9,30.0,914.0,997.22,711.94
2016,6,4,14,15,911.5,106.5,2.85,30.0,883.0,990.1,707.93
2016,6,4,14,30,905.0,105.0,2.8,30.0,852.0,979.23,701.7
2016,6,4,14,45,895.5,103.5,2.8,30.0,815.0,961.88,691.86
2016,6,4,15,0,886.0,102.0,2.8,30.0,778.0,941.07,679.9
2016,6,4,15,15,874.0,100.0,2.8,29.5,736.0,914.15,665.33
2016,6,4,15,30,862.0,98.0,2.8,29.0,694.0,884.21,648.7
2016,6,4,15,45,845.5,95.5,2.85,29.0,647.5,847.03,626.14
2016,6,4,16,0,829.0,93.0,2.9,29.0,601.0,815.62,607.29
2016,6,4,16,15,809.0,90.0,2.95,28.0,551.5,770.13,580.8
2016,6,4,16,30,789.0,87.0,3.0,27.0,502.0,723.06,552.54
2016,6,4,16,45,760.5,83.5,3.05,26.5,450.0,667.95,516.61
2016,6,4,17,0,732.0,80.0,3.1,26.0,398.0,612.56,478.59
2016,6,4,17,15,695.5,75.0,2.95,25.0,346.5,552.81,435.53
2016,6,4,17,30,659.0,70.0,2.8,24.0,295.0,492.12,390.18
2016,6,4,17,45,604.5,64.5,2.65,23.0,244.0,422.77,336.27
2016,6,4,18,0,550.0,59.0,2.5,22.0,193.0,357.38,283.37
2016,6,4,18,15,473.0,50.5,2.3,21.0,146.5,283.24,221.68
2016,6,4,18,30,396.0,42.0,2.1,20.0,100.0,216.64,164.58
2016,6,4,18,45,276.0,30.0,1.95,19.0,63.0,140.72,99.5
2016,6,4,19,0,156.0,18.0,1.8,18.0,26.0,71.66,19.18
2016,6,4,19,15,78.0,9.0,1.75,17.5,13.0,24.18,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,50.5,5.5,0.7,11.5,6.5,0.0,0.0
2016,6,5,5,0,101.0,11.0,0.7,12.0,13.0,9.39,0.0
2016,6,5,5,15,239.0,23.0,0.8,12.5,46.5,18.85,8.39
2016,6,5,5,30,377.0,35.0,0.9,13.0,80.0,28.64,19.29
2016,6,5,5,45,465.5,43.0,1.0,13.5,125.5,34.66,25.16
2016,6,5,6,0,554.0,51.0,1.1,14.0,171.0,40.64,30.75
2016,6,5,6,15,610.5,57.5,1.15,14.5,221.5,45.16,34.83
2016,6,5,6,30,667.0,64.0,1.2,15.0,272.0,49.59,38.69
2016,6,5,6,45,706.5,68.5,1.25,16.0,324.5,56.96,44.93
2016,6,5,7,0,746.0,73.0,1.3,17.0,377.0,59.85,47.11
2016,6,5,7,15,774.5,76.5,1.35,17.5,429.5,61.78,48.51
2016,6,5,7,30,803.0,80.0,1.4,18.0,482.0,63.66,49.84
2016,6,5,7,45,824.0,83.5,1.45,19.0,532.5,65.35,50.89
2016,6,5,8,0,845.0,87.0,1.5,20.0,583.0,66.94,51.84
2016,6,5,8,15,861.0,89.5,1.5,20.5,631.0,124.15,69.2
2016,6,5,8,30,877.0,92.0,1.5,21.0,679.0,182.64,103.84
2016,6,5,8,45,889.5,94.0,1.55,22.0,723.0,241.53,148.53
2016,6,5,9,0,902.0,96.0,1.6,23.0,767.0,301.16,197.75
2016,6,5,9,15,911.5,97.5,1.65,23.5,805.5,359.99,247.81
2016,6,5,9,30,921.0,99.0,1.7,24.0,844.0,418.71,297.22
2016,6,5,9,45,933.0,98.0,1.75,24.5,878.5,476.27,344.48
2016,6,5,10,0,945.0,97.0,1.8,25.0,913.0,533.42,389.96
2016,6,5,10,15,950.0,98.0,1.85,25.5,939.5,587.74,431.91
2016,6,5,10,30,955.0,99.0,1.9,26.0,966.0,640.48,471.3
2016,6,5,10,45,957.0,100.5,2.0,26.5,985.5,689.93,507.44
2016,6,5,11,0,959.0,102.0,2.1,27.0,1005.0,737.1,541.01
2016,6,5,11,15,961.5,102.5,2.25,27.0,1017.5,781.38,573.26
2016,6,5,11,30,964.0,103.0,2.4,27.0,1030.0,823.07,601.78
2016,6,5,11,45,963.0,104.0,2.6,27.5,1034.5,859.69,625.71
2016,6,5,12,0,962.0,105.0,2.8,28.0,1039.0,893.23,647.53
2016,6,5,12,15,961.5,105.0,2.9,28.0,1036.0,923.13,667.52
2016,6,5,12,30,961.0,105.0,3.0,28.0,1033.0,949.69,685.38
2016,6,5,12,45,953.0,108.5,3.2,28.0,1021.0,969.2,699.49
2016,6,5,13,0,945.0,112.0,3.4,28.0,1009.0,984.92,711.28
2016,6,5,13,15,942.0,111.0,3.5,28.0,991.5,997.24,720.28
2016,6,5,13,30,939.0,110.0,3.6,28.0,974.0,1005.68,726.92
2016,6,5,13,45,934.0,109.0,3.7,28.0,949.0,1008.32,729.94
2016,6,5,14,0,929.0,108.0,3.8,28.0,924.0,1007.05,730.59
2016,6,5,14,15,922.0,107.0,3.85,27.5,893.0,1000.01,728.74
2016,6,5,14,30,915.0,106.0,3.9,27.0,862.0,989.19,724.53
2016,6,5,14,45,906.5,104.0,3.95,27.0,825.0,972.23,714.93
2016,6,5,15,0,898.0,102.0,4.0,27.0,788.0,951.73,703.06
2016,6,5,15,15,886.5,99.5,4.0,26.5,745.5,924.57,687.83
2016,6,5,15,30,875.0,97.0,4.0,26.0,703.0,894.31,670.42
2016,6,5,15,45,860.5,94.0,4.0,26.0,656.5,858.02,647.43
2016,6,5,16,0,846.0,91.0,4.0,26.0,610.0,819.23,622.54
2016,6,5,16,15,826.5,88.0,3.95,25.5,560.5,781.68,599.26
2016,6,5,16,30,807.0,85.0,3.9,25.0,511.0,734.45,568.66
2016,6,5,16,45,781.5,81.0,3.9,24.5,459.0,680.33,532.62
2016,6,5,17,0,756.0,77.0,3.9,24.0,407.0,625.65,494.58
2016,6,5,17,15,720.5,72.5,3.7,23.0,354.5,563.78,449.31
2016,6,5,17,30,685.0,68.0,3.5,22.0,302.0,505.27,404.91
2016,6,5,17,45,635.0,62.0,3.35,21.5,251.0,436.57,350.21
2016,6,5,18,0,585.0,56.0,3.2,21.0,200.0,371.37,296.34
2016,6,5,18,15,509.0,48.5,2.9,20.0,152.5,297.0,233.82
2016,6,5,18,30,433.0,41.0,2.6,19.0,105.0,229.97,175.71
2016,6,5,18,45,312.5,30.0,2.3,18.0,67.0,152.76,108.91
2016,6,5,19,0,192.0,19.0,2.0,17.0,29.0,82.76,26.68
2016,6,5,19,15,96.0,9.5,2.0,16.5,14.5,28.47,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,49.0,5.5,1.4,10.5,7.0,0.0,0.0
2016,6,6,5,0,98.0,11.0,1.5,11.0,14.0,9.39,0.0
2016,6,6,5,15,236.5,22.5,1.55,11.5,46.5,18.4,8.15
2016,6,6,5,30,375.0,34.0,1.6,12.0,79.0,27.75,18.59
2016,6,6,5,45,463.5,42.5,1.65,12.5,124.5,34.22,24.87
2016,6,6,6,0,552.0,51.0,1.7,13.0,170.0,40.62,30.84
2016,6,6,6,15,608.5,56.5,1.65,13.5,220.5,44.36,34.25
2016,6,6,6,30,665.0,62.0,1.6,14.0,271.0,52.34,41.29
2016,6,6,6,45,705.0,66.5,1.6,15.0,323.0,55.34,43.68
2016,6,6,7,0,745.0,71.0,1.6,16.0,375.0,58.29,45.94
2016,6,6,7,15,773.0,75.0,1.55,16.5,427.0,60.65,47.72
2016,6,6,7,30,801.0,79.0,1.5,17.0,479.0,62.91,49.4
2016,6,6,7,45,822.5,81.5,1.5,18.0,529.5,63.95,49.9
2016,6,6,8,0,844.0,84.0,1.5,19.0,580.0,74.24,58.29
2016,6,6,8,15,859.5,86.5,1.55,19.5,627.5,121.39,67.54
2016,6,6,8,30,875.0,89.0,1.6,20.0,675.0,179.63,102.04
2016,6,6,8,45,887.5,91.0,1.65,21.0,718.5,238.3,146.72
2016,6,6,9,0,900.0,93.0,1.7,22.0,762.0,297.71,196.02
2016,6,6,9,15,909.0,95.0,1.75,22.5,800.5,356.55,246.36
2016,6,6,9,30,918.0,97.0,1.8,23.0,839.0,415.25,296.05
2016,6,6,9,45,924.5,98.5,1.85,24.0,872.0,472.12,342.49
2016,6,6,10,0,931.0,100.0,1.9,25.0,905.0,528.07,386.54
2016,6,6,10,15,936.0,101.0,1.95,25.5,931.0,581.67,428.07
2016,6,6,10,30,941.0,102.0,2.0,26.0,957.0,633.73,467.1
2016,6,6,10,45,709.0,257.5,2.15,26.5,909.5,660.73,484.74
2016,6,6,11,0,477.0,413.0,2.3,27.0,862.0,665.68,485.33
2016,6,6,11,15,475.5,422.0,2.4,27.0,874.5,700.62,510.28
2016,6,6,11,30,474.0,431.0,2.5,27.0,887.0,734.3,533.84
2016,6,6,11,45,713.5,268.0,2.65,27.5,958.5,813.82,593.04
2016,6,6,12,0,953.0,105.0,2.8,28.0,1030.0,884.85,642.4
2016,6,6,12,15,952.0,104.5,2.9,28.0,1027.0,913.63,661.38
2016,6,6,12,30,951.0,104.0,3.0,28.0,1024.0,939.08,678.56
2016,6,6,12,45,943.5,107.5,3.1,28.0,1012.0,958.84,692.12
2016,6,6,13,0,936.0,111.0,3.2,28.0,1000.0,974.87,703.4
2016,6,6,13,15,932.0,110.0,3.25,28.0,982.0,986.14,711.37
2016,6,6,13,30,928.0,109.0,3.3,28.0,964.0,993.56,717.0
2016,6,6,13,45,922.0,108.5,3.4,28.0,939.0,995.7,719.74
2016,6,6,14,0,916.0,108.0,3.5,28.0,914.0,993.99,720.14
2016,6,6,14,15,909.0,106.5,3.55,27.5,882.5,986.5,717.99
2016,6,6,14,30,902.0,105.0,3.6,27.0,851.0,975.28,713.52
2016,6,6,14,45,892.5,103.5,3.7,27.0,814.0,958.07,704.09
2016,6,6,15,0,883.0,102.0,3.8,27.0,777.0,937.42,692.41
2016,6,6,15,15,871.0,99.5,3.8,26.5,735.0,910.13,677.04
2016,6,6,15,30,859.0,97.0,3.8,26.0,693.0,879.81,659.53
2016,6,6,15,45,843.5,94.5,3.85,25.5,647.0,843.67,638.09
2016,6,6,16,0,828.0,92.0,3.9,25.0,601.0,813.2,620.35
2016,6,6,16,15,808.0,89.0,3.85,24.5,552.0,767.87,591.35
2016,6,6,16,30,788.0,86.0,3.8,24.0,503.0,720.96,560.78
2016,6,6,16,45,761.5,82.5,3.8,23.5,451.5,667.46,524.93
2016,6,6,17,0,735.0,79.0,3.8,23.0,400.0,613.53,487.01
2016,6,6,17,15,698.5,74.0,3.7,22.0,348.5,551.41,441.53
2016,6,6,17,30,662.0,69.0,3.6,21.0,297.0,492.87,397.04
2016,6,6,17,45,612.0,63.0,3.55,20.5,246.5,425.32,343.07
2016,6,6,18,0,562.0,57.0,3.5,20.0,196.0,361.32,289.98
2016,6,6,18,15,485.5,49.5,3.35,19.0,149.5,287.94,228.08
2016,6,6,18,30,409.0,42.0,3.2,18.0,103.0,221.95,170.72
2016,6,6,18,45,291.5,31.0,3.1,17.0,66.0,147.01,105.72
2016,6,6,19,0,174.0,20.0,3.0,16.0,29.0,79.27,28.69
2016,6,6,19,15,87.0,10.0,3.0,15.5,14.5,27.03,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,39.0,5.5,1.6,10.5,6.5,0.0,0.0
2016,6,7,5,0,78.0,11.0,1.6,11.0,13.0,9.39,0.0
2016,6,7,5,15,208.5,23.5,1.55,11.0,45.0,19.21,8.84
2016,6,7,5,30,339.0,36.0,1.5,11.0,77.0,29.36,20.09
2016,6,7,5,45,431.0,44.0,1.45,11.5,121.5,35.31,25.96
2016,6,7,6,0,523.0,52.0,1.4,12.0,166.0,41.24,31.54
2016,6,7,6,15,580.5,58.5,1.35,12.5,215.5,45.69,35.6
2016,6,7,6,30,638.0,65.0,1.3,13.0,265.0,50.06,39.44
2016,6,7,6,45,679.5,69.5,1.3,14.0,316.5,52.74,41.55
2016,6,7,7,0,721.0,74.0,1.3,15.0,368.0,60.31,47.91
2016,6,7,7,15,750.0,78.0,1.3,15.5,420.0,62.56,49.6
2016,6,7,7,30,779.0,82.0,1.3,16.0,472.0,64.74,51.19
2016,6,7,7,45,801.0,85.0,1.35,17.0,522.0,66.01,51.88
2016,6,7,8,0,823.0,88.0,1.4,18.0,572.0,67.22,52.51
2016,6,7,8,15,839.5,90.5,1.45,18.5,619.5,121.94,69.1
2016,6,7,8,30,856.0,93.0,1.5,19.0,667.0,179.11,102.86
2016,6,7,8,45,868.0,96.0,1.6,20.0,710.0,237.25,147.2
2016,6,7,9,0,880.0,99.0,1.7,21.0,753.0,296.11,196.16
2016,6,7,9,15,890.0,100.5,1.85,21.5,791.5,353.78,245.79
2016,6,7,9,30,900.0,102.0,2.0,22.0,830.0,411.43,295.02
2016,6,7,9,45,913.0,100.5,2.2,23.0,864.5,467.84,341.71
2016,6,7,10,0,926.0,99.0,2.4,24.0,899.0,523.99,386.74
2016,6,7,10,15,931.5,100.0,2.5,24.5,925.5,577.57,428.95
2016,6,7,10,30,937.0,101.0,2.6,25.0,952.0,629.67,468.74
2016,6,7,10,45,939.5,102.5,2.75,25.5,971.5,678.58,505.3
2016,6,7,11,0,942.0,104.0,2.9,26.0,991.0,725.32,539.37
2016,6,7,11,15,944.5,104.5,3.0,26.0,1004.0,768.9,571.34
2016,6,7,11,30,947.0,105.0,3.1,26.0,1017.0,809.95,599.73
2016,6,7,11,45,947.5,105.5,3.25,26.5,1022.0,846.77,623.74
2016,6,7,12,0,948.0,106.0,3.4,27.0,1027.0,880.66,645.67
2016,6,7,12,15,948.0,106.0,3.5,27.0,1024.5,910.64,665.95
2016,6,7,12,30,948.0,106.0,3.6,27.0,1022.0,937.37,684.12
2016,6,7,12,45,941.5,109.0,3.7,27.0,1010.5,957.57,698.06
2016,6,7,13,0,935.0,112.0,3.8,27.0,999.0,974.08,709.71
2016,6,7,13,15,931.5,111.0,3.85,26.5,982.0,985.87,719.5
2016,6,7,13,30,928.0,110.0,3.9,26.0,965.0,993.82,726.95
2016,6,7,13,45,922.0,110.0,3.95,26.0,940.5,996.53,729.67
2016,6,7,14,0,916.0,110.0,4.0,26.0,916.0,995.4,730.03
2016,6,7,14,15,909.5,108.5,4.05,25.5,885.0,988.48,728.15
2016,6,7,14,30,903.0,107.0,4.1,25.0,854.0,977.82,723.91
2016,6,7,14,45,892.0,106.0,4.15,25.0,817.0,959.81,713.42
2016,6,7,15,0,881.0,105.0,4.2,25.0,780.0,938.4,700.71
2016,6,7,15,15,869.5,103.0,4.2,24.5,738.5,912.24,685.88
2016,6,7,15,30,858.0,101.0,4.2,24.0,697.0,883.05,668.89
2016,6,7,15,45,841.0,99.0,4.2,24.0,650.5,855.01,651.31
2016,6,7,16,0,824.0,97.0,4.2,24.0,604.0,815.48,625.54
2016,6,7,16,15,570.5,154.5,4.15,23.5,492.0,653.02,509.84
2016,6,7,16,30,317.0,212.0,4.1,23.0,380.0,476.51,375.86
2016,6,7,16,45,328.5,186.5,4.1,22.5,345.5,446.02,355.29
2016,6,7,17,0,340.0,161.0,4.1,22.0,311.0,413.29,331.78
2016,6,7,17,15,318.0,145.0,4.0,21.0,271.0,367.54,297.16
2016,6,7,17,30,296.0,129.0,3.9,20.0,231.0,322.9,262.4
2016,6,7,17,45,273.0,109.5,3.8,19.5,192.0,275.02,223.49
2016,6,7,18,0,250.0,90.0,3.7,19.0,153.0,228.73,184.75
2016,6,7,18,15,320.0,67.5,3.55,18.0,128.5,231.2,184.48
2016,6,7,18,30,390.0,45.0,3.4,17.0,104.0,217.84,168.62
2016,6,7,18,45,268.5,33.0,3.25,16.0,67.0,141.53,102.55
2016,6,7,19,0,147.0,21.0,3.1,15.0,30.0,71.87,28.22
2016,6,7,19,15,73.5,10.5,3.0,14.5,15.0,24.63,0.0
2016,6,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,46.0,6.0,2.25,10.0,7.5,0.0,0.0
2016,6,8,5,0,92.0,12.0,2.3,10.0,15.0,10.24,0.0
2016,6,8,5,15,230.5,24.0,2.35,10.5,48.0,19.7,9.26
2016,6,8,5,30,369.0,36.0,2.4,11.0,81.0,29.46,20.16
2016,6,8,5,45,462.0,44.0,2.45,11.5,126.5,35.46,26.07
2016,6,8,6,0,555.0,52.0,2.5,12.0,172.0,41.44,31.7
2016,6,8,6,15,611.5,58.0,2.5,12.5,222.5,45.54,35.44
2016,6,8,6,30,668.0,64.0,2.5,13.0,273.0,49.59,38.99
2016,6,8,6,45,614.5,83.5,2.55,13.5,302.5,62.33,50.16
2016,6,8,7,0,561.0,103.0,2.6,14.0,332.0,74.27,60.43
2016,6,8,7,15,485.0,140.5,2.6,14.5,357.0,96.22,79.27
2016,6,8,7,30,409.0,178.0,2.6,15.0,382.0,116.9,96.68
2016,6,8,7,45,430.0,193.5,2.65,15.5,428.0,124.31,102.47
2016,6,8,8,0,451.0,209.0,2.7,16.0,474.0,131.24,107.82
2016,6,8,8,15,469.0,220.5,2.75,16.5,516.0,165.52,116.23
2016,6,8,8,30,487.0,232.0,2.8,17.0,558.0,209.39,143.77
2016,6,8,8,45,490.0,250.0,2.9,18.0,596.0,256.8,179.95
2016,6,8,9,0,493.0,268.0,3.0,19.0,634.0,304.68,218.69
2016,6,8,9,15,709.5,182.0,3.05,19.0,739.5,345.73,248.03
2016,6,8,9,30,926.0,96.0,3.1,19.0,845.0,415.65,302.86
2016,6,8,9,45,735.0,211.5,3.2,19.5,821.0,468.0,349.75
2016,6,8,10,0,544.0,327.0,3.3,20.0,797.0,507.95,383.32
2016,6,8,10,15,550.0,338.5,3.35,20.5,826.5,555.18,419.64
2016,6,8,10,30,556.0,350.0,3.4,21.0,856.0,602.22,454.84
2016,6,8,10,45,751.0,230.0,3.5,21.5,928.5,663.98,502.8
2016,6,8,11,0,946.0,110.0,3.6,22.0,1001.0,731.87,555.29
2016,6,8,11,15,948.0,110.5,3.7,22.0,1013.5,775.34,587.78
2016,6,8,11,30,950.0,111.0,3.8,22.0,1026.0,816.25,616.89
2016,6,8,11,45,949.0,112.5,3.9,22.0,1030.5,852.93,642.31
2016,6,8,12,0,948.0,114.0,4.0,22.0,1035.0,886.61,665.62
2016,6,8,12,15,948.0,113.5,4.1,22.0,1032.5,916.32,686.22
2016,6,8,12,30,948.0,113.0,4.2,22.0,1030.0,942.78,704.64
2016,6,8,12,45,628.0,287.5,4.3,22.0,892.5,856.66,643.36
2016,6,8,13,0,308.0,462.0,4.4,22.0,755.0,728.75,546.58
2016,6,8,13,15,600.5,300.5,4.45,22.0,858.5,874.44,658.14
2016,6,8,13,30,893.0,139.0,4.5,22.0,962.0,987.49,738.54
2016,6,8,13,45,888.0,137.0,4.6,22.0,937.5,989.57,740.68
2016,6,8,14,0,883.0,135.0,4.7,22.0,913.0,987.86,741.18
2016,6,8,14,15,695.5,226.0,4.75,22.0,825.5,922.68,697.87
2016,6,8,14,30,508.0,317.0,4.8,22.0,738.0,828.36,628.86
2016,6,8,14,45,515.5,295.0,4.85,22.0,706.0,811.29,619.27
2016,6,8,15,0,523.0,273.0,4.9,22.0,674.0,791.19,607.05
2016,6,8,15,15,399.5,293.0,4.85,21.5,590.0,674.58,522.62
2016,6,8,15,30,276.0,313.0,4.8,21.0,506.0,579.9,452.01
2016,6,8,15,45,530.5,214.5,4.8,20.5,553.0,707.84,555.81
2016,6,8,16,0,785.0,116.0,4.8,20.0,600.0,803.9,630.99
2016,6,8,16,15,762.5,112.0,4.7,19.5,550.5,756.83,598.56
2016,6,8,16,30,740.0,108.0,4.6,19.0,501.0,712.21,568.31
2016,6,8,16,45,666.5,107.0,4.6,18.5,434.0,629.07,507.75
2016,6,8,17,0,593.0,106.0,4.6,18.0,367.0,549.32,447.39
2016,6,8,17,15,532.5,107.0,4.5,17.5,319.5,483.96,396.4
2016,6,8,17,30,472.0,108.0,4.4,17.0,272.0,417.09,342.9
2016,6,8,17,45,437.0,94.0,4.3,16.5,226.0,358.85,295.22
2016,6,8,18,0,402.0,80.0,4.2,16.0,180.0,303.13,248.03
2016,6,8,18,15,339.5,66.0,4.0,15.5,137.5,238.16,191.91
2016,6,8,18,30,277.0,52.0,3.8,15.0,95.0,179.51,140.24
2016,6,8,18,45,189.0,37.0,3.6,14.5,61.5,118.14,86.33
2016,6,8,19,0,101.0,22.0,3.4,14.0,28.0,60.9,25.4
2016,6,8,19,15,50.5,11.0,3.3,13.5,14.0,20.18,0.0
2016,6,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,38.5,6.0,2.8,9.5,7.0,0.0,0.0
2016,6,9,5,0,77.0,12.0,2.9,10.0,14.0,10.24,0.0
2016,6,9,5,15,209.0,25.0,2.95,10.0,46.5,20.55,9.95
2016,6,9,5,30,341.0,38.0,3.0,10.0,79.0,31.12,21.7
2016,6,9,5,45,433.5,46.5,3.05,10.5,124.0,37.43,27.93
2016,6,9,6,0,526.0,55.0,3.1,11.0,169.0,43.7,33.85
2016,6,9,6,15,583.5,61.5,3.05,11.0,218.5,48.06,37.93
2016,6,9,6,30,641.0,68.0,3.0,11.0,268.0,52.35,41.79
2016,6,9,6,45,343.5,113.0,3.0,11.5,222.5,79.42,65.83
2016,6,9,7,0,46.0,158.0,3.0,12.0,177.0,116.36,98.1
2016,6,9,7,15,36.0,172.0,2.9,12.5,188.0,126.13,106.04
2016,6,9,7,30,26.0,186.0,2.8,13.0,199.0,142.66,119.73
2016,6,9,7,45,208.5,206.0,2.75,14.0,327.5,135.53,112.69
2016,6,9,8,0,391.0,226.0,2.7,15.0,456.0,148.63,123.03
2016,6,9,8,15,264.5,268.5,2.65,15.5,430.0,187.7,140.68
2016,6,9,8,30,138.0,311.0,2.6,16.0,404.0,227.92,173.77
2016,6,9,8,45,249.0,315.5,2.55,16.5,496.0,258.56,192.23
2016,6,9,9,0,360.0,320.0,2.5,17.0,588.0,310.82,229.35
2016,6,9,9,15,640.5,207.5,2.45,17.5,714.0,341.79,247.53
2016,6,9,9,30,921.0,95.0,2.4,18.0,840.0,412.2,300.35
2016,6,9,9,45,928.5,96.0,2.4,19.0,873.0,469.2,348.08
2016,6,9,10,0,936.0,97.0,2.4,20.0,906.0,525.39,393.49
2016,6,9,10,15,941.0,98.0,2.4,20.5,932.5,579.19,436.23
2016,6,9,10,30,946.0,99.0,2.4,21.0,959.0,631.44,476.34
2016,6,9,10,45,950.5,99.0,2.45,21.5,979.0,680.81,513.32
2016,6,9,11,0,955.0,99.0,2.5,22.0,999.0,728.14,547.77
2016,6,9,11,15,957.0,99.5,2.55,22.0,1011.5,771.87,579.9
2016,6,9,11,30,959.0,100.0,2.6,22.0,1024.0,813.0,608.21
2016,6,9,11,45,959.5,100.0,2.7,22.5,1029.0,849.79,632.15
2016,6,9,12,0,960.0,100.0,2.8,23.0,1034.0,883.6,653.97
2016,6,9,12,15,959.5,100.0,2.9,23.0,1031.0,913.45,674.35
2016,6,9,12,30,959.0,100.0,3.0,23.0,1028.0,939.99,692.58
2016,6,9,12,45,956.5,100.5,3.2,23.5,1018.0,961.72,707.07
2016,6,9,13,0,954.0,101.0,3.4,24.0,1008.0,979.79,719.19
2016,6,9,13,15,950.5,100.0,3.55,23.5,990.5,991.71,729.83
2016,6,9,13,30,947.0,99.0,3.7,23.0,973.0,999.74,738.07
2016,6,9,13,45,940.5,99.0,3.85,23.0,948.0,1002.01,741.2
2016,6,9,14,0,934.0,99.0,4.0,23.0,923.0,1000.37,741.88
2016,6,9,14,15,927.5,98.0,4.1,22.5,892.0,993.86,740.55
2016,6,9,14,30,921.0,97.0,4.2,22.0,861.0,983.57,736.78
2016,6,9,14,45,911.5,95.5,4.3,22.0,824.0,966.23,726.89
2016,6,9,15,0,902.0,94.0,4.4,22.0,787.0,945.39,714.66
2016,6,9,15,15,705.5,166.0,4.45,21.5,690.0,846.27,648.9
2016,6,9,15,30,509.0,238.0,4.5,21.0,593.0,725.37,562.63
2016,6,9,15,45,518.0,216.0,4.55,20.5,556.5,698.48,546.84
2016,6,9,16,0,527.0,194.0,4.6,20.0,520.0,668.66,528.05
2016,6,9,16,15,476.5,191.5,4.55,19.5,468.0,609.04,484.73
2016,6,9,16,30,426.0,189.0,4.5,19.0,416.0,550.84,441.73
2016,6,9,16,45,542.0,139.0,4.5,18.5,398.0,565.27,457.35
2016,6,9,17,0,658.0,89.0,4.5,18.0,380.0,574.89,468.19
2016,6,9,17,15,612.0,88.0,4.4,17.0,332.0,514.71,422.06
2016,6,9,17,30,566.0,87.0,4.3,16.0,284.0,456.53,376.32
2016,6,9,17,45,529.0,76.5,4.25,15.5,237.0,395.64,326.44
2016,6,9,18,0,492.0,66.0,4.2,15.0,190.0,337.17,276.79
2016,6,9,18,15,430.0,56.0,4.0,14.5,146.5,270.99,219.13
2016,6,9,18,30,368.0,46.0,3.8,14.0,103.0,210.75,165.32
2016,6,9,18,45,270.5,33.5,3.65,13.5,67.0,142.99,105.19
2016,6,9,19,0,173.0,21.0,3.5,13.0,31.0,81.17,37.08
2016,6,9,19,15,86.5,10.5,3.35,12.5,15.5,27.51,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.05,9.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.1,10.0,10.0,8.54,0.0
2016,6,10,5,15,60.5,25.5,2.2,10.0,33.0,20.01,9.56
2016,6,10,5,30,121.0,41.0,2.3,10.0,56.0,31.75,22.27
2016,6,10,5,45,150.0,60.0,2.4,10.5,87.0,45.56,35.2
2016,6,10,6,0,179.0,79.0,2.5,11.0,118.0,59.0,47.59
2016,6,10,6,15,196.0,99.5,2.55,11.5,152.5,72.94,60.17
2016,6,10,6,30,213.0,120.0,2.6,12.0,187.0,86.4,72.04
2016,6,10,6,45,226.5,140.5,2.7,12.5,223.0,99.34,83.19
2016,6,10,7,0,240.0,161.0,2.8,13.0,259.0,111.78,93.67
2016,6,10,7,15,392.0,150.5,2.85,13.5,336.0,101.39,84.07
2016,6,10,7,30,544.0,140.0,2.9,14.0,413.0,95.15,78.17
2016,6,10,7,45,568.5,150.0,2.95,14.5,461.0,99.6,81.59
2016,6,10,8,0,593.0,160.0,3.0,15.0,509.0,103.34,84.36
2016,6,10,8,15,609.0,172.5,2.95,15.5,556.5,143.16,94.83
2016,6,10,8,30,625.0,185.0,2.9,16.0,604.0,195.02,127.11
2016,6,10,8,45,767.0,136.0,2.9,17.0,683.5,236.76,153.21
2016,6,10,9,0,909.0,87.0,2.9,18.0,763.0,292.32,195.16
2016,6,10,9,15,917.5,89.0,2.85,18.5,801.5,351.35,246.95
2016,6,10,9,30,926.0,91.0,2.8,19.0,840.0,410.18,298.07
2016,6,10,9,45,937.0,89.5,2.75,19.5,873.5,466.97,346.35
2016,6,10,10,0,948.0,88.0,2.7,20.0,907.0,523.24,392.68
2016,6,10,10,15,952.5,89.0,2.65,20.0,933.5,577.3,436.58
2016,6,10,10,30,957.0,90.0,2.6,20.0,960.0,629.74,477.87
2016,6,10,10,45,958.5,92.0,2.6,20.5,979.0,679.27,515.02
2016,6,10,11,0,960.0,94.0,2.6,21.0,998.0,726.51,549.37
2016,6,10,11,15,962.0,94.0,2.65,21.0,1010.5,769.99,581.55
2016,6,10,11,30,964.0,94.0,2.7,21.0,1023.0,810.84,609.72
2016,6,10,11,45,962.5,96.0,2.8,21.5,1027.5,847.88,633.99
2016,6,10,12,0,961.0,98.0,2.9,22.0,1032.0,881.85,656.03
2016,6,10,12,15,960.5,97.5,2.95,21.5,1029.5,911.28,677.18
2016,6,10,12,30,960.0,97.0,3.0,21.0,1027.0,937.38,696.21
2016,6,10,12,45,943.0,107.0,3.1,21.0,1012.5,954.82,708.6
2016,6,10,13,0,926.0,117.0,3.2,21.0,998.0,968.28,718.51
2016,6,10,13,15,922.5,116.5,3.25,21.0,981.0,980.65,727.45
2016,6,10,13,30,919.0,116.0,3.3,21.0,964.0,989.24,734.0
2016,6,10,13,45,693.0,240.0,3.4,21.0,870.0,925.38,692.2
2016,6,10,14,0,467.0,364.0,3.5,21.0,776.0,830.56,622.74
2016,6,10,14,15,679.5,238.5,3.55,20.5,815.0,918.75,692.74
2016,6,10,14,30,892.0,113.0,3.6,20.0,854.0,972.36,731.68
2016,6,10,14,45,881.5,111.5,3.7,20.0,817.0,954.66,721.08
2016,6,10,15,0,871.0,110.0,3.8,20.0,780.0,933.57,708.74
2016,6,10,15,15,584.5,209.5,3.8,19.5,648.5,780.89,603.12
2016,6,10,15,30,298.0,309.0,3.8,19.0,517.0,594.79,463.78
2016,6,10,15,45,556.0,205.0,3.85,18.5,561.0,719.54,565.52
2016,6,10,16,0,814.0,101.0,3.9,18.0,605.0,811.47,636.69
2016,6,10,16,15,671.5,129.5,3.9,17.5,522.5,707.33,562.77
2016,6,10,16,30,529.0,158.0,3.9,17.0,440.0,596.79,480.35
2016,6,10,16,45,569.0,130.0,3.9,16.5,406.0,582.97,472.97
2016,6,10,17,0,609.0,102.0,3.9,16.0,372.0,556.12,454.66
2016,6,10,17,15,557.5,101.5,3.85,15.5,324.5,494.58,406.73
2016,6,10,17,30,506.0,101.0,3.8,15.0,277.0,429.76,355.07
2016,6,10,17,45,470.0,88.0,3.8,14.5,231.0,370.38,306.48
2016,6,10,18,0,434.0,75.0,3.8,14.0,185.0,313.54,258.25
2016,6,10,18,15,375.0,62.5,3.7,13.5,142.0,250.02,202.98
2016,6,10,18,30,316.0,50.0,3.6,13.0,99.0,192.38,151.57
2016,6,10,18,45,223.5,36.0,3.5,12.5,64.5,128.26,94.84
2016,6,10,19,0,131.0,22.0,3.4,12.0,30.0,69.53,32.98
2016,6,10,19,15,65.5,11.0,3.3,11.5,15.0,23.47,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,6.0,0.75,8.5,7.0,0.0,0.0
2016,6,11,5,0,58.0,12.0,0.8,9.0,14.0,10.24,0.0
2016,6,11,5,15,184.5,26.0,0.75,9.5,46.0,20.21,9.78
2016,6,11,5,30,311.0,40.0,0.7,10.0,78.0,32.79,23.24
2016,6,11,5,45,400.5,50.0,0.7,10.5,122.0,40.27,30.53
2016,6,11,6,0,490.0,60.0,0.7,11.0,166.0,47.61,37.42
2016,6,11,6,15,550.0,67.5,0.65,11.5,216.0,52.56,41.95
2016,6,11,6,30,610.0,75.0,0.6,12.0,266.0,57.43,46.21
2016,6,11,6,45,652.0,80.5,0.55,13.0,318.0,60.5,48.64
2016,6,11,7,0,694.0,86.0,0.5,14.0,370.0,63.49,50.92
2016,6,11,7,15,724.5,90.5,0.7,14.5,421.5,65.56,52.42
2016,6,11,7,30,755.0,95.0,0.9,15.0,473.0,73.87,59.35
2016,6,11,7,45,779.5,98.5,1.1,16.0,523.5,75.14,59.98
2016,6,11,8,0,804.0,102.0,1.3,17.0,574.0,76.35,60.56
2016,6,11,8,15,821.5,105.0,1.5,17.5,621.5,118.7,68.3
2016,6,11,8,30,839.0,108.0,1.7,18.0,669.0,175.93,101.73
2016,6,11,8,45,854.0,109.5,1.9,19.0,713.0,233.39,145.32
2016,6,11,9,0,869.0,111.0,2.1,20.0,757.0,298.35,199.01
2016,6,11,9,15,878.5,113.0,2.2,20.5,795.5,355.65,248.43
2016,6,11,9,30,888.0,115.0,2.3,21.0,834.0,412.9,297.5
2016,6,11,9,45,896.5,116.5,2.4,22.0,867.0,469.07,344.02
2016,6,11,10,0,905.0,118.0,2.5,23.0,900.0,524.59,388.49
2016,6,11,10,15,910.0,119.0,2.5,23.0,926.0,577.02,430.5
2016,6,11,10,30,915.0,120.0,2.5,23.0,952.0,627.95,470.17
2016,6,11,10,45,917.0,122.0,2.5,23.0,971.0,676.09,506.7
2016,6,11,11,0,919.0,124.0,2.5,23.0,990.0,722.09,540.76
2016,6,11,11,15,921.0,124.5,2.5,23.0,1002.0,764.62,571.63
2016,6,11,11,30,923.0,125.0,2.5,23.0,1014.0,804.68,599.6
2016,6,11,11,45,921.0,126.5,2.55,23.0,1018.0,839.82,623.23
2016,6,11,12,0,919.0,128.0,2.6,23.0,1022.0,872.03,644.84
2016,6,11,12,15,681.5,285.0,2.6,23.0,947.5,854.73,630.16
2016,6,11,12,30,444.0,442.0,2.6,23.0,873.0,808.35,593.03
2016,6,11,12,45,445.5,434.5,2.65,23.0,862.5,821.21,602.96
2016,6,11,13,0,447.0,427.0,2.7,23.0,852.0,831.58,610.77
2016,6,11,13,15,461.0,412.0,2.75,22.5,843.5,844.42,621.88
2016,6,11,13,30,475.0,397.0,2.8,22.0,835.0,854.73,631.37
2016,6,11,13,45,416.0,398.0,2.85,22.0,774.5,807.68,599.25
2016,6,11,14,0,357.0,399.0,2.9,22.0,714.0,745.25,556.72
2016,6,11,14,15,321.0,396.0,2.95,22.0,672.0,711.49,533.89
2016,6,11,14,30,285.0,393.0,3.0,22.0,630.0,676.34,509.6
2016,6,11,14,45,403.5,333.5,3.15,22.0,653.0,742.96,561.57
2016,6,11,15,0,522.0,274.0,3.3,22.0,676.0,790.54,599.53
2016,6,11,15,15,532.0,251.0,3.4,21.5,641.5,768.83,587.38
2016,6,11,15,30,542.0,228.0,3.5,21.0,607.0,743.99,573.32
2016,6,11,15,45,539.0,210.0,3.6,21.0,565.5,710.08,551.08
2016,6,11,16,0,536.0,192.0,3.7,21.0,524.0,673.92,526.89
2016,6,11,16,15,477.0,192.0,3.7,20.5,469.5,609.91,481.0
2016,6,11,16,30,418.0,192.0,3.7,20.0,415.0,547.82,435.62
2016,6,11,16,45,331.0,185.0,3.7,19.5,351.0,445.97,358.47
2016,6,11,17,0,244.0,178.0,3.7,19.0,287.0,366.14,296.16
2016,6,11,17,15,229.0,158.0,3.65,18.5,250.0,324.86,264.35
2016,6,11,17,30,214.0,138.0,3.6,18.0,213.0,284.19,232.08
2016,6,11,17,45,365.5,102.0,3.55,17.5,205.0,328.89,269.32
2016,6,11,18,0,517.0,66.0,3.5,17.0,197.0,350.06,284.77
2016,6,11,18,15,443.5,56.5,3.4,16.5,151.5,277.96,222.86
2016,6,11,18,30,370.0,47.0,3.3,16.0,106.0,212.97,165.89
2016,6,11,18,45,258.5,35.0,3.25,15.5,69.0,138.61,101.47
2016,6,11,19,0,147.0,23.0,3.2,15.0,32.0,75.42,37.01
2016,6,11,19,15,73.5,11.5,3.2,14.5,16.0,25.67,0.0
2016,6,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,2.15,10.5,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,2.3,11.0,13.0,11.1,0.0
2016,6,12,5,15,146.0,26.5,2.4,11.5,44.0,20.5,9.84
2016,6,12,5,30,292.0,40.0,2.5,12.0,75.0,30.93,21.35
2016,6,12,5,45,382.0,50.0,2.65,12.5,119.0,40.18,30.13
2016,6,12,6,0,472.0,60.0,2.8,13.0,163.0,47.5,36.96
2016,6,12,6,15,532.0,68.0,2.8,13.5,212.0,52.83,41.8
2016,6,12,6,30,592.0,76.0,2.8,14.0,261.0,58.04,46.35
2016,6,12,6,45,476.0,109.5,2.85,14.5,275.5,78.48,64.22
2016,6,12,7,0,360.0,143.0,2.9,15.0,290.0,97.99,80.96
2016,6,12,7,15,553.0,118.5,2.8,15.5,379.0,83.09,67.51
2016,6,12,7,30,746.0,94.0,2.7,16.0,468.0,73.0,58.37
2016,6,12,7,45,773.5,96.5,2.65,16.5,518.5,73.64,58.59
2016,6,12,8,0,801.0,99.0,2.6,17.0,569.0,74.26,58.79
2016,6,12,8,15,818.0,102.0,2.55,17.5,616.0,115.69,66.31
2016,6,12,8,30,835.0,105.0,2.5,18.0,663.0,172.57,99.46
2016,6,12,8,45,851.0,106.0,2.45,18.5,707.0,236.85,148.68
2016,6,12,9,0,867.0,107.0,2.4,19.0,751.0,294.32,196.89
2016,6,12,9,15,877.5,108.5,2.4,19.5,790.0,351.38,246.35
2016,6,12,9,30,888.0,110.0,2.4,20.0,829.0,408.5,295.47
2016,6,12,9,45,905.0,106.5,2.45,20.5,864.0,464.5,342.64
2016,6,12,10,0,922.0,103.0,2.5,21.0,899.0,520.63,388.58
2016,6,12,10,15,927.5,104.0,2.6,21.5,926.0,574.02,431.27
2016,6,12,10,30,933.0,105.0,2.7,22.0,953.0,625.96,471.55
2016,6,12,10,45,938.0,105.0,2.8,22.5,973.5,675.12,508.65
2016,6,12,11,0,943.0,105.0,2.9,23.0,994.0,722.32,543.35
2016,6,12,11,15,945.0,105.5,3.0,23.0,1006.5,765.65,575.58
2016,6,12,11,30,947.0,106.0,3.1,23.0,1019.0,806.44,604.38
2016,6,12,11,45,948.0,106.0,3.25,23.5,1024.0,843.35,628.77
2016,6,12,12,0,949.0,106.0,3.4,24.0,1029.0,877.36,651.08
2016,6,12,12,15,948.5,106.0,3.5,24.0,1027.0,907.09,671.44
2016,6,12,12,30,948.0,106.0,3.6,24.0,1025.0,933.56,689.66
2016,6,12,12,45,937.0,111.5,3.7,24.0,1012.5,952.2,702.72
2016,6,12,13,0,926.0,117.0,3.8,24.0,1000.0,967.05,713.41
2016,6,12,13,15,922.5,116.5,3.9,24.0,982.5,979.52,722.65
2016,6,12,13,30,919.0,116.0,4.0,24.0,965.0,988.21,729.51
2016,6,12,13,45,913.0,115.5,4.15,24.0,940.5,990.73,732.7
2016,6,12,14,0,907.0,115.0,4.3,24.0,916.0,989.43,733.49
2016,6,12,14,15,900.0,113.5,4.35,23.5,885.5,982.42,731.44
2016,6,12,14,30,893.0,112.0,4.4,23.0,855.0,971.69,727.02
2016,6,12,14,45,884.5,110.0,4.5,23.0,818.5,955.43,717.84
2016,6,12,15,0,876.0,108.0,4.6,23.0,782.0,935.72,706.61
