Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,15,15,864.0,105.5,4.6,22.5,740.5,908.98,691.14
2016,6,12,15,30,852.0,103.0,4.6,22.0,699.0,879.23,673.5
2016,6,12,15,45,838.0,100.0,4.6,22.0,653.5,853.14,657.03
2016,6,12,16,0,824.0,97.0,4.6,22.0,608.0,815.33,632.1
2016,6,12,16,15,804.5,93.5,4.55,21.5,559.0,770.28,602.65
2016,6,12,16,30,785.0,90.0,4.5,21.0,510.0,723.58,571.56
2016,6,12,16,45,761.0,85.5,4.45,20.5,459.5,671.15,535.59
2016,6,12,17,0,737.0,81.0,4.4,20.0,409.0,618.07,497.47
2016,6,12,17,15,702.0,76.5,4.25,19.5,357.5,559.87,453.15
2016,6,12,17,30,667.0,72.0,4.1,19.0,306.0,500.6,406.86
2016,6,12,17,45,620.0,65.5,3.95,18.5,256.0,433.94,353.09
2016,6,12,18,0,573.0,59.0,3.8,18.0,206.0,370.47,300.03
2016,6,12,18,15,500.0,51.5,3.5,17.0,159.0,297.96,238.38
2016,6,12,18,30,427.0,44.0,3.2,16.0,112.0,232.37,180.92
2016,6,12,18,45,313.5,33.0,2.9,15.5,73.5,157.3,115.4
2016,6,12,19,0,200.0,22.0,2.6,15.0,35.0,90.7,46.49
2016,6,12,19,15,100.0,11.0,2.5,14.5,17.5,31.02,0.0
2016,6,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,39.5,6.0,1.8,9.5,7.0,0.0,0.0
2016,6,13,5,0,79.0,12.0,2.1,10.0,14.0,10.24,0.0
2016,6,13,5,15,205.5,24.5,2.15,10.5,46.0,20.09,9.57
2016,6,13,5,30,332.0,37.0,2.2,11.0,78.0,30.21,20.82
2016,6,13,5,45,422.0,46.0,2.25,11.5,122.0,36.96,27.4
2016,6,13,6,0,512.0,55.0,2.3,12.0,166.0,43.62,33.65
2016,6,13,6,15,569.0,61.5,2.15,12.5,215.0,47.96,37.61
2016,6,13,6,30,626.0,68.0,2.0,13.0,264.0,52.23,41.36
2016,6,13,6,45,313.0,86.5,1.95,13.5,184.5,61.3,49.25
2016,6,13,7,0,0.0,105.0,1.9,14.0,105.0,84.68,69.58
2016,6,13,7,15,66.0,160.0,1.8,14.5,193.0,119.39,99.34
2016,6,13,7,30,132.0,215.0,1.7,15.0,281.0,146.96,122.31
2016,6,13,7,45,189.5,235.0,1.6,16.0,340.5,159.3,131.74
2016,6,13,8,0,247.0,255.0,1.5,17.0,400.0,161.92,132.91
2016,6,13,8,15,200.5,283.0,1.6,17.5,407.0,199.7,150.86
2016,6,13,8,30,154.0,311.0,1.7,18.0,414.0,228.95,172.1
2016,6,13,8,45,525.0,201.5,1.85,19.0,586.5,229.5,155.8
2016,6,13,9,0,896.0,92.0,2.0,20.0,759.0,290.16,191.53
2016,6,13,9,15,906.0,94.0,2.25,20.5,797.5,348.9,242.5
2016,6,13,9,30,916.0,96.0,2.5,21.0,836.0,407.63,293.26
2016,6,13,9,45,926.5,95.5,2.75,21.5,870.5,464.46,341.62
2016,6,13,10,0,937.0,95.0,3.0,22.0,905.0,520.77,388.32
2016,6,13,10,15,942.5,96.0,3.2,22.0,932.0,574.87,432.78
2016,6,13,10,30,948.0,97.0,3.4,22.0,959.0,627.47,475.0
2016,6,13,10,45,953.5,96.5,3.6,22.5,979.5,677.17,513.18
2016,6,13,11,0,959.0,96.0,3.8,23.0,1000.0,724.91,548.97
2016,6,13,11,15,961.5,96.5,3.95,23.0,1013.0,769.19,582.41
2016,6,13,11,30,964.0,97.0,4.1,23.0,1026.0,810.92,612.09
2016,6,13,11,45,966.0,96.5,4.3,23.0,1032.0,848.69,638.69
2016,6,13,12,0,968.0,96.0,4.5,23.0,1038.0,883.57,663.38
2016,6,13,12,15,968.0,96.0,4.65,22.5,1036.5,914.14,686.55
2016,6,13,12,30,968.0,96.0,4.8,22.0,1035.0,941.41,707.63
2016,6,13,12,45,961.0,100.0,4.95,22.0,1024.0,962.64,723.31
2016,6,13,13,0,954.0,104.0,5.1,22.0,1013.0,980.12,736.57
2016,6,13,13,15,951.5,103.5,5.2,21.5,996.0,993.72,748.43
2016,6,13,13,30,949.0,103.0,5.3,21.0,979.0,1003.47,757.85
2016,6,13,13,45,943.0,102.5,5.45,21.0,955.0,1006.02,761.33
2016,6,13,14,0,937.0,102.0,5.6,21.0,931.0,1004.64,762.26
2016,6,13,14,15,930.5,101.0,5.6,20.5,900.0,998.41,760.43
2016,6,13,14,30,924.0,100.0,5.6,20.0,869.0,988.37,756.09
2016,6,13,14,45,916.5,98.0,5.6,20.0,832.5,972.64,746.39
2016,6,13,15,0,909.0,96.0,5.6,20.0,796.0,953.3,734.26
2016,6,13,15,15,897.5,94.0,5.55,19.5,754.0,926.89,718.28
2016,6,13,15,30,886.0,92.0,5.5,19.0,712.0,897.34,700.03
2016,6,13,15,45,873.5,88.5,5.45,19.0,666.5,862.33,676.39
2016,6,13,16,0,861.0,85.0,5.4,19.0,621.0,824.65,650.71
2016,6,13,16,15,842.0,82.5,5.3,18.5,571.5,780.47,621.01
2016,6,13,16,30,823.0,80.0,5.2,18.0,522.0,741.36,594.75
2016,6,13,16,45,799.0,76.5,5.1,17.5,470.0,688.73,557.78
2016,6,13,17,0,775.0,73.0,5.0,17.0,418.0,635.36,519.13
2016,6,13,17,15,741.0,69.0,4.9,16.5,366.0,574.57,472.27
2016,6,13,17,30,707.0,65.0,4.8,16.0,314.0,514.66,424.63
2016,6,13,17,45,662.0,59.5,4.7,15.5,263.0,448.29,370.13
2016,6,13,18,0,617.0,54.0,4.6,15.0,212.0,386.87,317.71
2016,6,13,18,15,546.5,47.0,4.45,14.0,164.5,313.81,254.54
2016,6,13,18,30,476.0,40.0,4.3,13.0,117.0,247.41,195.24
2016,6,13,18,45,361.0,31.0,4.15,12.5,77.5,171.24,127.41
2016,6,13,19,0,246.0,22.0,4.0,12.0,38.0,103.78,55.72
2016,6,13,19,15,123.0,11.0,4.0,11.5,19.0,36.09,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.5,2.85,8.0,7.5,0.0,0.0
2016,6,14,5,0,0.0,15.0,2.9,8.0,15.0,12.8,0.0
2016,6,14,5,15,180.5,26.0,2.95,8.5,47.5,20.2,9.71
2016,6,14,5,30,361.0,37.0,3.0,9.0,80.0,30.32,21.08
2016,6,14,5,45,451.5,45.0,3.1,9.5,125.0,36.27,27.0
2016,6,14,6,0,542.0,53.0,3.2,10.0,170.0,42.19,32.62
2016,6,14,6,15,598.5,59.0,3.2,10.5,220.0,46.23,36.35
2016,6,14,6,30,655.0,65.0,3.2,11.0,270.0,50.24,39.89
2016,6,14,6,45,696.5,69.0,3.2,11.5,322.0,57.26,46.02
2016,6,14,7,0,738.0,73.0,3.2,12.0,374.0,59.77,48.0
2016,6,14,7,15,766.0,77.0,3.2,12.5,425.5,62.06,49.75
2016,6,14,7,30,794.0,81.0,3.2,13.0,477.0,64.27,51.4
2016,6,14,7,45,816.0,83.5,3.2,13.5,527.5,65.25,51.96
2016,6,14,8,0,838.0,86.0,3.2,14.0,578.0,75.42,60.53
2016,6,14,8,15,854.0,88.5,3.3,14.5,625.5,116.38,67.32
2016,6,14,8,30,870.0,91.0,3.4,15.0,673.0,174.1,100.68
2016,6,14,8,45,883.5,92.0,3.5,15.5,716.5,231.76,145.23
2016,6,14,9,0,897.0,93.0,3.6,16.0,760.0,290.28,195.45
2016,6,14,9,15,906.5,95.0,3.7,16.5,798.5,348.93,247.48
2016,6,14,9,30,916.0,97.0,3.8,17.0,837.0,407.52,299.21
2016,6,14,9,45,928.0,95.0,3.9,17.5,871.5,463.86,348.14
2016,6,14,10,0,940.0,93.0,4.0,18.0,906.0,519.8,395.43
2016,6,14,10,15,945.0,94.0,4.1,18.0,932.5,573.77,440.64
2016,6,14,10,30,950.0,95.0,4.2,18.0,959.0,626.21,483.47
2016,6,14,10,45,955.0,95.0,4.35,18.5,979.5,676.08,522.61
2016,6,14,11,0,960.0,95.0,4.5,19.0,1000.0,723.96,559.37
2016,6,14,11,15,962.0,95.5,4.55,19.0,1012.5,767.94,593.11
2016,6,14,11,30,964.0,96.0,4.6,19.0,1025.0,809.32,622.96
2016,6,14,11,45,965.5,95.5,4.7,19.0,1030.5,846.72,649.67
2016,6,14,12,0,967.0,95.0,4.8,19.0,1036.0,881.19,674.29
2016,6,14,12,15,966.5,95.0,4.9,19.0,1034.0,911.33,695.88
2016,6,14,12,30,966.0,95.0,5.0,19.0,1032.0,938.14,715.22
2016,6,14,12,45,962.0,96.5,5.1,19.0,1021.5,959.73,731.0
2016,6,14,13,0,958.0,98.0,5.2,19.0,1011.0,977.63,744.35
2016,6,14,13,15,955.0,97.5,5.25,19.0,994.0,990.75,754.16
2016,6,14,13,30,952.0,97.0,5.3,19.0,977.0,1000.01,761.44
2016,6,14,13,45,948.0,95.5,5.4,19.0,953.0,1003.4,765.18
2016,6,14,14,0,944.0,94.0,5.5,19.0,929.0,1002.85,766.34
2016,6,14,14,15,937.5,93.0,5.5,18.5,898.5,996.53,764.41
2016,6,14,14,30,931.0,92.0,5.5,18.0,868.0,986.38,759.94
2016,6,14,14,45,923.5,90.0,5.55,18.0,831.5,970.5,750.39
2016,6,14,15,0,916.0,88.0,5.6,18.0,795.0,951.01,738.37
2016,6,14,15,15,905.5,86.0,5.55,17.5,753.5,925.32,722.75
2016,6,14,15,30,895.0,84.0,5.5,17.0,712.0,896.44,704.8
2016,6,14,15,45,882.5,81.5,5.5,16.5,666.5,862.28,683.17
2016,6,14,16,0,870.0,79.0,5.5,16.0,621.0,825.45,659.35
2016,6,14,16,15,702.5,118.0,5.4,15.5,533.0,719.66,582.6
2016,6,14,16,30,535.0,157.0,5.3,15.0,445.0,600.61,491.26
2016,6,14,16,45,359.5,171.5,5.25,14.5,356.5,451.95,373.28
2016,6,14,17,0,184.0,186.0,5.2,14.0,268.0,320.36,265.12
2016,6,14,17,15,177.5,163.5,5.1,13.5,235.0,285.47,237.52
2016,6,14,17,30,171.0,141.0,5.0,13.0,202.0,250.54,209.02
2016,6,14,17,45,160.5,119.0,4.95,12.5,169.0,214.03,178.43
2016,6,14,18,0,150.0,97.0,4.9,12.0,136.0,178.04,147.46
2016,6,14,18,15,319.0,68.0,4.75,11.5,127.0,232.13,190.86
2016,6,14,18,30,488.0,39.0,4.6,11.0,118.0,251.27,200.19
2016,6,14,18,45,366.5,30.5,4.5,10.5,78.0,172.77,129.78
2016,6,14,19,0,245.0,22.0,4.4,10.0,38.0,103.94,57.58
2016,6,14,19,15,122.5,11.0,4.3,9.5,19.0,36.07,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.5,6.5,3.05,7.0,7.0,0.0,0.0
2016,6,15,5,0,65.0,13.0,3.1,7.0,14.0,11.1,0.0
2016,6,15,5,15,196.0,25.5,3.15,7.5,46.0,19.86,9.46
2016,6,15,5,30,327.0,38.0,3.2,8.0,78.0,31.09,21.85
2016,6,15,5,45,430.0,45.5,3.25,8.5,123.5,36.59,27.4
2016,6,15,6,0,533.0,53.0,3.3,9.0,169.0,42.14,32.71
2016,6,15,6,15,337.0,88.5,3.3,9.5,168.5,64.77,53.28
2016,6,15,6,30,141.0,124.0,3.3,10.0,168.0,90.77,76.55
2016,6,15,6,45,155.0,145.0,3.35,10.5,201.5,104.69,88.61
2016,6,15,7,0,169.0,166.0,3.4,11.0,235.0,118.23,100.13
2016,6,15,7,15,137.0,189.5,3.4,11.5,250.5,132.15,111.77
2016,6,15,7,30,105.0,213.0,3.4,12.0,266.0,151.89,128.27
2016,6,15,7,45,78.5,227.5,3.4,12.5,269.5,161.25,135.6
2016,6,15,8,0,52.0,242.0,3.4,13.0,273.0,170.27,142.57
2016,6,15,8,15,162.0,269.5,3.5,13.5,376.0,189.69,146.92
2016,6,15,8,30,272.0,297.0,3.6,14.0,479.0,226.0,168.32
2016,6,15,8,45,584.5,194.5,3.75,14.5,618.5,233.13,159.59
2016,6,15,9,0,897.0,92.0,3.9,15.0,758.0,288.75,195.01
2016,6,15,9,15,586.5,236.0,4.0,15.0,681.0,341.46,251.98
2016,6,15,9,30,276.0,380.0,4.1,15.0,604.0,372.93,286.8
2016,6,15,9,45,158.5,374.0,4.2,15.5,503.5,348.92,271.0
2016,6,15,10,0,41.0,368.0,4.3,16.0,403.0,307.83,240.1
2016,6,15,10,15,61.5,403.5,4.4,16.0,458.5,351.47,273.98
2016,6,15,10,30,82.0,439.0,4.5,16.0,514.0,398.09,309.83
2016,6,15,10,45,81.0,448.0,4.65,16.0,523.5,413.76,321.9
2016,6,15,11,0,80.0,457.0,4.8,16.0,533.0,429.25,333.88
2016,6,15,11,15,70.0,454.0,4.9,16.0,521.0,428.42,333.23
2016,6,15,11,30,60.0,451.0,5.0,16.0,509.0,426.29,331.57
2016,6,15,11,45,91.5,473.5,5.1,16.5,562.5,477.32,370.47
2016,6,15,12,0,123.0,496.0,5.2,17.0,616.0,537.97,415.96
2016,6,15,12,15,228.5,478.0,5.25,17.0,700.0,622.32,481.54
2016,6,15,12,30,334.0,460.0,5.3,17.0,784.0,720.21,555.98
2016,6,15,12,45,643.5,280.5,5.35,17.0,897.0,860.48,666.51
2016,6,15,13,0,953.0,101.0,5.4,17.0,1010.0,975.4,750.62
2016,6,15,13,15,951.0,100.0,5.4,17.0,993.5,989.02,759.94
2016,6,15,13,30,949.0,99.0,5.4,17.0,977.0,998.78,767.28
2016,6,15,13,45,947.5,96.5,5.45,17.0,954.0,1003.62,771.69
2016,6,15,14,0,946.0,94.0,5.5,17.0,931.0,1004.5,773.48
2016,6,15,14,15,940.5,93.0,5.45,16.5,901.0,999.19,771.87
2016,6,15,14,30,935.0,92.0,5.4,16.0,871.0,990.03,767.7
2016,6,15,14,45,929.0,89.5,5.4,16.0,835.5,975.04,758.4
2016,6,15,15,0,923.0,87.0,5.4,16.0,800.0,956.36,746.59
2016,6,15,15,15,913.0,85.0,5.3,15.5,758.5,931.04,730.85
2016,6,15,15,30,903.0,83.0,5.2,15.0,717.0,902.49,712.77
2016,6,15,15,45,891.0,80.5,5.15,15.0,671.5,868.61,689.71
2016,6,15,16,0,879.0,78.0,5.1,15.0,626.0,831.99,664.55
2016,6,15,16,15,862.0,75.5,5.05,14.5,577.0,788.87,635.59
2016,6,15,16,30,845.0,73.0,5.0,14.0,528.0,743.85,604.78
2016,6,15,16,45,823.0,70.0,4.95,14.0,476.5,692.99,567.87
2016,6,15,17,0,801.0,67.0,4.9,14.0,425.0,646.82,533.98
2016,6,15,17,15,769.5,63.5,4.75,13.5,373.0,587.22,487.47
2016,6,15,17,30,738.0,60.0,4.6,13.0,321.0,528.23,440.04
2016,6,15,17,45,694.0,55.0,4.45,13.0,269.5,461.58,384.05
2016,6,15,18,0,650.0,50.0,4.3,13.0,218.0,397.59,328.51
2016,6,15,18,15,581.5,44.0,3.95,12.5,170.0,324.64,264.35
2016,6,15,18,30,513.0,38.0,3.6,12.0,122.0,260.21,205.87
2016,6,15,18,45,403.5,29.5,3.25,11.5,81.5,184.26,137.74
2016,6,15,19,0,294.0,21.0,2.9,11.0,41.0,116.9,65.8
2016,6,15,19,15,147.0,10.5,2.7,10.5,20.5,41.09,0.0
2016,6,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,69.0,6.0,0.55,7.5,7.5,0.0,0.0
2016,6,16,5,0,138.0,12.0,0.6,8.0,15.0,10.24,0.0
2016,6,16,5,15,279.0,21.5,0.75,8.5,48.5,17.61,7.69
2016,6,16,5,30,420.0,31.0,0.9,9.0,82.0,25.34,16.75
2016,6,16,5,45,506.0,37.5,1.1,10.0,127.0,30.32,21.66
2016,6,16,6,0,592.0,44.0,1.3,11.0,172.0,38.39,29.11
2016,6,16,6,15,644.5,49.0,1.35,11.5,222.0,42.27,32.67
2016,6,16,6,30,697.0,54.0,1.4,12.0,272.0,46.12,36.06
2016,6,16,6,45,733.0,58.0,1.45,13.0,323.5,48.98,38.37
2016,6,16,7,0,769.0,62.0,1.5,14.0,375.0,51.78,40.57
2016,6,16,7,15,795.0,65.0,1.45,14.5,426.5,53.66,41.98
2016,6,16,7,30,821.0,68.0,1.4,15.0,478.0,63.39,50.24
2016,6,16,7,45,840.0,71.0,1.35,15.5,528.0,65.78,52.01
2016,6,16,8,0,859.0,74.0,1.3,16.0,578.0,68.03,53.66
2016,6,16,8,15,874.0,76.0,1.3,16.5,625.0,107.81,59.77
2016,6,16,8,30,889.0,78.0,1.3,17.0,672.0,166.0,92.39
2016,6,16,8,45,900.0,80.0,1.3,17.5,715.0,224.78,136.94
2016,6,16,9,0,911.0,82.0,1.3,18.0,758.0,284.17,186.84
2016,6,16,9,15,920.0,83.0,1.4,18.5,796.5,342.6,237.59
2016,6,16,9,30,929.0,84.0,1.5,19.0,835.0,400.88,287.93
2016,6,16,9,45,938.5,83.5,1.6,19.5,868.5,457.83,336.13
2016,6,16,10,0,948.0,83.0,1.7,20.0,902.0,514.16,382.42
2016,6,16,10,15,952.5,84.0,1.85,20.0,928.5,568.2,426.6
2016,6,16,10,30,957.0,85.0,2.0,20.0,955.0,620.64,468.44
2016,6,16,10,45,961.5,85.0,2.2,20.5,975.0,670.45,506.68
2016,6,16,11,0,966.0,85.0,2.4,21.0,995.0,718.22,542.48
2016,6,16,11,15,968.0,85.5,2.55,21.0,1008.0,762.39,575.75
2016,6,16,11,30,970.0,86.0,2.7,21.0,1021.0,803.94,605.03
2016,6,16,11,45,971.0,85.5,2.85,21.5,1026.5,841.08,629.71
2016,6,16,12,0,972.0,85.0,3.0,22.0,1032.0,875.22,652.25
2016,6,16,12,15,971.5,85.0,3.15,22.0,1029.5,905.42,673.33
2016,6,16,12,30,971.0,85.0,3.3,22.0,1027.0,932.26,692.23
2016,6,16,12,45,968.0,86.0,3.45,22.0,1017.0,954.31,707.99
2016,6,16,13,0,965.0,87.0,3.6,22.0,1007.0,972.66,721.4
2016,6,16,13,15,962.0,86.0,3.65,22.0,990.0,985.28,730.44
2016,6,16,13,30,959.0,85.0,3.7,22.0,973.0,993.98,737.04
2016,6,16,13,45,955.0,84.0,3.8,22.0,949.5,997.8,740.86
2016,6,16,14,0,951.0,83.0,3.9,22.0,926.0,997.68,742.21
2016,6,16,14,15,945.5,82.0,3.95,21.5,895.5,992.21,741.24
2016,6,16,14,30,940.0,81.0,4.0,21.0,865.0,982.9,737.81
2016,6,16,14,45,932.5,79.5,4.1,21.0,829.0,967.4,729.17
2016,6,16,15,0,925.0,78.0,4.2,21.0,793.0,948.28,718.12
2016,6,16,15,15,915.0,76.5,4.2,20.5,752.0,923.41,703.95
2016,6,16,15,30,905.0,75.0,4.2,20.0,711.0,895.31,687.48
2016,6,16,15,45,892.5,73.0,4.25,20.0,665.5,861.46,665.79
2016,6,16,16,0,880.0,71.0,4.3,20.0,620.0,824.92,642.02
2016,6,16,16,15,863.5,68.5,4.3,19.5,571.5,782.12,614.45
2016,6,16,16,30,847.0,66.0,4.3,19.0,523.0,737.39,585.0
2016,6,16,16,45,825.0,63.5,4.3,19.0,472.0,687.02,549.74
2016,6,16,17,0,803.0,61.0,4.3,19.0,421.0,635.76,513.18
2016,6,16,17,15,773.0,57.5,4.2,18.5,369.5,582.59,473.22
2016,6,16,17,30,743.0,54.0,4.1,18.0,318.0,524.44,427.79
2016,6,16,17,45,701.0,50.0,4.1,17.5,267.5,459.95,375.78
2016,6,16,18,0,659.0,46.0,4.1,17.0,217.0,397.92,323.69
2016,6,16,18,15,593.5,40.5,3.85,16.0,169.5,326.51,262.44
2016,6,16,18,30,528.0,35.0,3.6,15.0,122.0,261.0,204.19
2016,6,16,18,45,420.0,27.5,3.4,14.5,81.5,185.53,137.11
2016,6,16,19,0,312.0,20.0,3.2,14.0,41.0,121.22,68.51
2016,6,16,19,15,156.0,10.0,3.0,13.5,20.5,42.74,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,75.0,5.5,0.9,10.5,7.5,0.0,0.0
2016,6,17,5,0,150.0,11.0,1.0,11.0,15.0,9.39,0.0
2016,6,17,5,15,286.0,20.5,1.0,11.5,48.0,16.77,6.84
2016,6,17,5,30,422.0,30.0,1.0,12.0,81.0,24.51,15.77
2016,6,17,5,45,504.5,36.5,1.0,12.5,125.0,32.1,22.99
2016,6,17,6,0,587.0,43.0,1.0,13.0,169.0,37.5,28.07
2016,6,17,6,15,638.5,47.5,0.85,13.5,218.0,40.98,31.26
2016,6,17,6,30,690.0,52.0,0.7,14.0,267.0,44.45,34.3
2016,6,17,6,45,726.0,55.5,0.6,15.0,318.0,46.97,36.31
2016,6,17,7,0,762.0,59.0,0.5,16.0,369.0,49.46,38.23
2016,6,17,7,15,787.5,61.5,0.55,16.5,419.5,58.2,45.62
2016,6,17,7,30,813.0,64.0,0.6,17.0,470.0,60.5,47.33
2016,6,17,7,45,833.0,66.5,0.7,18.0,519.5,62.62,48.77
2016,6,17,8,0,853.0,69.0,0.8,19.0,569.0,64.63,50.09
2016,6,17,8,15,867.5,70.5,0.95,19.5,615.5,102.94,55.59
2016,6,17,8,30,882.0,72.0,1.1,20.0,662.0,160.2,87.03
2016,6,17,8,45,894.0,73.5,1.25,20.5,704.5,218.27,130.49
2016,6,17,9,0,906.0,75.0,1.4,21.0,747.0,277.07,179.52
2016,6,17,9,15,914.5,76.5,1.5,21.5,785.5,335.31,229.7
2016,6,17,9,30,923.0,78.0,1.6,22.0,824.0,393.38,279.45
2016,6,17,9,45,925.5,82.0,1.75,22.5,855.5,450.49,327.55
2016,6,17,10,0,928.0,86.0,1.9,23.0,887.0,506.33,373.25
2016,6,17,10,15,933.0,87.0,2.0,23.0,913.5,559.63,416.3
2016,6,17,10,30,938.0,88.0,2.1,23.0,940.0,611.43,457.06
2016,6,17,10,45,671.0,250.0,2.25,23.5,866.5,622.92,464.27
2016,6,17,11,0,404.0,412.0,2.4,24.0,793.0,609.89,452.13
2016,6,17,11,15,391.0,423.0,2.5,24.0,795.5,634.25,470.14
2016,6,17,11,30,378.0,434.0,2.6,24.0,798.0,656.77,486.36
2016,6,17,11,45,395.0,435.5,2.75,24.0,818.0,693.03,512.68
2016,6,17,12,0,412.0,437.0,2.9,24.0,838.0,729.12,538.65
2016,6,17,12,15,678.5,265.5,3.05,24.0,924.5,832.18,616.93
2016,6,17,12,30,945.0,94.0,3.2,24.0,1011.0,917.31,676.85
2016,6,17,12,45,928.5,104.0,3.35,24.0,997.5,935.18,689.26
2016,6,17,13,0,912.0,114.0,3.5,24.0,984.0,949.16,699.7
2016,6,17,13,15,660.0,257.0,3.6,24.0,881.0,886.8,657.51
2016,6,17,13,30,408.0,400.0,3.7,24.0,778.0,792.44,587.51
2016,6,17,13,45,394.5,393.5,3.85,24.0,751.5,768.72,573.08
2016,6,17,14,0,381.0,387.0,4.0,24.0,725.0,754.9,564.68
2016,6,17,14,15,349.0,386.5,4.1,23.5,688.0,727.48,547.02
2016,6,17,14,30,317.0,386.0,4.2,23.0,651.0,698.56,528.12
2016,6,17,14,45,269.5,377.5,4.3,23.0,596.0,645.86,490.73
2016,6,17,15,0,222.0,369.0,4.4,23.0,541.0,575.03,439.98
2016,6,17,15,15,120.0,307.0,4.4,22.5,399.5,416.86,322.49
2016,6,17,15,30,18.0,245.0,4.4,22.0,258.0,230.65,178.36
2016,6,17,15,45,89.5,265.0,4.45,21.5,322.0,328.8,258.3
2016,6,17,16,0,161.0,285.0,4.5,21.0,386.0,426.29,336.05
2016,6,17,16,15,470.5,184.5,4.45,20.5,445.5,597.24,474.69
2016,6,17,16,30,780.0,84.0,4.4,20.0,505.0,714.1,567.08
2016,6,17,16,45,461.0,136.5,4.35,19.5,379.0,504.35,406.6
2016,6,17,17,0,142.0,189.0,4.3,19.0,253.0,294.75,237.88
2016,6,17,17,15,136.5,166.0,4.2,18.5,221.5,261.83,212.7
2016,6,17,17,30,131.0,143.0,4.1,18.0,190.0,228.88,186.46
2016,6,17,17,45,354.5,99.5,4.0,17.5,198.0,321.17,263.66
2016,6,17,18,0,578.0,56.0,3.9,17.0,206.0,371.28,302.62
2016,6,17,18,15,509.5,49.0,3.75,16.5,160.5,301.06,241.89
2016,6,17,18,30,441.0,42.0,3.6,16.0,115.0,237.27,185.43
2016,6,17,18,45,336.5,32.5,3.5,15.5,77.0,165.7,122.55
2016,6,17,19,0,232.0,23.0,3.4,15.0,39.0,102.51,58.49
2016,6,17,19,15,116.0,11.5,3.25,14.5,19.5,35.34,0.0
2016,6,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,18,4,45,69.0,5.5,1.75,8.5,7.5,0.0,0.0
2016,6,18,5,0,138.0,11.0,1.9,9.0,15.0,9.39,0.0
2016,6,18,5,15,275.5,21.0,2.0,9.5,47.5,17.19,7.14
2016,6,18,5,30,413.0,31.0,2.1,10.0,80.0,25.34,16.6
2016,6,18,5,45,496.0,37.5,2.25,10.5,124.5,30.29,21.54
2016,6,18,6,0,579.0,44.0,2.4,11.0,169.0,38.33,29.02
2016,6,18,6,15,632.0,49.0,2.45,11.5,218.0,42.19,32.57
2016,6,18,6,30,685.0,54.0,2.5,12.0,267.0,46.03,35.95
2016,6,18,6,45,721.5,58.0,2.6,13.0,318.0,48.87,38.26
2016,6,18,7,0,758.0,62.0,2.7,14.0,369.0,51.66,40.45
2016,6,18,7,15,784.5,65.0,2.65,14.5,420.5,53.54,41.86
2016,6,18,7,30,811.0,68.0,2.6,15.0,472.0,63.24,50.11
2016,6,18,7,45,733.0,103.0,2.6,16.0,497.0,70.9,56.36
2016,6,18,8,0,655.0,138.0,2.6,17.0,522.0,90.0,72.33
2016,6,18,8,15,530.5,200.5,2.55,17.5,528.0,152.04,105.04
2016,6,18,8,30,406.0,263.0,2.5,18.0,534.0,213.48,150.16
2016,6,18,8,45,655.0,172.5,2.45,18.5,643.0,228.96,150.42
2016,6,18,9,0,904.0,82.0,2.4,19.0,752.0,280.86,184.64
2016,6,18,9,15,605.0,226.5,2.3,19.5,685.5,338.48,243.31
2016,6,18,9,30,306.0,371.0,2.2,20.0,619.0,376.61,281.4
2016,6,18,9,45,617.5,231.5,2.1,20.5,756.5,426.29,316.24
2016,6,18,10,0,929.0,92.0,2.0,21.0,894.0,510.66,379.6
2016,6,18,10,15,934.5,93.0,1.9,21.5,921.0,564.36,421.47
2016,6,18,10,30,940.0,94.0,1.8,22.0,948.0,616.61,460.77
2016,6,18,10,45,944.5,94.5,1.7,22.5,968.5,666.17,496.61
2016,6,18,11,0,949.0,95.0,1.6,23.0,989.0,713.74,529.66
2016,6,18,11,15,951.5,95.5,1.55,23.0,1002.0,757.72,560.56
2016,6,18,11,30,954.0,96.0,1.5,23.0,1015.0,799.19,587.75
2016,6,18,11,45,955.5,96.0,1.45,23.5,1021.0,836.79,610.24
2016,6,18,12,0,957.0,96.0,1.4,24.0,1027.0,871.52,630.52
2016,6,18,12,15,703.0,267.5,1.45,24.0,951.0,854.2,617.32
2016,6,18,12,30,449.0,439.0,1.5,24.0,875.0,807.16,580.99
2016,6,18,12,45,704.0,265.0,1.6,24.5,940.5,899.87,649.23
2016,6,18,13,0,959.0,91.0,1.7,25.0,1006.0,970.28,694.73
2016,6,18,13,15,956.5,90.0,1.8,25.0,989.5,983.47,703.96
2016,6,18,13,30,954.0,89.0,1.9,25.0,973.0,992.78,711.48
2016,6,18,13,45,949.5,88.5,2.05,25.0,949.5,996.79,716.39
2016,6,18,14,0,945.0,88.0,2.2,25.0,926.0,996.89,718.9
2016,6,18,14,15,939.5,87.0,2.25,25.0,896.0,991.64,717.0
2016,6,18,14,30,934.0,86.0,2.3,25.0,866.0,982.55,712.79
2016,6,18,14,45,925.0,85.5,2.35,25.0,830.0,966.99,704.5
2016,6,18,15,0,916.0,85.0,2.4,25.0,794.0,947.88,694.0
2016,6,18,15,15,906.5,83.5,2.4,24.5,753.5,923.82,681.15
2016,6,18,15,30,897.0,82.0,2.4,24.0,713.0,896.55,666.13
2016,6,18,15,45,883.0,80.0,2.4,24.0,667.5,861.78,644.69
2016,6,18,16,0,869.0,78.0,2.4,24.0,622.0,824.42,621.36
2016,6,18,16,15,852.0,76.0,2.4,23.5,573.5,782.32,595.65
2016,6,18,16,30,835.0,74.0,2.4,23.0,525.0,738.35,568.18
2016,6,18,16,45,811.5,71.0,2.4,23.0,474.0,693.0,538.09
2016,6,18,17,0,788.0,68.0,2.4,23.0,423.0,640.26,501.96
2016,6,18,17,15,757.0,64.5,2.35,22.0,371.5,581.61,460.39
2016,6,18,17,30,726.0,61.0,2.3,21.0,320.0,523.53,417.55
2016,6,18,17,45,683.5,56.0,2.3,20.5,269.0,458.29,366.71
2016,6,18,18,0,641.0,51.0,2.3,20.0,218.0,395.56,315.71
2016,6,18,18,15,574.0,45.0,2.15,19.0,170.5,323.65,255.74
2016,6,18,18,30,507.0,39.0,2.0,18.0,123.0,260.17,200.6
2016,6,18,18,45,400.0,30.5,1.95,17.5,82.5,185.14,135.45
2016,6,18,19,0,293.0,22.0,1.9,17.0,42.0,118.92,68.17
2016,6,18,19,15,146.5,11.0,1.85,16.5,21.0,41.73,0.0
2016,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.0,5.5,1.0,12.5,7.5,0.0,0.0
2016,6,19,5,0,140.0,11.0,1.0,13.0,15.0,9.39,0.0
2016,6,19,5,15,282.5,21.0,1.15,13.5,48.5,17.21,6.9
2016,6,19,5,30,425.0,31.0,1.3,14.0,82.0,25.39,16.34
2016,6,19,5,45,509.5,38.0,1.5,14.5,127.5,30.78,21.59
2016,6,19,6,0,594.0,45.0,1.7,15.0,173.0,39.31,29.4
2016,6,19,6,15,647.5,50.5,1.75,15.5,223.0,43.58,33.26
2016,6,19,6,30,701.0,56.0,1.8,16.0,273.0,47.8,36.94
2016,6,19,6,45,738.5,59.5,1.85,17.0,325.5,50.23,38.83
2016,6,19,7,0,776.0,63.0,1.9,18.0,378.0,52.64,40.64
2016,6,19,7,15,802.5,66.0,1.85,18.5,430.0,54.51,42.02
2016,6,19,7,30,829.0,69.0,1.8,19.0,482.0,64.18,50.11
2016,6,19,7,45,850.0,71.5,1.8,20.0,532.5,66.27,51.48
2016,6,19,8,0,871.0,74.0,1.8,21.0,583.0,68.24,52.75
2016,6,19,8,15,886.0,76.0,1.6,21.5,631.0,106.11,57.92
2016,6,19,8,30,901.0,78.0,1.4,22.0,679.0,164.99,89.59
2016,6,19,8,45,913.5,79.0,1.25,22.5,723.0,224.05,133.02
2016,6,19,9,0,926.0,80.0,1.1,23.0,767.0,283.86,181.92
2016,6,19,9,15,935.0,81.5,0.9,23.5,806.0,343.52,231.85
2016,6,19,9,30,944.0,83.0,0.7,24.0,845.0,403.03,280.65
2016,6,19,9,45,954.0,82.0,0.5,25.0,879.0,460.67,325.39
2016,6,19,10,0,964.0,81.0,0.3,26.0,913.0,517.71,367.11
2016,6,19,10,15,969.0,82.0,0.35,26.0,940.0,572.88,409.19
2016,6,19,10,30,974.0,83.0,0.4,26.0,967.0,626.49,448.88
2016,6,19,10,45,977.0,84.0,0.45,26.5,987.5,677.07,484.42
2016,6,19,11,0,980.0,85.0,0.5,27.0,1008.0,725.45,517.42
2016,6,19,11,15,982.0,85.0,0.65,27.5,1021.0,769.9,548.47
2016,6,19,11,30,984.0,85.0,0.8,28.0,1034.0,811.69,575.7
2016,6,19,11,45,983.0,87.0,0.95,28.5,1039.0,850.05,600.27
2016,6,19,12,0,982.0,89.0,1.1,29.0,1044.0,885.32,622.78
2016,6,19,12,15,981.5,89.0,1.25,29.0,1042.0,916.02,643.64
2016,6,19,12,30,981.0,89.0,1.4,29.0,1040.0,943.34,662.45
2016,6,19,12,45,972.0,93.5,1.6,29.0,1029.0,963.74,677.68
2016,6,19,13,0,963.0,98.0,1.8,29.0,1018.0,980.29,690.6
2016,6,19,13,15,960.0,97.5,1.9,29.0,1001.0,993.76,700.43
2016,6,19,13,30,957.0,97.0,2.0,29.0,984.0,1003.34,707.98
2016,6,19,13,45,954.0,95.0,2.15,29.0,960.0,1007.5,712.86
2016,6,19,14,0,951.0,93.0,2.3,29.0,936.0,1007.68,715.35
2016,6,19,14,15,944.0,92.0,2.4,28.5,905.0,1001.15,714.6
2016,6,19,14,30,937.0,91.0,2.5,28.0,874.0,990.76,711.52
2016,6,19,14,45,930.0,89.0,2.65,28.0,838.0,975.56,704.44
2016,6,19,15,0,923.0,87.0,2.8,28.0,802.0,956.7,694.95
2016,6,19,15,15,912.0,85.0,2.9,27.5,760.0,930.69,681.68
2016,6,19,15,30,901.0,83.0,3.0,27.0,718.0,901.48,666.14
2016,6,19,15,45,886.5,81.0,3.1,27.0,671.5,866.24,645.03
2016,6,19,16,0,872.0,79.0,3.2,27.0,625.0,828.42,621.9
2016,6,19,16,15,854.5,76.5,3.25,26.5,576.0,785.29,595.65
2016,6,19,16,30,837.0,74.0,3.3,26.0,527.0,740.3,567.58
2016,6,19,16,45,812.0,71.5,3.4,26.0,475.5,694.41,537.37
2016,6,19,17,0,787.0,69.0,3.5,26.0,424.0,641.23,501.05
2016,6,19,17,15,755.5,65.5,3.5,25.0,372.5,582.31,459.32
2016,6,19,17,30,724.0,62.0,3.5,24.0,321.0,523.98,416.32
2016,6,19,17,45,678.5,57.5,3.5,23.5,269.5,457.73,364.56
2016,6,19,18,0,633.0,53.0,3.5,23.0,218.0,394.24,312.94
2016,6,19,18,15,566.0,46.5,3.35,22.0,170.5,324.27,254.68
2016,6,19,18,30,499.0,40.0,3.2,21.0,123.0,258.58,198.09
2016,6,19,18,45,389.0,31.0,3.05,20.0,82.5,182.33,132.65
2016,6,19,19,0,279.0,22.0,2.9,19.0,42.0,115.41,66.35
2016,6,19,19,15,139.5,11.0,2.85,18.5,21.0,40.3,0.0
2016,6,19,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,73.0,5.5,1.55,11.5,7.5,0.0,0.0
2016,6,20,5,0,146.0,11.0,1.7,12.0,15.0,9.39,0.0
2016,6,20,5,15,288.5,21.0,1.8,12.5,48.5,17.24,6.84
2016,6,20,5,30,431.0,31.0,1.9,13.0,82.0,25.42,16.42
2016,6,20,5,45,517.0,37.5,2.05,14.0,127.5,33.1,23.67
2016,6,20,6,0,603.0,44.0,2.2,15.0,173.0,38.5,28.67
2016,6,20,6,15,655.0,49.0,2.25,15.5,223.0,42.39,32.2
2016,6,20,6,30,707.0,54.0,2.3,16.0,273.0,46.25,35.55
2016,6,20,6,45,744.5,57.5,2.4,17.0,325.5,48.74,37.52
2016,6,20,7,0,782.0,61.0,2.5,18.0,378.0,51.22,39.4
2016,6,20,7,15,807.5,64.0,2.6,18.5,429.5,60.22,46.98
2016,6,20,7,30,833.0,67.0,2.7,19.0,481.0,62.87,48.97
2016,6,20,7,45,853.0,69.0,2.8,20.0,531.5,64.63,50.09
2016,6,20,8,0,873.0,71.0,2.9,21.0,582.0,66.3,51.12
2016,6,20,8,15,887.5,73.0,2.9,22.0,629.0,103.38,55.99
2016,6,20,8,30,902.0,75.0,2.9,23.0,676.0,162.23,87.38
2016,6,20,8,45,913.5,76.5,2.95,24.0,719.5,221.47,130.97
2016,6,20,9,0,925.0,78.0,3.0,25.0,763.0,281.37,180.2
2016,6,20,9,15,933.5,79.5,3.0,25.5,802.0,340.79,231.07
2016,6,20,9,30,942.0,81.0,3.0,26.0,841.0,400.03,281.55
2016,6,20,9,45,933.0,91.5,3.0,26.5,870.0,458.49,330.44
2016,6,20,10,0,924.0,102.0,3.0,27.0,899.0,514.44,375.75
2016,6,20,10,15,929.5,103.0,3.0,27.5,926.0,568.05,417.72
2016,6,20,10,30,935.0,104.0,3.0,28.0,953.0,620.21,457.22
2016,6,20,10,45,686.5,259.0,3.0,28.5,890.0,637.7,468.11
2016,6,20,11,0,438.0,414.0,3.0,29.0,827.0,632.27,461.03
2016,6,20,11,15,449.5,423.0,3.05,29.0,852.0,674.81,491.26
2016,6,20,11,30,461.0,432.0,3.1,29.0,877.0,717.28,520.77
2016,6,20,11,45,456.5,437.5,3.15,29.5,880.0,744.2,538.23
2016,6,20,12,0,452.0,443.0,3.2,30.0,883.0,769.38,554.37
2016,6,20,12,15,454.0,441.0,3.3,30.0,882.5,792.02,570.24
2016,6,20,12,30,456.0,439.0,3.4,30.0,882.0,812.7,584.77
2016,6,20,12,45,709.5,268.0,3.5,30.0,949.0,906.85,654.85
2016,6,20,13,0,963.0,97.0,3.6,30.0,1016.0,979.1,703.51
2016,6,20,13,15,960.5,96.5,3.7,30.0,1000.0,993.07,713.03
2016,6,20,13,30,958.0,96.0,3.8,30.0,984.0,1003.16,720.62
2016,6,20,13,45,953.5,95.5,3.9,30.0,960.5,1007.45,724.61
2016,6,20,14,0,949.0,95.0,4.0,30.0,937.0,1007.81,726.22
2016,6,20,14,15,943.5,94.0,4.05,29.5,907.0,1002.79,725.64
2016,6,20,14,30,938.0,93.0,4.1,29.0,877.0,993.92,722.69
2016,6,20,14,45,930.0,91.5,4.2,29.0,841.0,978.39,714.31
2016,6,20,15,0,922.0,90.0,4.3,29.0,805.0,959.25,703.62
2016,6,20,15,15,911.5,88.0,4.3,28.5,763.5,933.8,689.6
2016,6,20,15,30,901.0,86.0,4.3,28.0,722.0,905.13,673.36
2016,6,20,15,45,887.0,84.5,4.35,28.0,676.0,870.98,652.18
2016,6,20,16,0,873.0,83.0,4.4,28.0,630.0,834.21,629.03
2016,6,20,16,15,855.5,80.0,4.35,27.5,580.5,790.55,601.64
2016,6,20,16,30,838.0,77.0,4.3,27.0,531.0,745.01,572.49
2016,6,20,16,45,812.5,74.5,4.25,26.5,479.5,698.84,542.35
2016,6,20,17,0,787.0,72.0,4.2,26.0,428.0,645.29,505.93
2016,6,20,17,15,755.0,68.0,4.05,25.0,375.5,585.43,462.91
2016,6,20,17,30,723.0,64.0,3.9,24.0,323.0,526.2,418.77
2016,6,20,17,45,675.0,59.5,3.8,23.5,271.5,458.56,365.65
2016,6,20,18,0,627.0,55.0,3.7,23.0,220.0,396.03,314.57
2016,6,20,18,15,559.0,48.5,3.35,22.0,172.0,323.93,254.51
2016,6,20,18,30,491.0,42.0,3.0,21.0,124.0,258.1,197.77
2016,6,20,18,45,381.0,32.5,2.7,20.0,83.5,181.61,132.26
2016,6,20,19,0,271.0,23.0,2.4,19.0,43.0,114.58,66.5
2016,6,20,19,15,135.5,11.5,2.4,18.5,21.5,39.95,0.0
2016,6,20,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,45,72.0,5.5,0.8,12.5,7.0,0.0,0.0
2016,6,21,5,0,144.0,11.0,0.8,13.0,14.0,9.39,0.0
2016,6,21,5,15,284.5,20.5,0.95,13.5,47.0,16.81,6.37
2016,6,21,5,30,425.0,30.0,1.1,14.0,80.0,24.56,15.61
2016,6,21,5,45,512.0,37.0,1.3,15.0,125.5,32.63,23.17
2016,6,21,6,0,599.0,44.0,1.5,16.0,171.0,38.49,28.55
2016,6,21,6,15,652.5,48.5,1.55,17.0,221.5,41.96,31.62
2016,6,21,6,30,706.0,53.0,1.6,18.0,272.0,45.44,34.55
2016,6,21,6,45,745.0,56.5,1.7,19.0,324.5,47.98,36.54
2016,6,21,7,0,784.0,60.0,1.8,20.0,377.0,50.5,38.45
2016,6,21,7,15,810.5,63.0,1.9,20.5,429.5,59.55,46.02
2016,6,21,7,30,837.0,66.0,2.0,21.0,482.0,62.23,48.02
2016,6,21,7,45,858.0,68.5,2.15,22.0,533.0,64.37,49.46
2016,6,21,8,0,879.0,71.0,2.3,23.0,584.0,66.4,50.78
2016,6,21,8,15,894.0,73.0,2.35,24.0,632.0,102.94,55.34
2016,6,21,8,30,909.0,75.0,2.4,25.0,680.0,162.24,86.43
2016,6,21,8,45,920.5,76.5,2.5,26.0,724.0,221.91,129.8
2016,6,21,9,0,932.0,78.0,2.6,27.0,768.0,282.23,178.85
2016,6,21,9,15,940.0,79.5,2.6,27.5,806.5,341.93,229.43
2016,6,21,9,30,948.0,81.0,2.6,28.0,845.0,401.39,279.55
2016,6,21,9,45,951.0,84.0,2.65,28.5,877.5,459.45,327.6
2016,6,21,10,0,954.0,87.0,2.7,29.0,910.0,516.24,373.2
2016,6,21,10,15,958.5,88.0,2.75,29.5,936.5,570.76,415.62
2016,6,21,10,30,963.0,89.0,2.8,30.0,963.0,623.69,455.47
2016,6,21,10,45,964.0,91.0,2.85,30.5,982.5,673.44,491.82
2016,6,21,11,0,965.0,93.0,2.9,31.0,1002.0,720.88,525.46
2016,6,21,11,15,966.5,93.5,2.95,31.0,1014.5,764.93,557.03
2016,6,21,11,30,968.0,94.0,3.0,31.0,1027.0,806.35,584.99
2016,6,21,11,45,967.0,95.0,3.1,31.5,1031.5,843.46,608.39
2016,6,21,12,0,966.0,96.0,3.2,32.0,1036.0,877.53,629.65
2016,6,21,12,15,965.0,96.0,3.3,32.0,1034.0,907.54,649.5
2016,6,21,12,30,964.0,96.0,3.4,32.0,1032.0,934.23,667.23
2016,6,21,12,45,959.5,97.5,3.5,32.0,1021.5,955.7,681.67
2016,6,21,13,0,955.0,99.0,3.6,32.0,1011.0,973.47,693.86
2016,6,21,13,15,952.0,98.5,3.65,32.0,994.5,986.95,703.09
2016,6,21,13,30,949.0,98.0,3.7,32.0,978.0,996.57,710.0
2016,6,21,13,45,944.5,97.0,3.8,32.0,954.0,1000.39,713.66
2016,6,21,14,0,940.0,96.0,3.9,32.0,930.0,1000.29,714.97
2016,6,21,14,15,934.0,95.0,4.0,31.5,900.0,994.87,714.45
2016,6,21,14,30,928.0,94.0,4.1,31.0,870.0,985.64,711.56
2016,6,21,14,45,919.5,92.5,4.2,31.0,834.0,969.8,703.02
2016,6,21,15,0,911.0,91.0,4.3,31.0,798.0,950.39,692.18
2016,6,21,15,15,901.0,89.5,4.4,30.5,757.0,926.2,679.56
2016,6,21,15,30,891.0,88.0,4.5,30.0,716.0,898.81,664.69
2016,6,21,15,45,877.5,86.0,4.6,29.5,671.0,864.83,645.12
2016,6,21,16,0,864.0,84.0,4.7,29.0,626.0,828.23,623.8
2016,6,21,16,15,846.5,81.0,4.75,28.0,577.0,784.89,598.27
2016,6,21,16,30,829.0,78.0,4.8,27.0,528.0,739.7,570.79
2016,6,21,16,45,807.0,74.5,4.85,26.5,477.5,695.31,542.05
2016,6,21,17,0,785.0,71.0,4.9,26.0,427.0,643.24,506.78
2016,6,21,17,15,753.5,67.5,4.8,25.0,375.0,584.4,464.19
2016,6,21,17,30,722.0,64.0,4.7,24.0,323.0,526.14,420.47
2016,6,21,17,45,679.5,59.0,4.6,23.5,272.0,461.02,368.91
2016,6,21,18,0,637.0,54.0,4.5,23.0,221.0,398.36,317.41
2016,6,21,18,15,570.5,47.5,4.2,22.0,173.0,328.41,258.69
2016,6,21,18,30,504.0,41.0,3.9,21.0,125.0,262.55,201.68
2016,6,21,18,45,398.5,32.0,3.6,20.0,84.5,187.35,136.77
2016,6,21,19,0,293.0,23.0,3.3,19.0,44.0,121.16,71.02
2016,6,21,19,15,146.5,11.5,3.15,18.0,22.0,42.51,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,79.5,5.5,2.1,10.5,7.5,0.0,0.0
2016,6,22,5,0,159.0,11.0,2.3,11.0,15.0,9.39,0.0
2016,6,22,5,15,309.5,20.5,2.4,11.5,49.5,16.87,6.34
2016,6,22,5,30,460.0,30.0,2.5,12.0,84.0,26.9,17.74
2016,6,22,5,45,548.0,36.5,2.65,12.5,131.0,32.37,23.16
2016,6,22,6,0,636.0,43.0,2.8,13.0,178.0,37.86,28.33
2016,6,22,6,15,688.0,47.5,2.85,13.5,229.0,41.4,31.58
2016,6,22,6,30,740.0,52.0,2.9,14.0,280.0,44.95,34.69
2016,6,22,6,45,778.0,55.0,3.0,15.0,333.5,47.17,36.44
2016,6,22,7,0,816.0,58.0,3.1,16.0,387.0,55.69,43.67
2016,6,22,7,15,841.0,60.5,3.15,16.5,439.5,58.18,45.58
2016,6,22,7,30,866.0,63.0,3.2,17.0,492.0,60.57,47.38
2016,6,22,7,45,885.5,65.0,3.3,18.0,543.5,62.42,48.61
2016,6,22,8,0,905.0,67.0,3.4,19.0,595.0,64.19,49.74
2016,6,22,8,15,919.0,69.0,3.45,19.5,643.0,100.81,54.44
2016,6,22,8,30,933.0,71.0,3.5,20.0,691.0,161.44,86.8
2016,6,22,8,45,943.5,72.5,3.55,21.0,735.5,222.32,132.02
2016,6,22,9,0,954.0,74.0,3.6,22.0,780.0,283.73,183.19
2016,6,22,9,15,962.0,75.5,3.65,22.5,819.5,344.68,236.21
2016,6,22,9,30,970.0,77.0,3.7,23.0,859.0,405.38,288.85
2016,6,22,9,45,975.5,78.5,3.75,23.5,892.0,464.53,339.22
2016,6,22,10,0,981.0,80.0,3.8,24.0,925.0,522.63,387.28
2016,6,22,10,15,985.5,81.0,3.85,24.5,952.5,578.52,432.13
2016,6,22,10,30,990.0,82.0,3.9,25.0,980.0,632.77,474.29
2016,6,22,10,45,993.0,82.5,3.95,25.5,1000.5,683.8,512.83
2016,6,22,11,0,996.0,83.0,4.0,26.0,1021.0,732.6,548.62
2016,6,22,11,15,998.0,83.5,4.05,26.0,1034.0,778.26,582.4
2016,6,22,11,30,1000.0,84.0,4.1,26.0,1047.0,821.23,612.01
2016,6,22,11,45,1000.5,84.5,4.15,26.5,1052.5,860.18,637.13
