Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,0,1001.0,85.0,4.2,27.0,1058.0,896.04,659.95
2016,6,22,12,15,1000.5,85.0,4.25,27.0,1056.5,927.39,680.95
2016,6,22,12,30,1000.0,85.0,4.3,27.0,1055.0,955.3,699.68
2016,6,22,12,45,993.0,88.5,4.4,27.0,1044.0,977.09,714.66
2016,6,22,13,0,986.0,92.0,4.5,27.0,1033.0,995.02,727.21
2016,6,22,13,15,983.0,91.5,4.5,27.0,1016.0,1008.89,736.66
2016,6,22,13,30,980.0,91.0,4.5,27.0,999.0,1018.78,743.62
2016,6,22,13,45,975.0,90.5,4.55,27.0,975.0,1022.78,747.14
2016,6,22,14,0,970.0,90.0,4.6,27.0,951.0,1022.75,748.18
2016,6,22,14,15,964.0,89.0,4.6,26.5,920.5,1017.27,747.03
2016,6,22,14,30,958.0,88.0,4.6,26.0,890.0,1007.85,743.42
2016,6,22,14,45,950.0,87.0,4.6,25.5,853.5,992.72,736.11
2016,6,22,15,0,942.0,86.0,4.6,25.0,817.0,973.91,726.39
2016,6,22,15,15,932.0,84.0,4.55,24.5,775.5,948.62,711.91
2016,6,22,15,30,922.0,82.0,4.5,24.0,734.0,920.02,695.14
2016,6,22,15,45,909.0,80.5,4.5,24.0,687.5,886.26,673.73
2016,6,22,16,0,896.0,79.0,4.5,24.0,641.0,849.76,650.29
2016,6,22,16,15,879.0,76.5,4.45,23.5,591.5,806.39,622.7
2016,6,22,16,30,862.0,74.0,4.4,23.0,542.0,761.03,593.28
2016,6,22,16,45,839.5,71.0,4.35,22.5,490.0,709.37,558.79
2016,6,22,17,0,817.0,68.0,4.3,22.0,438.0,662.43,527.04
2016,6,22,17,15,786.0,64.5,4.2,21.0,385.0,602.56,483.69
2016,6,22,17,30,755.0,61.0,4.1,20.0,332.0,543.16,438.91
2016,6,22,17,45,711.0,56.5,4.0,19.5,280.0,476.24,385.58
2016,6,22,18,0,667.0,52.0,3.9,19.0,228.0,411.85,332.26
2016,6,22,18,15,600.5,46.0,3.75,18.0,178.5,338.61,270.41
2016,6,22,18,30,534.0,40.0,3.6,17.0,129.0,273.75,213.36
2016,6,22,18,45,423.5,31.5,3.45,16.0,87.5,195.67,145.11
2016,6,22,19,0,313.0,23.0,3.3,15.0,46.0,127.23,76.36
2016,6,22,19,15,156.5,11.5,3.25,14.5,23.0,44.88,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.0,5.5,2.3,8.5,7.0,0.0,0.0
2016,6,23,5,0,154.0,11.0,2.5,9.0,14.0,9.39,0.0
2016,6,23,5,15,302.5,20.5,2.55,9.5,48.0,16.88,6.26
2016,6,23,5,30,451.0,30.0,2.6,10.0,82.0,26.89,17.87
2016,6,23,5,45,538.5,36.0,2.65,11.0,128.5,31.89,22.87
2016,6,23,6,0,626.0,42.0,2.7,12.0,175.0,36.94,27.63
2016,6,23,6,15,678.0,46.5,2.8,12.5,225.5,40.5,30.91
2016,6,23,6,30,730.0,51.0,2.9,13.0,276.0,44.07,34.05
2016,6,23,6,45,768.0,54.0,3.05,14.0,329.0,46.3,35.82
2016,6,23,7,0,806.0,57.0,3.2,15.0,382.0,54.84,43.1
2016,6,23,7,15,831.0,60.0,3.3,15.5,434.5,57.68,45.34
2016,6,23,7,30,856.0,63.0,3.4,16.0,487.0,60.42,47.45
2016,6,23,7,45,875.5,65.0,3.5,17.0,538.0,62.26,48.67
2016,6,23,8,0,895.0,67.0,3.6,18.0,589.0,64.01,49.8
2016,6,23,8,15,909.5,69.0,3.7,19.0,637.0,99.48,54.08
2016,6,23,8,30,924.0,71.0,3.8,20.0,685.0,159.59,85.82
2016,6,23,8,45,935.0,72.5,3.9,21.0,729.5,220.02,130.62
2016,6,23,9,0,946.0,74.0,4.0,22.0,774.0,281.05,181.51
2016,6,23,9,15,955.0,75.5,4.05,22.5,813.5,341.85,234.43
2016,6,23,9,30,964.0,77.0,4.1,23.0,853.0,402.51,287.12
2016,6,23,9,45,967.5,80.0,4.2,24.0,886.0,461.69,337.07
2016,6,23,10,0,971.0,83.0,4.3,25.0,919.0,519.65,384.4
2016,6,23,10,15,976.0,84.0,4.35,25.5,946.5,575.34,429.11
2016,6,23,10,30,981.0,85.0,4.4,26.0,974.0,629.46,471.2
2016,6,23,10,45,983.5,86.0,4.5,26.5,995.0,680.24,509.75
2016,6,23,11,0,986.0,87.0,4.6,27.0,1016.0,728.77,545.69
2016,6,23,11,15,988.0,87.5,4.65,27.0,1029.0,774.1,579.41
2016,6,23,11,30,990.0,88.0,4.7,27.0,1042.0,816.76,609.19
2016,6,23,11,45,990.5,88.5,4.8,27.5,1047.5,855.45,634.61
2016,6,23,12,0,991.0,89.0,4.9,28.0,1053.0,891.09,657.82
2016,6,23,12,15,990.0,89.0,4.95,28.0,1051.0,921.84,678.68
2016,6,23,12,30,989.0,89.0,5.0,28.0,1049.0,949.17,697.27
2016,6,23,12,45,985.5,89.5,5.1,28.0,1038.5,971.15,712.7
2016,6,23,13,0,982.0,90.0,5.2,28.0,1028.0,989.35,725.74
2016,6,23,13,15,978.5,89.5,5.25,27.5,1010.5,1002.71,736.82
2016,6,23,13,30,975.0,89.0,5.3,27.0,993.0,1012.1,745.43
2016,6,23,13,45,970.0,88.0,5.4,27.0,968.5,1015.57,749.11
2016,6,23,14,0,965.0,87.0,5.5,27.0,944.0,1015.02,750.24
2016,6,23,14,15,959.0,86.0,5.55,26.5,913.5,1009.53,749.37
2016,6,23,14,30,953.0,85.0,5.6,26.0,883.0,1000.14,745.98
2016,6,23,14,45,945.0,83.5,5.65,26.0,846.0,984.51,736.93
2016,6,23,15,0,937.0,82.0,5.7,26.0,809.0,965.2,725.46
2016,6,23,15,15,926.5,80.0,5.7,25.5,767.5,939.53,710.75
2016,6,23,15,30,916.0,78.0,5.7,25.0,726.0,910.57,693.71
2016,6,23,15,45,904.5,75.5,5.7,24.5,680.0,877.09,673.34
2016,6,23,16,0,893.0,73.0,5.7,24.0,634.0,840.79,650.75
2016,6,23,16,15,876.5,71.0,5.6,23.5,585.0,798.46,623.05
2016,6,23,16,30,860.0,69.0,5.5,23.0,536.0,754.14,593.55
2016,6,23,16,45,841.5,65.0,5.45,22.5,485.5,704.26,559.63
2016,6,23,17,0,823.0,61.0,5.4,22.0,435.0,653.11,524.07
2016,6,23,17,15,794.0,58.0,5.25,21.0,382.5,595.41,481.94
2016,6,23,17,30,765.0,55.0,5.1,20.0,330.0,542.63,441.34
2016,6,23,17,45,727.0,50.5,4.95,19.5,279.0,478.64,389.58
2016,6,23,18,0,689.0,46.0,4.8,19.0,228.0,416.65,337.51
2016,6,23,18,15,626.0,41.0,4.5,18.0,179.0,345.15,276.34
2016,6,23,18,30,563.0,36.0,4.2,17.0,130.0,279.12,217.78
2016,6,23,18,45,457.0,28.5,3.95,16.5,88.5,201.78,149.31
2016,6,23,19,0,351.0,21.0,3.7,16.0,47.0,133.91,80.2
2016,6,23,19,15,175.5,10.5,3.6,15.0,23.5,48.43,0.0
2016,6,23,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,76.0,5.0,2.4,10.5,6.5,0.0,0.0
2016,6,24,5,0,152.0,10.0,2.6,11.0,13.0,8.54,0.0
2016,6,24,5,15,302.0,19.5,2.75,11.5,47.0,16.02,5.38
2016,6,24,5,30,452.0,29.0,2.9,12.0,81.0,25.97,16.88
2016,6,24,5,45,537.0,35.5,3.05,12.5,127.0,31.45,22.31
2016,6,24,6,0,622.0,42.0,3.2,13.0,173.0,36.93,27.48
2016,6,24,6,15,676.0,46.5,3.25,13.5,224.0,40.5,30.77
2016,6,24,6,30,730.0,51.0,3.3,14.0,275.0,44.08,33.91
2016,6,24,6,45,765.5,55.0,3.35,14.5,328.0,47.06,36.42
2016,6,24,7,0,801.0,59.0,3.4,15.0,381.0,49.98,38.81
2016,6,24,7,15,828.0,62.0,3.45,15.5,434.0,59.06,46.55
2016,6,24,7,30,855.0,65.0,3.5,16.0,487.0,61.79,48.65
2016,6,24,7,45,874.0,68.0,3.55,17.0,539.0,64.28,50.43
2016,6,24,8,0,893.0,71.0,3.6,18.0,591.0,66.64,52.06
2016,6,24,8,15,909.0,73.0,3.6,18.5,640.0,101.33,56.09
2016,6,24,8,30,925.0,75.0,3.6,19.0,689.0,161.68,87.89
2016,6,24,8,45,936.0,77.5,3.65,19.5,734.0,222.96,133.59
2016,6,24,9,0,947.0,80.0,3.7,20.0,779.0,284.87,185.63
2016,6,24,9,15,956.5,81.5,3.75,20.5,819.5,345.99,239.05
2016,6,24,9,30,966.0,83.0,3.8,21.0,860.0,407.02,292.27
2016,6,24,9,45,973.0,84.5,3.9,21.5,895.0,466.69,343.47
2016,6,24,10,0,980.0,86.0,4.0,22.0,930.0,525.49,392.51
2016,6,24,10,15,985.5,87.0,4.1,22.5,958.0,581.99,438.32
2016,6,24,10,30,991.0,88.0,4.2,23.0,986.0,636.95,481.52
2016,6,24,10,45,994.5,89.0,4.3,23.5,1007.5,688.9,521.24
2016,6,24,11,0,998.0,90.0,4.4,24.0,1029.0,738.68,558.26
2016,6,24,11,15,1000.5,90.5,4.45,24.0,1042.5,784.96,592.85
2016,6,24,11,30,1003.0,91.0,4.5,24.0,1056.0,828.58,623.56
2016,6,24,11,45,1003.5,91.5,4.6,24.5,1062.5,867.85,649.55
2016,6,24,12,0,1004.0,92.0,4.7,25.0,1069.0,904.02,673.29
2016,6,24,12,15,1003.5,92.0,4.75,25.0,1067.0,935.69,694.91
2016,6,24,12,30,1003.0,92.0,4.8,25.0,1065.0,963.93,714.23
2016,6,24,12,45,996.5,95.0,4.9,25.5,1054.0,985.99,728.38
2016,6,24,13,0,990.0,98.0,5.0,26.0,1043.0,1004.19,740.01
2016,6,24,13,15,987.0,97.0,5.05,26.0,1026.0,1017.87,749.85
2016,6,24,13,30,984.0,96.0,5.1,26.0,1009.0,1027.55,757.16
2016,6,24,13,45,979.5,95.5,5.15,26.0,984.5,1032.26,761.33
2016,6,24,14,0,975.0,95.0,5.2,26.0,960.0,1032.93,762.96
2016,6,24,14,15,968.5,93.5,5.2,26.0,929.0,1026.65,759.71
2016,6,24,14,30,962.0,92.0,5.2,26.0,898.0,1016.4,753.97
2016,6,24,14,45,953.5,91.0,5.2,26.0,861.0,1000.93,744.84
2016,6,24,15,0,945.0,90.0,5.2,26.0,824.0,981.76,733.32
2016,6,24,15,15,934.5,88.0,5.2,25.5,782.0,956.13,718.91
2016,6,24,15,30,924.0,86.0,5.2,25.0,740.0,927.17,702.16
2016,6,24,15,45,909.5,84.5,5.2,25.0,693.0,892.19,679.71
2016,6,24,16,0,895.0,83.0,5.2,25.0,646.0,854.53,655.25
2016,6,24,16,15,877.5,80.0,5.1,24.5,596.0,810.31,626.63
2016,6,24,16,30,860.0,77.0,5.0,24.0,546.0,764.12,596.21
2016,6,24,16,45,835.5,74.5,4.95,23.5,493.0,717.97,565.56
2016,6,24,17,0,811.0,72.0,4.9,23.0,440.0,664.24,528.59
2016,6,24,17,15,779.0,68.0,4.7,22.5,387.0,603.35,482.95
2016,6,24,17,30,747.0,64.0,4.5,22.0,334.0,543.03,436.35
2016,6,24,17,45,700.0,59.5,4.35,21.5,281.0,474.71,382.05
2016,6,24,18,0,653.0,55.0,4.2,21.0,228.0,409.2,328.09
2016,6,24,18,15,584.5,49.0,3.9,20.0,178.5,338.04,268.22
2016,6,24,18,30,516.0,43.0,3.6,19.0,129.0,270.95,209.88
2016,6,24,18,45,400.5,33.5,3.3,18.0,87.0,190.79,140.73
2016,6,24,19,0,285.0,24.0,3.0,17.0,45.0,121.03,72.74
2016,6,24,19,15,142.5,12.0,2.95,16.0,22.5,42.41,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,55.0,5.5,1.2,10.5,6.5,0.0,0.0
2016,6,25,5,0,110.0,11.0,1.2,11.0,13.0,9.39,0.0
2016,6,25,5,15,264.0,21.5,1.35,11.5,46.5,17.72,6.34
2016,6,25,5,30,418.0,32.0,1.5,12.0,80.0,26.33,17.2
2016,6,25,5,45,510.5,39.0,1.7,13.0,126.5,31.7,22.5
2016,6,25,6,0,603.0,46.0,1.9,14.0,173.0,40.34,30.42
2016,6,25,6,15,658.5,51.5,1.95,15.0,224.0,44.6,34.23
2016,6,25,6,30,714.0,57.0,2.0,16.0,275.0,48.82,37.84
2016,6,25,6,45,754.5,60.5,2.1,17.0,328.5,51.26,39.75
2016,6,25,7,0,795.0,64.0,2.2,18.0,382.0,53.69,41.57
2016,6,25,7,15,822.0,67.0,2.4,19.0,435.5,55.57,42.86
2016,6,25,7,30,849.0,70.0,2.6,20.0,489.0,65.14,50.75
2016,6,25,7,45,869.5,72.5,2.85,21.0,540.5,67.25,52.13
2016,6,25,8,0,890.0,75.0,3.1,22.0,592.0,69.23,53.4
2016,6,25,8,15,905.5,77.0,3.25,22.5,641.0,103.01,56.97
2016,6,25,8,30,921.0,79.0,3.4,23.0,690.0,163.17,87.92
2016,6,25,8,45,933.0,81.0,3.55,24.0,735.0,224.12,132.22
2016,6,25,9,0,945.0,83.0,3.7,25.0,780.0,285.8,182.74
2016,6,25,9,15,954.0,84.5,3.75,25.5,820.0,346.72,234.96
2016,6,25,9,30,963.0,86.0,3.8,26.0,860.0,407.51,286.96
2016,6,25,9,45,967.0,88.5,3.9,27.0,893.5,466.62,336.1
2016,6,25,10,0,971.0,91.0,4.0,28.0,927.0,524.55,382.7
2016,6,25,10,15,976.5,92.0,4.0,28.0,955.0,580.67,427.78
2016,6,25,10,30,982.0,93.0,4.0,28.0,983.0,635.28,470.43
2016,6,25,10,45,985.0,94.0,4.05,28.5,1003.5,686.59,508.68
2016,6,25,11,0,988.0,95.0,4.1,29.0,1024.0,735.71,544.25
2016,6,25,11,15,990.5,95.5,4.1,29.0,1038.0,781.67,577.65
2016,6,25,11,30,993.0,96.0,4.1,29.0,1052.0,825.01,607.35
2016,6,25,11,45,993.0,96.5,4.1,29.5,1057.5,863.63,631.67
2016,6,25,12,0,993.0,97.0,4.1,30.0,1063.0,899.18,653.71
2016,6,25,12,15,992.5,97.0,4.1,30.0,1061.5,930.66,674.25
2016,6,25,12,30,992.0,97.0,4.1,30.0,1060.0,958.75,692.55
2016,6,25,12,45,990.5,96.5,4.2,30.0,1050.5,981.94,708.22
2016,6,25,13,0,989.0,96.0,4.3,30.0,1041.0,1001.37,721.56
2016,6,25,13,15,986.0,95.5,4.3,30.0,1024.0,1015.54,731.04
2016,6,25,13,30,983.0,95.0,4.3,30.0,1007.0,1025.72,738.07
2016,6,25,13,45,978.0,94.5,4.35,30.0,983.0,1029.99,741.72
2016,6,25,14,0,973.0,94.0,4.4,30.0,959.0,1030.22,742.93
2016,6,25,14,15,967.0,93.0,4.4,29.5,928.0,1024.97,741.94
2016,6,25,14,30,961.0,92.0,4.4,29.0,897.0,1015.77,738.52
2016,6,25,14,45,952.5,91.0,4.45,29.0,860.0,1000.36,729.95
2016,6,25,15,0,944.0,90.0,4.5,29.0,823.0,981.25,719.05
2016,6,25,15,15,933.5,88.0,4.5,28.5,780.5,955.68,705.04
2016,6,25,15,30,923.0,86.0,4.5,28.0,738.0,926.78,688.75
2016,6,25,15,45,909.0,84.0,4.5,28.0,691.5,891.73,666.82
2016,6,25,16,0,895.0,82.0,4.5,28.0,645.0,853.96,642.9
2016,6,25,16,15,877.5,79.5,4.45,27.5,595.0,810.32,615.69
2016,6,25,16,30,860.0,77.0,4.4,27.0,545.0,764.74,586.69
2016,6,25,16,45,836.5,74.0,4.4,26.5,492.5,718.75,557.03
2016,6,25,17,0,813.0,71.0,4.4,26.0,440.0,665.09,521.06
2016,6,25,17,15,781.5,67.0,4.25,25.0,387.0,604.46,477.77
2016,6,25,17,30,750.0,63.0,4.1,24.0,334.0,544.33,433.13
2016,6,25,17,45,706.0,58.5,3.95,23.5,281.5,477.55,380.74
2016,6,25,18,0,662.0,54.0,3.8,23.0,229.0,413.27,328.36
2016,6,25,18,15,594.5,47.5,3.4,21.5,179.5,339.1,267.16
2016,6,25,18,30,527.0,41.0,3.0,20.0,130.0,273.6,210.8
2016,6,25,18,45,418.5,32.5,2.65,19.0,88.0,196.28,144.06
2016,6,25,19,0,310.0,24.0,2.3,18.0,46.0,128.51,77.18
2016,6,25,19,15,155.0,12.0,2.2,17.5,23.0,45.36,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,60.5,5.0,0.9,12.5,6.0,0.0,0.0
2016,6,26,5,0,121.0,10.0,0.9,13.0,12.0,8.54,0.0
2016,6,26,5,15,271.0,20.5,1.05,13.5,45.5,16.87,5.42
2016,6,26,5,30,421.0,31.0,1.2,14.0,79.0,25.5,16.31
2016,6,26,5,45,508.0,38.5,1.35,14.5,124.5,31.29,21.99
2016,6,26,6,0,595.0,46.0,1.5,15.0,170.0,40.31,30.26
2016,6,26,6,15,650.0,51.0,1.55,15.5,220.5,44.13,33.75
2016,6,26,6,30,705.0,56.0,1.6,16.0,271.0,47.94,37.07
2016,6,26,6,45,743.0,60.0,1.7,17.0,324.0,50.76,39.32
2016,6,26,7,0,781.0,64.0,1.8,18.0,377.0,53.54,41.45
2016,6,26,7,15,808.0,67.5,1.85,18.5,429.5,55.76,43.13
2016,6,26,7,30,835.0,71.0,1.9,19.0,482.0,65.62,51.37
2016,6,26,7,45,855.5,73.5,2.0,20.0,533.0,67.7,52.73
2016,6,26,8,0,876.0,76.0,2.1,21.0,584.0,69.65,53.97
2016,6,26,8,15,891.0,78.0,2.15,22.0,632.0,102.13,57.05
2016,6,26,8,30,906.0,80.0,2.2,23.0,680.0,161.39,87.08
2016,6,26,8,45,918.5,81.5,2.25,24.0,725.0,221.2,130.17
2016,6,26,9,0,931.0,83.0,2.3,25.0,770.0,281.8,179.4
2016,6,26,9,15,940.0,84.5,2.35,25.5,809.5,341.92,230.5
2016,6,26,9,30,949.0,86.0,2.4,26.0,849.0,401.93,281.35
2016,6,26,9,45,958.5,85.5,2.5,27.0,883.5,460.24,329.31
2016,6,26,10,0,968.0,85.0,2.6,28.0,918.0,517.93,375.2
2016,6,26,10,15,973.0,86.0,2.7,28.5,945.5,573.61,418.82
2016,6,26,10,30,978.0,87.0,2.8,29.0,973.0,627.73,459.89
2016,6,26,10,45,981.5,87.5,2.9,29.5,993.5,678.74,497.52
2016,6,26,11,0,985.0,88.0,3.0,30.0,1014.0,727.59,532.57
2016,6,26,11,15,987.0,88.5,3.1,30.0,1027.5,773.04,565.52
2016,6,26,11,30,989.0,89.0,3.2,30.0,1041.0,815.83,594.71
2016,6,26,11,45,989.5,89.0,3.3,30.5,1046.5,854.23,619.04
2016,6,26,12,0,990.0,89.0,3.4,31.0,1052.0,889.56,641.19
2016,6,26,12,15,989.5,89.0,3.5,31.0,1050.5,920.87,661.93
2016,6,26,12,30,989.0,89.0,3.6,31.0,1049.0,948.79,680.51
2016,6,26,12,45,976.5,96.0,3.75,31.5,1036.5,968.94,693.03
2016,6,26,13,0,964.0,103.0,3.9,32.0,1024.0,985.14,703.1
2016,6,26,13,15,960.5,102.5,4.05,32.0,1007.0,998.66,712.97
2016,6,26,13,30,957.0,102.0,4.2,32.0,990.0,1008.27,720.46
2016,6,26,13,45,952.0,101.0,4.35,32.0,965.5,1012.03,724.32
2016,6,26,14,0,947.0,100.0,4.5,32.0,941.0,1011.83,725.77
2016,6,26,14,15,940.0,99.0,4.55,31.5,910.5,1005.79,724.51
2016,6,26,14,30,933.0,98.0,4.6,31.0,880.0,995.91,720.87
2016,6,26,14,45,923.5,96.5,4.7,31.0,843.0,979.4,711.83
2016,6,26,15,0,914.0,95.0,4.8,31.0,806.0,959.31,700.75
2016,6,26,15,15,903.0,93.0,4.85,30.5,764.0,933.88,687.16
2016,6,26,15,30,892.0,91.0,4.9,30.0,722.0,905.25,671.32
2016,6,26,15,45,877.0,89.0,4.95,30.0,676.0,870.16,649.54
2016,6,26,16,0,862.0,87.0,5.0,30.0,630.0,832.51,625.82
2016,6,26,16,15,843.0,84.5,4.95,29.5,580.5,788.76,598.28
2016,6,26,16,30,824.0,82.0,4.9,29.0,531.0,750.18,574.03
2016,6,26,16,45,799.5,78.5,4.85,28.5,479.5,697.45,539.12
2016,6,26,17,0,775.0,75.0,4.8,28.0,428.0,643.97,502.79
2016,6,26,17,15,742.5,71.0,4.55,27.0,375.5,584.29,459.61
2016,6,26,17,30,710.0,67.0,4.3,26.0,323.0,525.26,415.62
2016,6,26,17,45,665.0,61.5,4.05,25.5,272.0,458.63,363.46
2016,6,26,18,0,620.0,56.0,3.8,25.0,221.0,396.96,313.32
2016,6,26,18,15,552.0,49.5,3.35,24.0,173.0,324.94,253.79
2016,6,26,18,30,484.0,43.0,2.9,23.0,125.0,259.16,197.58
2016,6,26,18,45,378.0,33.5,2.5,22.0,84.5,183.87,133.52
2016,6,26,19,0,272.0,24.0,2.1,21.0,44.0,117.99,70.04
2016,6,26,19,15,136.0,12.0,2.05,20.0,22.0,41.16,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,60.5,4.5,1.05,13.5,6.0,0.0,0.0
2016,6,27,5,0,121.0,9.0,1.1,14.0,12.0,7.68,0.0
2016,6,27,5,15,267.5,19.5,1.3,14.5,44.0,16.0,4.53
2016,6,27,5,30,414.0,30.0,1.5,15.0,76.0,24.64,15.45
2016,6,27,5,45,501.0,37.0,1.7,15.5,121.0,30.03,20.77
2016,6,27,6,0,588.0,44.0,1.9,16.0,166.0,38.53,28.54
2016,6,27,6,15,643.0,49.5,1.95,16.5,216.5,42.82,32.44
2016,6,27,6,30,698.0,55.0,2.0,17.0,267.0,47.08,36.14
2016,6,27,6,45,735.5,59.0,2.05,18.0,319.0,49.91,38.4
2016,6,27,7,0,773.0,63.0,2.1,19.0,371.0,52.71,40.55
2016,6,27,7,15,799.5,66.0,2.25,20.0,423.0,54.57,41.83
2016,6,27,7,30,826.0,69.0,2.4,21.0,475.0,64.12,49.67
2016,6,27,7,45,845.5,72.0,2.6,22.5,525.5,66.53,51.21
2016,6,27,8,0,865.0,75.0,2.8,24.0,576.0,68.81,52.61
2016,6,27,8,15,880.0,77.0,2.9,25.0,623.5,100.15,55.4
2016,6,27,8,30,895.0,79.0,3.0,26.0,671.0,158.73,84.59
2016,6,27,8,45,905.5,81.5,3.1,27.0,715.0,218.23,127.13
2016,6,27,9,0,916.0,84.0,3.2,28.0,759.0,278.32,175.65
2016,6,27,9,15,924.5,85.5,3.15,28.5,797.5,337.46,225.58
2016,6,27,9,30,933.0,87.0,3.1,29.0,836.0,396.44,275.24
2016,6,27,9,45,929.0,94.5,3.05,29.5,866.5,454.45,323.21
2016,6,27,10,0,925.0,102.0,3.0,30.0,897.0,510.54,368.09
2016,6,27,10,15,930.0,103.5,2.95,30.5,924.0,564.57,409.85
2016,6,27,10,30,935.0,105.0,2.9,31.0,951.0,617.14,449.06
2016,6,27,10,45,937.0,106.5,2.85,31.5,971.0,666.19,484.46
2016,6,27,11,0,939.0,108.0,2.8,32.0,991.0,713.08,517.2
2016,6,27,11,15,941.0,108.5,2.8,32.0,1004.0,756.84,548.19
2016,6,27,11,30,943.0,109.0,2.8,32.0,1017.0,798.1,576.18
2016,6,27,11,45,942.5,110.5,2.85,32.5,1022.5,835.6,599.43
2016,6,27,12,0,942.0,112.0,2.9,33.0,1028.0,870.2,620.6
2016,6,27,12,15,941.5,112.0,3.05,33.0,1026.0,900.5,640.84
2016,6,27,12,30,941.0,112.0,3.2,33.0,1024.0,927.61,659.07
2016,6,27,12,45,941.5,110.0,3.35,33.0,1015.5,950.47,674.66
2016,6,27,13,0,942.0,108.0,3.5,33.0,1007.0,969.78,688.08
2016,6,27,13,15,938.5,107.5,3.65,33.0,990.5,983.11,697.8
2016,6,27,13,30,935.0,107.0,3.8,33.0,974.0,992.61,705.23
2016,6,27,13,45,929.0,106.5,3.95,33.0,950.0,995.9,708.82
2016,6,27,14,0,923.0,106.0,4.1,33.0,926.0,995.31,710.07
2016,6,27,14,15,916.5,105.0,4.2,32.5,896.0,989.92,709.5
2016,6,27,14,30,910.0,104.0,4.3,32.0,866.0,980.76,706.61
2016,6,27,14,45,900.5,102.5,4.45,32.0,830.0,964.58,698.04
2016,6,27,15,0,891.0,101.0,4.6,32.0,794.0,944.89,687.2
2016,6,27,15,15,880.0,99.0,4.65,31.5,753.0,919.96,673.78
2016,6,27,15,30,869.0,97.0,4.7,31.0,712.0,891.9,658.28
2016,6,27,15,45,854.5,94.5,4.8,31.0,666.5,857.34,637.27
2016,6,27,16,0,840.0,92.0,4.9,31.0,621.0,820.24,614.28
2016,6,27,16,15,821.0,89.0,4.85,30.5,572.5,784.26,592.24
2016,6,27,16,30,802.0,86.0,4.8,30.0,524.0,738.44,562.9
2016,6,27,16,45,778.0,82.5,4.8,29.5,473.0,686.89,529.15
2016,6,27,17,0,754.0,79.0,4.8,29.0,422.0,634.59,493.71
2016,6,27,17,15,721.0,74.5,4.6,28.0,370.5,574.86,450.77
2016,6,27,17,30,688.0,70.0,4.4,27.0,319.0,515.87,406.98
2016,6,27,17,45,642.0,64.5,4.2,26.5,268.0,451.97,357.08
2016,6,27,18,0,596.0,59.0,4.0,26.0,217.0,388.87,306.11
2016,6,27,18,15,527.5,52.0,3.45,25.0,169.5,317.19,247.02
2016,6,27,18,30,459.0,45.0,2.9,24.0,122.0,251.79,191.4
2016,6,27,18,45,354.0,34.5,2.4,23.0,82.5,177.05,128.16
2016,6,27,19,0,249.0,24.0,1.9,22.0,43.0,111.7,66.03
2016,6,27,19,15,124.5,12.0,1.8,21.5,21.5,38.65,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,5,15,152.5,17.5,0.8,15.5,34.5,14.06,2.99
2016,6,28,5,30,305.0,35.0,0.8,16.0,69.0,28.7,18.82
2016,6,28,5,45,398.5,44.0,0.85,17.0,112.0,35.47,25.37
2016,6,28,6,0,492.0,53.0,0.9,18.0,155.0,42.17,31.5
2016,6,28,6,15,550.5,60.5,0.85,18.5,203.5,47.32,36.13
2016,6,28,6,30,609.0,68.0,0.8,19.0,252.0,52.37,40.49
2016,6,28,6,45,654.0,72.5,0.75,20.0,303.5,54.93,42.46
2016,6,28,7,0,699.0,77.0,0.7,21.0,355.0,57.48,44.33
2016,6,28,7,15,728.5,81.0,0.55,22.0,406.0,64.84,50.26
2016,6,28,7,30,758.0,85.0,0.4,23.0,457.0,66.92,51.58
2016,6,28,7,45,782.0,88.5,0.3,24.0,507.5,68.47,52.45
2016,6,28,8,0,806.0,92.0,0.2,25.0,558.0,69.93,53.23
2016,6,28,8,15,823.0,94.5,0.2,26.0,605.0,98.93,55.5
2016,6,28,8,30,840.0,97.0,0.2,27.0,652.0,163.92,89.63
2016,6,28,8,45,853.5,99.5,0.25,28.0,696.0,220.94,128.86
2016,6,28,9,0,867.0,102.0,0.3,29.0,740.0,278.92,173.75
2016,6,28,9,15,877.0,104.0,0.45,29.5,779.0,336.25,220.53
2016,6,28,9,30,887.0,106.0,0.6,30.0,818.0,393.66,267.33
2016,6,28,9,45,903.0,102.5,0.75,30.5,853.5,449.29,311.96
2016,6,28,10,0,919.0,99.0,0.9,31.0,889.0,505.0,355.5
2016,6,28,10,15,924.5,100.0,1.05,31.5,916.0,558.6,396.35
2016,6,28,10,30,930.0,101.0,1.2,32.0,943.0,610.79,434.97
2016,6,28,10,45,932.5,102.5,1.4,32.5,963.0,659.92,470.77
2016,6,28,11,0,935.0,104.0,1.6,33.0,983.0,706.95,504.24
2016,6,28,11,15,937.5,104.5,1.7,33.0,996.0,750.89,535.24
2016,6,28,11,30,940.0,105.0,1.8,33.0,1009.0,792.38,563.36
2016,6,28,11,45,939.0,106.5,1.95,33.0,1014.5,829.39,587.85
2016,6,28,12,0,938.0,108.0,2.1,33.0,1020.0,863.46,610.46
2016,6,28,12,15,937.5,108.0,2.25,33.0,1018.5,893.63,630.58
2016,6,28,12,30,937.0,108.0,2.4,33.0,1017.0,920.61,648.74
2016,6,28,12,45,922.0,116.5,2.55,33.0,1004.0,938.95,661.52
2016,6,28,13,0,907.0,125.0,2.7,33.0,991.0,953.46,672.03
2016,6,28,13,15,903.5,124.5,2.85,33.0,975.0,966.63,681.81
2016,6,28,13,30,900.0,124.0,3.0,33.0,959.0,976.11,689.36
2016,6,28,13,45,897.0,121.5,3.15,33.0,936.5,980.41,693.76
2016,6,28,14,0,894.0,119.0,3.3,33.0,914.0,980.91,695.87
2016,6,28,14,15,887.5,117.5,3.4,32.5,884.5,975.29,695.26
2016,6,28,14,30,881.0,116.0,3.5,32.0,855.0,965.99,692.41
2016,6,28,14,45,874.0,113.0,3.65,32.0,820.0,951.08,684.9
2016,6,28,15,0,867.0,110.0,3.8,32.0,785.0,932.65,675.12
2016,6,28,15,15,856.0,108.0,3.85,31.5,744.5,908.26,662.19
2016,6,28,15,30,845.0,106.0,3.9,31.0,704.0,880.82,647.16
2016,6,28,15,45,832.0,102.5,3.95,30.5,659.5,856.12,633.86
2016,6,28,16,0,819.0,99.0,4.0,30.0,615.0,819.36,612.14
2016,6,28,16,15,800.5,95.5,3.95,29.5,566.5,775.78,585.01
2016,6,28,16,30,782.0,92.0,3.9,29.0,518.0,730.46,556.24
2016,6,28,16,45,759.5,87.5,3.9,28.5,468.0,679.6,523.1
2016,6,28,17,0,737.0,83.0,3.9,28.0,418.0,627.91,488.05
2016,6,28,17,15,703.5,78.5,3.75,27.0,367.0,570.88,447.46
2016,6,28,17,30,670.0,74.0,3.6,26.0,316.0,512.48,404.41
2016,6,28,17,45,626.0,67.5,3.5,25.5,266.0,447.16,353.75
2016,6,28,18,0,582.0,61.0,3.4,25.0,216.0,384.63,303.42
2016,6,28,18,15,513.5,53.5,3.15,24.0,169.0,313.01,244.6
2016,6,28,18,30,445.0,46.0,2.9,23.0,122.0,247.7,189.15
2016,6,28,18,45,342.0,35.5,2.65,22.0,82.5,174.3,126.87
2016,6,28,19,0,239.0,25.0,2.4,21.0,43.0,110.03,65.46
2016,6,28,19,15,119.5,12.5,2.3,20.0,21.5,38.04,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,198.0,15.0,2.25,12.5,37.0,12.03,1.52
2016,6,29,5,30,396.0,30.0,2.3,13.0,74.0,24.63,15.52
2016,6,29,5,45,489.0,37.0,2.4,13.5,119.0,30.02,20.91
2016,6,29,6,0,582.0,44.0,2.5,14.0,164.0,38.53,28.77
2016,6,29,6,15,638.0,49.5,2.55,14.5,214.0,42.82,32.7
2016,6,29,6,30,694.0,55.0,2.6,15.0,264.0,47.08,36.45
2016,6,29,6,45,735.0,58.5,2.7,16.0,317.0,49.55,38.41
2016,6,29,7,0,776.0,62.0,2.8,17.0,370.0,52.02,40.29
2016,6,29,7,15,803.5,65.0,2.85,17.5,422.0,53.93,41.71
2016,6,29,7,30,831.0,68.0,2.9,18.0,474.0,63.5,49.76
2016,6,29,7,45,853.5,70.0,2.95,19.0,525.5,65.31,50.91
2016,6,29,8,0,876.0,72.0,3.0,20.0,577.0,67.02,51.98
2016,6,29,8,15,891.5,74.0,3.0,20.5,625.5,97.22,54.58
2016,6,29,8,30,907.0,76.0,3.0,21.0,674.0,156.54,84.32
2016,6,29,8,45,920.0,77.0,3.05,21.5,718.5,216.15,127.66
2016,6,29,9,0,933.0,78.0,3.1,22.0,763.0,276.6,177.74
2016,6,29,9,15,942.0,79.5,3.15,22.5,803.0,336.86,229.88
2016,6,29,9,30,951.0,81.0,3.2,23.0,843.0,397.02,281.87
2016,6,29,9,45,953.0,85.5,3.3,24.0,876.0,456.28,331.63
2016,6,29,10,0,955.0,90.0,3.4,25.0,909.0,514.21,378.68
2016,6,29,10,15,960.5,91.0,3.5,25.0,937.0,569.66,423.84
2016,6,29,10,30,966.0,92.0,3.6,25.0,965.0,623.63,466.67
2016,6,29,10,45,970.5,92.0,3.75,25.5,986.5,674.49,505.34
2016,6,29,11,0,975.0,92.0,3.9,26.0,1008.0,723.3,541.49
2016,6,29,11,15,977.5,92.5,4.0,26.0,1022.0,768.88,575.42
2016,6,29,11,30,980.0,93.0,4.1,26.0,1036.0,811.89,605.72
2016,6,29,11,45,981.5,93.0,4.2,26.5,1042.5,850.96,631.19
2016,6,29,12,0,983.0,93.0,4.3,27.0,1049.0,887.08,654.48
2016,6,29,12,15,983.0,93.0,4.4,26.5,1048.0,918.84,677.38
2016,6,29,12,30,983.0,93.0,4.5,26.0,1047.0,947.26,698.16
2016,6,29,12,45,977.5,96.0,4.6,26.0,1037.0,970.05,714.03
2016,6,29,13,0,972.0,99.0,4.7,26.0,1027.0,989.1,727.68
2016,6,29,13,15,969.5,98.5,4.75,25.5,1011.0,1003.75,739.63
2016,6,29,13,30,967.0,98.0,4.8,25.0,995.0,1014.5,749.15
2016,6,29,13,45,963.0,97.0,4.9,25.0,971.5,1019.36,753.84
2016,6,29,14,0,959.0,96.0,5.0,25.0,948.0,1020.24,756.02
2016,6,29,14,15,953.5,95.0,5.0,24.5,918.5,1015.71,755.44
2016,6,29,14,30,948.0,94.0,5.0,24.0,889.0,1007.27,752.37
2016,6,29,14,45,941.0,92.5,5.0,24.0,853.0,993.05,744.01
2016,6,29,15,0,934.0,91.0,5.0,24.0,817.0,975.13,733.25
2016,6,29,15,15,924.5,89.0,4.95,23.5,776.0,950.8,719.25
2016,6,29,15,30,915.0,87.0,4.9,23.0,735.0,923.13,702.93
2016,6,29,15,45,902.5,84.5,4.85,22.5,689.5,889.13,682.11
2016,6,29,16,0,890.0,82.0,4.8,22.0,644.0,852.34,659.14
2016,6,29,16,15,873.5,79.5,4.65,21.0,594.5,809.75,632.41
2016,6,29,16,30,857.0,77.0,4.5,20.0,545.0,765.14,603.78
2016,6,29,16,45,836.0,74.0,4.4,19.5,493.5,721.2,574.25
2016,6,29,17,0,815.0,71.0,4.3,19.0,442.0,669.33,538.2
2016,6,29,17,15,784.5,67.0,4.15,18.5,389.0,609.23,493.4
2016,6,29,17,30,754.0,63.0,4.0,18.0,336.0,549.53,447.19
2016,6,29,17,45,711.0,58.5,3.85,17.5,283.5,483.01,393.9
2016,6,29,18,0,668.0,54.0,3.7,17.0,231.0,418.86,340.51
2016,6,29,18,15,601.5,47.5,3.5,16.0,181.5,344.61,277.55
2016,6,29,18,30,535.0,41.0,3.3,15.0,132.0,278.93,219.52
2016,6,29,18,45,425.0,32.5,3.1,14.5,89.5,200.26,150.03
2016,6,29,19,0,315.0,24.0,2.9,14.0,47.0,131.31,80.58
2016,6,29,19,15,157.5,12.0,2.8,13.5,23.5,46.47,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,5,15,201.0,15.5,2.75,10.5,37.5,12.47,1.51
2016,6,30,5,30,402.0,31.0,2.8,11.0,75.0,25.55,16.42
2016,6,30,5,45,496.5,38.5,2.85,11.5,121.0,31.33,22.24
2016,6,30,6,0,591.0,46.0,2.9,12.0,167.0,40.39,30.67
2016,6,30,6,15,648.5,51.5,2.85,12.5,218.0,44.63,34.6
2016,6,30,6,30,706.0,57.0,2.8,13.0,269.0,48.85,38.34
2016,6,30,6,45,745.5,61.0,2.75,13.5,322.5,51.65,40.69
2016,6,30,7,0,785.0,65.0,2.7,14.0,376.0,54.42,42.93
2016,6,30,7,15,812.5,68.5,2.6,14.5,429.0,56.63,44.63
2016,6,30,7,30,840.0,72.0,2.5,15.0,482.0,58.77,46.23
2016,6,30,7,45,861.5,74.5,2.45,16.0,534.0,68.46,54.29
2016,6,30,8,0,883.0,77.0,2.4,17.0,586.0,70.43,55.56
2016,6,30,8,15,898.5,79.0,2.25,18.0,635.0,100.13,57.72
2016,6,30,8,30,914.0,81.0,2.1,19.0,684.0,160.01,87.49
2016,6,30,8,45,926.5,83.0,2.0,20.0,729.0,220.78,131.42
2016,6,30,9,0,939.0,85.0,1.9,21.0,774.0,282.36,181.79
2016,6,30,9,15,948.0,86.5,1.85,21.5,814.0,343.13,233.84
2016,6,30,9,30,957.0,88.0,1.8,22.0,854.0,403.78,285.54
2016,6,30,9,45,963.0,90.0,1.8,23.0,888.5,463.22,334.57
2016,6,30,10,0,969.0,92.0,1.8,24.0,923.0,521.71,381.05
2016,6,30,10,15,974.5,93.0,1.85,24.5,951.0,577.98,425.09
2016,6,30,10,30,980.0,94.0,1.9,25.0,979.0,632.75,466.53
2016,6,30,10,45,983.0,94.5,2.0,25.5,1000.0,683.84,504.35
2016,6,30,11,0,986.0,95.0,2.1,26.0,1021.0,732.74,539.56
2016,6,30,11,15,988.5,95.5,2.1,26.5,1035.0,778.9,571.25
2016,6,30,11,30,991.0,96.0,2.1,27.0,1049.0,822.45,599.18
2016,6,30,11,45,992.0,96.5,2.15,27.5,1055.5,862.08,623.81
2016,6,30,12,0,993.0,97.0,2.2,28.0,1062.0,898.69,646.27
2016,6,30,12,15,992.5,97.0,2.35,28.0,1060.0,930.46,667.72
2016,6,30,12,30,992.0,97.0,2.5,28.0,1058.0,958.84,687.05
2016,6,30,12,45,982.0,102.0,2.65,28.5,1046.5,979.78,700.3
2016,6,30,13,0,972.0,107.0,2.8,29.0,1035.0,996.8,711.14
2016,6,30,13,15,968.5,106.5,2.9,29.0,1018.0,1010.75,721.12
2016,6,30,13,30,965.0,106.0,3.0,29.0,1001.0,1020.75,728.73
2016,6,30,13,45,959.0,105.5,3.1,29.0,976.5,1024.41,732.46
2016,6,30,14,0,953.0,105.0,3.2,29.0,952.0,1024.07,733.82
2016,6,30,14,15,946.0,104.0,3.3,28.5,921.0,1018.32,733.3
2016,6,30,14,30,939.0,103.0,3.4,28.0,890.0,1008.68,730.4
2016,6,30,14,45,928.5,102.0,3.5,28.0,852.5,991.96,721.52
2016,6,30,15,0,918.0,101.0,3.6,28.0,815.0,971.65,710.34
2016,6,30,15,15,906.5,99.0,3.6,27.5,773.0,945.93,696.34
2016,6,30,15,30,895.0,97.0,3.6,27.0,731.0,916.99,680.13
2016,6,30,15,45,878.5,95.5,3.65,27.0,684.0,881.25,658.16
2016,6,30,16,0,862.0,94.0,3.7,27.0,637.0,843.0,634.3
2016,6,30,16,15,843.0,91.0,3.7,26.5,587.0,806.53,612.38
2016,6,30,16,30,824.0,88.0,3.7,26.0,537.0,759.97,582.96
2016,6,30,16,45,796.5,85.0,3.75,25.5,484.5,705.56,547.5
2016,6,30,17,0,769.0,82.0,3.8,25.0,432.0,650.59,510.42
2016,6,30,17,15,735.0,77.5,3.75,24.0,379.0,589.45,466.88
2016,6,30,17,30,701.0,73.0,3.7,23.0,326.0,531.57,424.07
2016,6,30,17,45,650.0,67.5,3.65,22.5,274.0,461.91,369.62
2016,6,30,18,0,599.0,62.0,3.6,22.0,222.0,395.64,315.86
2016,6,30,18,15,527.0,54.5,3.4,21.0,173.0,321.36,254.28
2016,6,30,18,30,455.0,47.0,3.2,20.0,124.0,253.71,196.27
2016,6,30,18,45,339.0,36.5,3.05,19.0,83.5,175.0,129.13
2016,6,30,19,0,223.0,26.0,2.9,18.0,43.0,106.76,64.25
2016,6,30,19,15,111.5,13.0,2.8,17.0,21.5,36.83,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,159.5,17.0,1.7,11.5,34.0,13.71,1.77
2016,7,1,5,30,319.0,34.0,1.8,12.0,68.0,27.97,18.39
2016,7,1,5,45,414.5,43.0,1.9,12.5,111.5,34.8,25.21
2016,7,1,6,0,510.0,52.0,2.0,13.0,155.0,41.56,31.58
2016,7,1,6,15,571.5,58.5,2.0,13.5,204.5,45.99,35.68
2016,7,1,6,30,633.0,65.0,2.0,14.0,254.0,50.38,39.55
2016,7,1,6,45,530.5,95.0,2.0,15.0,273.5,70.91,57.48
2016,7,1,7,0,428.0,125.0,2.0,16.0,293.0,87.43,71.5
2016,7,1,7,15,406.0,150.5,1.95,17.0,328.0,102.19,83.69
2016,7,1,7,30,384.0,176.0,1.9,18.0,363.0,116.05,94.87
2016,7,1,7,45,424.0,186.5,1.85,19.0,413.5,120.76,98.1
2016,7,1,8,0,464.0,197.0,1.8,20.0,464.0,125.21,101.09
2016,7,1,8,15,661.0,146.5,1.75,20.5,562.5,116.29,75.25
2016,7,1,8,30,858.0,96.0,1.7,21.0,661.0,163.24,91.59
2016,7,1,8,45,651.5,187.0,1.7,22.0,632.5,230.98,149.67
2016,7,1,9,0,445.0,278.0,1.7,23.0,604.0,288.76,203.06
2016,7,1,9,15,675.5,191.5,1.7,23.5,716.5,327.95,228.18
2016,7,1,9,30,906.0,105.0,1.7,24.0,829.0,397.96,279.88
2016,7,1,9,45,913.5,106.5,1.7,25.0,863.0,455.01,326.36
2016,7,1,10,0,921.0,108.0,1.7,26.0,897.0,511.33,370.66
2016,7,1,10,15,927.0,109.0,1.7,26.5,925.0,565.56,412.5
2016,7,1,10,30,933.0,110.0,1.7,27.0,953.0,618.42,451.86
2016,7,1,10,45,937.5,111.0,1.75,27.5,974.5,668.79,488.44
2016,7,1,11,0,942.0,112.0,1.8,28.0,996.0,717.23,522.57
2016,7,1,11,15,944.5,112.5,1.85,28.0,1009.5,761.75,554.23
2016,7,1,11,30,947.0,113.0,1.9,28.0,1023.0,803.8,583.09
2016,7,1,11,45,948.0,113.5,2.0,28.5,1029.5,842.07,607.22
2016,7,1,12,0,949.0,114.0,2.1,29.0,1036.0,877.51,629.37
2016,7,1,12,15,949.0,114.0,2.2,29.0,1034.5,908.7,649.98
2016,7,1,12,30,949.0,114.0,2.3,29.0,1033.0,936.71,668.6
2016,7,1,12,45,944.0,115.5,2.4,29.0,1023.5,958.24,683.16
2016,7,1,13,0,939.0,117.0,2.5,29.0,1014.0,976.12,695.53
2016,7,1,13,15,935.5,116.5,2.65,29.0,997.5,989.8,705.81
2016,7,1,13,30,932.0,116.0,2.8,29.0,981.0,999.65,713.8
2016,7,1,13,45,927.0,115.0,2.95,29.0,957.0,1003.75,718.24
2016,7,1,14,0,922.0,114.0,3.1,29.0,933.0,1003.96,720.33
2016,7,1,14,15,915.0,112.5,3.2,28.5,903.0,997.9,719.56
2016,7,1,14,30,908.0,111.0,3.3,28.0,873.0,988.06,716.45
2016,7,1,14,45,899.5,109.0,3.45,28.0,836.5,972.58,708.67
2016,7,1,15,0,891.0,107.0,3.6,28.0,800.0,953.55,698.56
2016,7,1,15,15,879.0,105.0,3.7,27.5,758.5,927.92,685.07
2016,7,1,15,30,867.0,103.0,3.8,27.0,717.0,899.18,669.38
2016,7,1,15,45,852.5,100.0,3.95,26.5,671.0,864.27,649.51
2016,7,1,16,0,838.0,97.0,4.1,26.0,625.0,835.19,633.36
2016,7,1,16,15,818.5,94.0,4.1,25.5,576.0,790.82,605.48
2016,7,1,16,30,799.0,91.0,4.1,25.0,527.0,744.69,575.94
2016,7,1,16,45,774.0,87.0,4.2,24.5,475.5,691.91,541.25
2016,7,1,17,0,749.0,83.0,4.3,24.0,424.0,638.43,504.74
2016,7,1,17,15,715.0,78.5,4.2,23.0,372.0,578.12,461.17
2016,7,1,17,30,681.0,74.0,4.1,22.0,320.0,521.23,418.56
2016,7,1,17,45,634.0,68.0,4.1,21.5,269.0,454.16,365.74
2016,7,1,18,0,587.0,62.0,4.1,21.0,218.0,390.13,313.37
2016,7,1,18,15,516.5,54.0,3.9,20.0,170.0,316.55,251.94
2016,7,1,18,30,446.0,46.0,3.7,19.0,122.0,249.53,194.09
2016,7,1,18,45,338.0,35.5,3.55,18.0,82.0,174.05,129.03
2016,7,1,19,0,230.0,25.0,3.4,17.0,42.0,108.12,65.17
2016,7,1,19,15,115.0,12.5,3.2,16.5,21.0,37.31,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,136.5,17.0,1.9,11.5,31.5,13.26,1.04
2016,7,2,5,30,273.0,34.0,2.0,12.0,63.0,27.88,18.25
2016,7,2,5,45,365.0,45.0,2.1,12.5,105.5,36.35,26.56
2016,7,2,6,0,457.0,56.0,2.2,13.0,148.0,44.63,34.3
2016,7,2,6,15,519.0,64.0,2.25,13.5,196.5,50.06,39.3
2016,7,2,6,30,581.0,72.0,2.3,14.0,245.0,55.37,44.0
2016,7,2,6,45,481.0,102.0,2.35,15.0,263.5,73.82,60.05
2016,7,2,7,0,381.0,132.0,2.4,16.0,282.0,91.56,75.12
2016,7,2,7,15,383.0,153.5,2.35,17.0,322.0,103.88,85.19
2016,7,2,7,30,385.0,175.0,2.3,18.0,362.0,115.5,94.45
2016,7,2,7,45,404.0,192.0,2.3,19.0,407.0,123.9,100.83
2016,7,2,8,0,423.0,209.0,2.3,20.0,452.0,131.77,106.67
2016,7,2,8,15,621.0,158.5,2.3,20.5,549.0,121.84,80.84
2016,7,2,8,30,819.0,108.0,2.3,21.0,646.0,158.26,89.37
