Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,45,435.0,210.5,2.3,22.0,498.0,210.8,143.49
2016,7,2,9,0,51.0,313.0,2.3,23.0,350.0,242.59,183.26
2016,7,2,9,15,461.0,215.0,2.3,23.5,581.5,283.86,202.16
2016,7,2,9,30,871.0,117.0,2.3,24.0,813.0,393.86,278.83
2016,7,2,9,45,885.5,115.5,2.35,24.5,849.0,449.81,325.19
2016,7,2,10,0,900.0,114.0,2.4,25.0,885.0,505.77,370.5
2016,7,2,10,15,906.5,115.5,2.4,25.5,912.5,559.63,412.74
2016,7,2,10,30,913.0,117.0,2.4,26.0,940.0,612.24,452.61
2016,7,2,10,45,918.0,117.0,2.45,26.5,961.5,661.31,488.92
2016,7,2,11,0,923.0,117.0,2.5,27.0,983.0,708.53,522.86
2016,7,2,11,15,925.5,118.0,2.55,27.0,996.5,752.74,554.89
2016,7,2,11,30,928.0,119.0,2.6,27.0,1010.0,794.55,584.34
2016,7,2,11,45,930.5,118.5,2.65,27.5,1017.0,832.61,608.39
2016,7,2,12,0,933.0,118.0,2.7,28.0,1024.0,867.96,630.47
2016,7,2,12,15,932.5,118.0,2.8,28.0,1023.0,898.37,650.81
2016,7,2,12,30,932.0,118.0,2.9,28.0,1022.0,925.62,669.15
2016,7,2,12,45,934.0,115.5,3.0,28.0,1014.0,949.56,685.39
2016,7,2,13,0,936.0,113.0,3.1,28.0,1006.0,970.03,699.48
2016,7,2,13,15,933.0,112.0,3.2,28.0,990.0,983.62,709.24
2016,7,2,13,30,930.0,111.0,3.3,28.0,974.0,993.4,716.71
2016,7,2,13,45,926.0,109.5,3.45,28.0,951.0,997.89,721.26
2016,7,2,14,0,922.0,108.0,3.6,28.0,928.0,998.5,723.43
2016,7,2,14,15,915.5,107.0,3.7,27.5,898.0,993.36,723.09
2016,7,2,14,30,909.0,106.0,3.8,27.0,868.0,984.46,720.4
2016,7,2,14,45,901.0,104.0,3.95,27.0,832.5,969.4,712.6
2016,7,2,15,0,893.0,102.0,4.1,27.0,797.0,950.77,702.46
2016,7,2,15,15,882.0,100.0,4.15,26.5,755.5,925.98,688.99
2016,7,2,15,30,871.0,98.0,4.2,26.0,714.0,898.03,673.31
2016,7,2,15,45,857.5,95.0,4.3,25.5,669.0,863.86,653.41
2016,7,2,16,0,844.0,92.0,4.4,25.0,624.0,827.06,631.4
2016,7,2,16,15,825.5,89.0,4.4,24.5,575.0,791.5,609.54
2016,7,2,16,30,807.0,86.0,4.4,24.0,526.0,745.95,580.13
2016,7,2,16,45,783.0,82.5,4.45,23.5,475.0,694.2,545.85
2016,7,2,17,0,759.0,79.0,4.5,23.0,424.0,641.68,510.03
2016,7,2,17,15,726.0,74.5,4.4,22.0,372.5,581.63,466.34
2016,7,2,17,30,693.0,70.0,4.3,21.0,321.0,522.31,421.62
2016,7,2,17,45,647.0,64.5,4.25,20.5,270.0,458.04,370.55
2016,7,2,18,0,601.0,59.0,4.2,20.0,219.0,394.49,318.22
2016,7,2,18,15,532.5,51.5,4.0,19.0,171.0,321.67,257.06
2016,7,2,18,30,464.0,44.0,3.8,18.0,123.0,255.18,199.26
2016,7,2,18,45,356.0,34.0,3.65,17.5,83.0,179.17,133.07
2016,7,2,19,0,248.0,24.0,3.5,17.0,43.0,112.62,67.65
2016,7,2,19,15,124.0,12.0,3.35,16.5,21.5,39.07,0.0
2016,7,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,151.5,16.5,1.4,11.5,32.0,13.31,0.51
2016,7,3,5,30,303.0,33.0,1.4,12.0,64.0,27.12,17.57
2016,7,3,5,45,396.5,42.5,1.45,12.5,107.0,34.37,24.81
2016,7,3,6,0,490.0,52.0,1.5,13.0,150.0,41.52,31.54
2016,7,3,6,15,551.0,59.5,1.5,13.5,199.0,46.71,36.32
2016,7,3,6,30,612.0,67.0,1.5,14.0,248.0,51.8,40.83
2016,7,3,6,45,655.5,72.5,1.5,15.0,300.0,55.11,43.52
2016,7,3,7,0,699.0,78.0,1.5,16.0,352.0,58.35,46.05
2016,7,3,7,15,730.0,82.5,1.45,17.0,403.5,66.18,52.52
2016,7,3,7,30,761.0,87.0,1.4,18.0,455.0,68.6,54.18
2016,7,3,7,45,784.0,90.5,1.35,19.0,506.0,70.09,55.02
2016,7,3,8,0,807.0,94.0,1.3,20.0,557.0,71.49,55.78
2016,7,3,8,15,825.0,97.0,1.3,20.5,605.0,97.39,57.4
2016,7,3,8,30,843.0,100.0,1.3,21.0,653.0,154.72,85.56
2016,7,3,8,45,856.5,102.5,1.3,22.0,697.0,220.39,132.66
2016,7,3,9,0,870.0,105.0,1.3,23.0,741.0,278.77,179.43
2016,7,3,9,15,880.5,107.0,1.25,23.5,780.5,336.67,227.98
2016,7,3,9,30,891.0,109.0,1.2,24.0,820.0,394.7,276.39
2016,7,3,9,45,913.0,102.5,1.2,25.0,858.0,451.04,321.79
2016,7,3,10,0,935.0,96.0,1.2,26.0,896.0,508.0,366.1
2016,7,3,10,15,940.5,97.5,1.2,26.5,924.0,563.06,408.18
2016,7,3,10,30,946.0,99.0,1.2,27.0,952.0,616.71,447.66
2016,7,3,10,45,949.5,100.0,1.3,27.5,973.0,667.09,484.32
2016,7,3,11,0,953.0,101.0,1.4,28.0,994.0,715.43,518.54
2016,7,3,11,15,955.5,101.5,1.5,28.0,1008.0,760.41,550.74
2016,7,3,11,30,958.0,102.0,1.6,28.0,1022.0,802.9,579.85
2016,7,3,11,45,959.0,102.0,1.7,28.5,1028.0,841.13,603.87
2016,7,3,12,0,960.0,102.0,1.8,29.0,1034.0,876.46,625.88
2016,7,3,12,15,960.0,102.0,1.9,29.0,1033.0,907.9,646.59
2016,7,3,12,30,960.0,102.0,2.0,29.0,1032.0,936.1,665.29
2016,7,3,12,45,948.5,108.5,2.1,29.0,1020.5,956.53,679.15
2016,7,3,13,0,937.0,115.0,2.2,29.0,1009.0,973.15,690.75
2016,7,3,13,15,933.5,114.5,2.3,29.0,992.5,986.85,700.64
2016,7,3,13,30,930.0,114.0,2.4,29.0,976.0,996.75,708.27
2016,7,3,13,45,926.0,112.5,2.55,29.0,953.0,1001.34,713.18
2016,7,3,14,0,922.0,111.0,2.7,29.0,930.0,1002.05,715.75
2016,7,3,14,15,915.0,109.5,2.8,28.5,900.0,996.03,715.11
2016,7,3,14,30,908.0,108.0,2.9,28.0,870.0,986.21,712.16
2016,7,3,14,45,900.0,106.0,3.05,28.0,834.0,971.23,704.9
2016,7,3,15,0,892.0,104.0,3.2,28.0,798.0,952.67,695.31
2016,7,3,15,15,880.5,102.0,3.3,27.5,757.0,927.49,682.31
2016,7,3,15,30,869.0,100.0,3.4,27.0,716.0,899.17,667.09
2016,7,3,15,45,855.5,97.0,3.5,27.0,670.5,865.08,646.47
2016,7,3,16,0,842.0,94.0,3.6,27.0,625.0,836.66,629.55
2016,7,3,16,15,823.0,91.0,3.7,26.5,576.0,792.59,602.68
2016,7,3,16,30,804.0,88.0,3.8,26.0,527.0,746.72,574.03
2016,7,3,16,45,780.0,84.0,3.9,25.5,475.5,694.49,540.08
2016,7,3,17,0,756.0,80.0,4.0,25.0,424.0,641.48,504.46
2016,7,3,17,15,722.5,75.5,4.0,24.0,372.0,581.19,461.48
2016,7,3,17,30,689.0,71.0,4.0,23.0,320.0,524.0,419.1
2016,7,3,17,45,643.0,65.5,4.0,22.5,269.0,457.65,367.09
2016,7,3,18,0,597.0,60.0,4.0,22.0,218.0,394.23,315.43
2016,7,3,18,15,528.0,52.5,3.9,21.0,170.0,321.29,254.79
2016,7,3,18,30,459.0,45.0,3.8,20.0,122.0,254.72,197.46
2016,7,3,18,45,351.5,34.5,3.75,19.0,82.0,178.51,131.88
2016,7,3,19,0,244.0,24.0,3.7,18.0,42.0,111.62,66.46
2016,7,3,19,15,122.0,12.0,3.55,17.0,21.0,38.71,0.0
2016,7,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.0,15.5,1.6,11.5,32.0,12.49,0.0
2016,7,4,5,30,328.0,31.0,1.6,12.0,64.0,25.46,16.09
2016,7,4,5,45,421.5,39.5,1.65,12.5,107.5,31.96,22.66
2016,7,4,6,0,515.0,48.0,1.7,13.0,151.0,38.4,28.75
2016,7,4,6,15,575.5,54.5,1.65,13.5,200.0,42.95,32.96
2016,7,4,6,30,636.0,61.0,1.6,14.0,249.0,47.45,36.95
2016,7,4,6,45,678.5,66.0,1.55,15.0,300.5,55.09,43.52
2016,7,4,7,0,721.0,71.0,1.5,16.0,352.0,58.44,46.13
2016,7,4,7,15,751.0,74.5,1.5,16.5,404.0,60.41,47.59
2016,7,4,7,30,781.0,78.0,1.5,17.0,456.0,62.33,48.97
2016,7,4,7,45,804.5,81.0,1.5,18.0,507.0,63.75,49.8
2016,7,4,8,0,828.0,84.0,1.5,19.0,558.0,65.1,50.56
2016,7,4,8,15,845.0,87.0,1.6,19.5,606.0,100.14,59.86
2016,7,4,8,30,862.0,90.0,1.7,20.0,654.0,157.85,87.86
2016,7,4,8,45,473.0,212.0,1.8,21.0,524.5,217.53,147.46
2016,7,4,9,0,84.0,334.0,1.9,22.0,395.0,263.02,198.04
2016,7,4,9,15,497.5,215.5,1.95,22.5,609.5,294.19,209.25
2016,7,4,9,30,911.0,97.0,2.0,23.0,824.0,392.55,277.53
2016,7,4,9,45,912.5,102.5,2.15,24.0,856.5,450.48,325.5
2016,7,4,10,0,914.0,108.0,2.3,25.0,889.0,507.11,371.07
2016,7,4,10,15,920.0,109.0,2.4,25.0,917.0,561.13,414.6
2016,7,4,10,30,926.0,110.0,2.5,25.0,945.0,613.81,455.95
2016,7,4,10,45,930.0,111.0,2.7,25.5,966.0,663.72,493.72
2016,7,4,11,0,934.0,112.0,2.9,26.0,987.0,711.67,529.12
2016,7,4,11,15,937.0,113.0,3.05,26.0,1001.0,756.78,562.59
2016,7,4,11,30,940.0,114.0,3.2,26.0,1015.0,799.5,593.34
2016,7,4,11,45,941.0,114.5,3.35,26.5,1021.5,837.71,618.33
2016,7,4,12,0,942.0,115.0,3.5,27.0,1028.0,873.1,641.29
2016,7,4,12,15,941.5,114.5,3.6,27.0,1027.0,903.42,661.8
2016,7,4,12,30,941.0,114.0,3.7,27.0,1026.0,930.52,680.22
2016,7,4,12,45,948.0,108.5,3.85,27.0,1019.5,956.45,698.21
2016,7,4,13,0,955.0,103.0,4.0,27.0,1013.0,978.91,713.99
2016,7,4,13,15,952.0,102.5,4.1,27.0,997.5,993.17,724.2
2016,7,4,13,30,949.0,102.0,4.2,27.0,982.0,1003.58,732.05
2016,7,4,13,45,945.5,100.5,4.3,27.0,959.0,1008.61,736.52
2016,7,4,14,0,942.0,99.0,4.4,27.0,936.0,1009.68,738.55
2016,7,4,14,15,936.0,98.0,4.4,26.5,906.0,1004.95,737.8
2016,7,4,14,30,930.0,97.0,4.4,26.0,876.0,996.37,734.64
2016,7,4,14,45,923.0,95.0,4.4,26.0,840.5,982.0,726.31
2016,7,4,15,0,916.0,93.0,4.4,26.0,805.0,963.96,715.64
2016,7,4,15,15,906.0,91.0,4.35,25.5,764.0,939.63,701.92
2016,7,4,15,30,896.0,89.0,4.3,25.0,723.0,912.03,685.97
2016,7,4,15,45,884.0,86.0,4.3,25.0,678.0,878.48,664.76
2016,7,4,16,0,872.0,83.0,4.3,25.0,633.0,842.14,641.5
2016,7,4,16,15,854.5,80.5,4.2,24.5,584.0,799.34,614.28
2016,7,4,16,30,837.0,78.0,4.1,24.0,535.0,754.63,585.32
2016,7,4,16,45,815.5,74.5,4.1,23.5,484.0,710.57,556.69
2016,7,4,17,0,794.0,71.0,4.1,23.0,433.0,658.53,521.5
2016,7,4,17,15,763.0,67.0,3.95,22.0,380.5,598.91,478.79
2016,7,4,17,30,732.0,63.0,3.8,21.0,328.0,539.78,434.49
2016,7,4,17,45,688.5,58.0,3.7,20.5,276.0,473.28,381.96
2016,7,4,18,0,645.0,53.0,3.6,20.0,224.0,409.29,329.41
2016,7,4,18,15,578.0,47.0,3.4,19.0,175.5,338.57,269.97
2016,7,4,18,30,511.0,41.0,3.2,18.0,127.0,271.96,211.95
2016,7,4,18,45,402.5,32.0,3.05,17.5,85.5,194.11,143.95
2016,7,4,19,0,294.0,23.0,2.9,17.0,44.0,125.45,74.64
2016,7,4,19,15,147.0,11.5,2.85,16.0,22.0,44.24,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,5,15,166.5,15.0,1.75,10.5,32.0,12.09,0.0
2016,7,5,5,30,333.0,30.0,1.8,11.0,64.0,24.64,15.39
2016,7,5,5,45,430.0,38.5,1.9,11.5,107.5,31.19,22.05
2016,7,5,6,0,527.0,47.0,2.0,12.0,151.0,37.68,28.22
2016,7,5,6,15,587.0,53.5,2.0,12.5,200.5,42.28,32.49
2016,7,5,6,30,647.0,60.0,2.0,13.0,250.0,46.82,36.53
2016,7,5,6,45,360.0,107.5,2.05,14.0,216.5,76.43,62.62
2016,7,5,7,0,73.0,155.0,2.1,15.0,183.0,114.06,95.06
2016,7,5,7,15,233.5,163.0,2.1,15.5,272.0,112.69,93.3
2016,7,5,7,30,394.0,171.0,2.1,16.0,361.0,113.29,93.28
2016,7,5,7,45,396.0,192.5,2.15,17.0,401.0,124.3,101.98
2016,7,5,8,0,398.0,214.0,2.2,18.0,441.0,134.59,109.91
2016,7,5,8,15,637.0,149.0,2.3,18.5,549.0,114.91,76.32
2016,7,5,8,30,876.0,84.0,2.4,19.0,657.0,154.74,85.36
2016,7,5,8,45,891.0,85.0,2.5,19.5,701.5,213.17,127.37
2016,7,5,9,0,906.0,86.0,2.6,20.0,746.0,272.71,176.55
2016,7,5,9,15,915.5,87.5,2.75,20.5,786.0,331.91,227.97
2016,7,5,9,30,925.0,89.0,2.9,21.0,826.0,391.1,279.47
2016,7,5,9,45,935.5,88.5,3.05,21.5,861.0,448.93,329.01
2016,7,5,10,0,946.0,88.0,3.2,22.0,896.0,506.3,376.87
2016,7,5,10,15,951.5,89.0,3.3,22.5,924.0,561.58,421.65
2016,7,5,10,30,957.0,90.0,3.4,23.0,952.0,615.43,463.92
2016,7,5,10,45,961.0,90.5,3.55,23.5,973.0,666.28,502.91
2016,7,5,11,0,965.0,91.0,3.7,24.0,994.0,715.09,539.36
2016,7,5,11,15,967.5,91.5,3.8,24.0,1008.0,760.6,573.5
2016,7,5,11,30,970.0,92.0,3.9,24.0,1022.0,803.57,604.02
2016,7,5,11,45,971.5,92.0,4.0,24.5,1029.0,842.63,629.7
2016,7,5,12,0,973.0,92.0,4.1,25.0,1036.0,878.76,653.2
2016,7,5,12,15,973.0,92.0,4.2,25.0,1035.0,910.55,674.96
2016,7,5,12,30,973.0,92.0,4.3,25.0,1034.0,939.03,694.5
2016,7,5,12,45,966.0,96.0,4.4,25.0,1024.0,961.5,710.08
2016,7,5,13,0,959.0,100.0,4.5,25.0,1014.0,980.21,723.26
2016,7,5,13,15,956.5,99.0,4.5,24.5,998.0,994.52,734.52
2016,7,5,13,30,954.0,98.0,4.5,24.0,982.0,1004.94,743.3
2016,7,5,13,45,949.5,97.5,4.55,24.0,959.0,1010.02,747.72
2016,7,5,14,0,945.0,97.0,4.6,24.0,936.0,1011.16,749.69
2016,7,5,14,15,939.5,95.5,4.6,23.5,906.0,1006.39,748.92
2016,7,5,14,30,934.0,94.0,4.6,23.0,876.0,997.73,745.7
2016,7,5,14,45,926.0,92.5,4.65,23.0,840.5,982.91,737.36
2016,7,5,15,0,918.0,91.0,4.7,23.0,805.0,964.43,726.63
2016,7,5,15,15,908.0,89.0,4.65,22.5,764.0,940.06,712.54
2016,7,5,15,30,898.0,87.0,4.6,22.0,723.0,912.41,696.18
2016,7,5,15,45,885.0,84.5,4.6,22.0,677.5,878.49,674.36
2016,7,5,16,0,872.0,82.0,4.6,22.0,632.0,841.83,650.49
2016,7,5,16,15,854.5,79.5,4.55,21.5,582.5,799.02,622.94
2016,7,5,16,30,837.0,77.0,4.5,21.0,533.0,754.29,593.59
2016,7,5,16,45,814.5,74.0,4.45,20.5,482.0,710.07,564.11
2016,7,5,17,0,792.0,71.0,4.4,20.0,431.0,657.95,528.09
2016,7,5,17,15,760.5,67.0,4.3,19.0,378.5,598.06,484.58
2016,7,5,17,30,729.0,63.0,4.2,18.0,326.0,538.7,439.49
2016,7,5,17,45,685.0,58.0,4.15,17.5,274.5,472.01,386.11
2016,7,5,18,0,641.0,53.0,4.1,17.0,223.0,407.89,332.73
2016,7,5,18,15,574.0,47.0,3.95,16.0,174.5,337.34,272.59
2016,7,5,18,30,507.0,41.0,3.8,15.0,126.0,270.88,213.9
2016,7,5,18,45,398.5,32.0,3.7,14.5,85.0,193.16,145.07
2016,7,5,19,0,290.0,23.0,3.6,14.0,44.0,124.46,74.46
2016,7,5,19,15,145.0,11.5,3.5,13.5,22.0,43.89,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,165.5,15.5,2.8,10.0,31.5,12.55,0.0
2016,7,6,5,30,331.0,31.0,2.8,10.0,63.0,25.56,16.17
2016,7,6,5,45,428.5,39.5,2.85,10.5,107.0,32.07,22.9
2016,7,6,6,0,526.0,48.0,2.9,11.0,151.0,38.53,29.07
2016,7,6,6,15,587.5,54.0,2.85,11.5,200.5,42.71,32.99
2016,7,6,6,30,649.0,60.0,2.8,12.0,250.0,46.86,36.71
2016,7,6,6,45,692.0,64.5,2.8,13.0,302.0,54.08,42.96
2016,7,6,7,0,735.0,69.0,2.8,14.0,354.0,57.09,45.33
2016,7,6,7,15,764.5,72.5,2.75,14.5,406.0,59.14,46.86
2016,7,6,7,30,794.0,76.0,2.7,15.0,458.0,61.13,48.33
2016,7,6,7,45,817.5,78.5,2.7,16.0,509.0,62.27,48.93
2016,7,6,8,0,841.0,81.0,2.7,17.0,560.0,72.35,57.26
2016,7,6,8,15,857.0,83.5,2.75,17.5,608.0,97.18,58.41
2016,7,6,8,30,873.0,86.0,2.8,18.0,656.0,155.21,86.37
2016,7,6,8,45,887.0,87.5,2.85,18.5,700.5,213.72,128.57
2016,7,6,9,0,901.0,89.0,2.9,19.0,745.0,273.24,177.96
2016,7,6,9,15,910.5,90.5,3.0,19.5,784.5,332.24,229.41
2016,7,6,9,30,920.0,92.0,3.1,20.0,824.0,391.24,280.94
2016,7,6,9,45,922.5,96.0,3.25,20.5,856.5,449.05,330.79
2016,7,6,10,0,925.0,100.0,3.4,21.0,889.0,505.64,378.28
2016,7,6,10,15,930.5,101.5,3.55,21.5,917.0,560.4,422.92
2016,7,6,10,30,936.0,103.0,3.7,22.0,945.0,613.77,465.16
2016,7,6,10,45,941.0,103.0,3.85,22.5,966.0,664.03,503.93
2016,7,6,11,0,946.0,103.0,4.0,23.0,987.0,712.39,540.27
2016,7,6,11,15,948.0,103.5,4.1,23.0,1001.0,756.94,573.94
2016,7,6,11,30,950.0,104.0,4.2,23.0,1015.0,798.96,604.39
2016,7,6,11,45,952.5,103.0,4.3,23.5,1021.5,837.44,629.9
2016,7,6,12,0,955.0,102.0,4.4,24.0,1028.0,873.1,653.28
2016,7,6,12,15,954.5,102.0,4.5,24.0,1026.5,904.15,674.74
2016,7,6,12,30,954.0,102.0,4.6,24.0,1025.0,931.93,694.23
2016,7,6,12,45,954.5,100.0,4.7,24.0,1016.5,955.35,710.86
2016,7,6,13,0,955.0,98.0,4.8,24.0,1008.0,975.17,725.16
2016,7,6,13,15,952.0,97.0,4.85,23.5,991.5,988.95,736.61
2016,7,6,13,30,949.0,96.0,4.9,23.0,975.0,998.84,745.62
2016,7,6,13,45,944.5,95.0,5.0,23.0,951.5,1003.39,750.09
2016,7,6,14,0,940.0,94.0,5.1,23.0,928.0,1003.99,752.05
2016,7,6,14,15,933.5,92.5,5.15,22.5,898.0,998.24,750.95
2016,7,6,14,30,927.0,91.0,5.2,22.0,868.0,988.63,747.34
2016,7,6,14,45,919.0,89.5,5.3,22.0,832.0,973.84,739.12
2016,7,6,15,0,911.0,88.0,5.4,22.0,796.0,955.42,728.45
2016,7,6,15,15,900.0,86.0,5.35,21.5,754.5,930.22,713.49
2016,7,6,15,30,889.0,84.0,5.3,21.0,713.0,901.8,696.25
2016,7,6,15,45,875.0,82.0,5.3,21.0,667.5,867.74,673.86
2016,7,6,16,0,861.0,80.0,5.3,21.0,622.0,831.06,649.45
2016,7,6,16,15,843.5,77.5,5.2,20.5,573.5,788.56,621.32
2016,7,6,16,30,826.0,75.0,5.1,20.0,525.0,744.18,591.46
2016,7,6,16,45,802.5,72.0,5.05,19.5,474.0,699.55,561.16
2016,7,6,17,0,779.0,69.0,5.0,19.0,423.0,647.21,524.35
2016,7,6,17,15,747.5,65.0,4.8,18.5,371.5,587.87,479.45
2016,7,6,17,30,716.0,61.0,4.6,18.0,320.0,529.11,433.24
2016,7,6,17,45,672.0,56.5,4.45,17.5,269.0,463.63,380.22
2016,7,6,18,0,628.0,52.0,4.3,17.0,218.0,400.73,327.43
2016,7,6,18,15,562.5,46.0,4.05,16.0,170.5,331.42,268.03
2016,7,6,18,30,497.0,40.0,3.8,15.0,123.0,266.19,210.26
2016,7,6,18,45,389.5,31.0,3.6,14.5,82.5,189.32,142.1
2016,7,6,19,0,282.0,22.0,3.4,14.0,42.0,121.25,71.76
2016,7,6,19,15,141.0,11.0,3.3,13.5,21.0,42.64,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,178.5,13.5,2.45,10.5,31.0,10.86,0.0
2016,7,7,5,30,357.0,27.0,2.4,11.0,62.0,22.16,13.13
2016,7,7,5,45,452.5,34.5,2.4,11.5,105.0,27.99,19.17
2016,7,7,6,0,548.0,42.0,2.4,12.0,148.0,36.78,27.38
2016,7,7,6,15,332.5,77.0,2.35,12.5,147.0,57.0,45.65
2016,7,7,6,30,117.0,112.0,2.3,13.0,146.0,82.67,68.49
2016,7,7,6,45,124.5,134.0,2.3,13.5,177.0,97.29,81.15
2016,7,7,7,0,132.0,156.0,2.3,14.0,208.0,111.5,93.19
2016,7,7,7,15,467.0,111.5,2.3,14.5,329.5,77.99,63.4
2016,7,7,7,30,802.0,67.0,2.3,15.0,451.0,62.36,49.4
2016,7,7,7,45,824.5,69.0,2.35,16.0,501.5,64.17,50.6
2016,7,7,8,0,847.0,71.0,2.4,17.0,552.0,65.88,51.68
2016,7,7,8,15,862.5,73.0,2.45,17.5,599.5,89.93,52.68
2016,7,7,8,30,878.0,75.0,2.5,18.0,647.0,147.72,80.21
2016,7,7,8,45,891.0,76.0,2.6,18.5,691.0,205.85,122.11
2016,7,7,9,0,904.0,77.0,2.7,19.0,735.0,264.87,171.22
2016,7,7,9,15,913.5,78.5,2.8,19.5,774.5,323.92,222.8
2016,7,7,9,30,923.0,80.0,2.9,20.0,814.0,382.98,274.47
2016,7,7,9,45,929.0,82.0,3.0,21.0,847.5,440.79,323.65
2016,7,7,10,0,935.0,84.0,3.1,22.0,881.0,497.72,370.55
2016,7,7,10,15,940.5,85.0,3.25,22.0,908.5,552.5,415.9
2016,7,7,10,30,946.0,86.0,3.4,22.0,936.0,605.86,458.98
2016,7,7,10,45,949.0,87.0,3.55,22.5,957.0,656.05,497.71
2016,7,7,11,0,952.0,88.0,3.7,23.0,978.0,704.15,533.86
2016,7,7,11,15,954.5,88.5,3.8,23.0,992.0,749.2,567.87
2016,7,7,11,30,957.0,89.0,3.9,23.0,1006.0,791.73,598.23
2016,7,7,11,45,957.5,90.0,4.05,23.5,1012.0,830.47,624.1
2016,7,7,12,0,958.0,91.0,4.2,24.0,1018.0,866.28,647.79
2016,7,7,12,15,958.0,91.0,4.25,24.0,1017.5,897.71,669.22
2016,7,7,12,30,958.0,91.0,4.3,24.0,1017.0,925.87,688.45
2016,7,7,12,45,947.0,97.0,4.4,24.0,1006.0,946.35,702.77
2016,7,7,13,0,936.0,103.0,4.5,24.0,995.0,963.01,714.65
2016,7,7,13,15,933.5,102.5,4.5,24.0,979.5,977.58,724.72
2016,7,7,13,30,931.0,102.0,4.5,24.0,964.0,988.37,732.38
2016,7,7,13,45,926.5,101.0,4.55,24.0,941.0,992.93,736.44
2016,7,7,14,0,922.0,100.0,4.6,24.0,918.0,993.61,738.08
2016,7,7,14,15,916.0,99.0,4.6,23.5,889.0,989.0,737.37
2016,7,7,14,30,910.0,98.0,4.6,23.0,860.0,980.61,734.26
2016,7,7,14,45,902.5,96.0,4.65,23.0,824.5,966.03,726.01
2016,7,7,15,0,895.0,94.0,4.7,23.0,789.0,947.85,715.41
2016,7,7,15,15,885.0,92.0,4.7,22.5,748.5,923.93,701.9
2016,7,7,15,30,875.0,90.0,4.7,22.0,708.0,896.8,686.13
2016,7,7,15,45,862.5,87.0,4.7,22.0,663.5,863.34,664.48
2016,7,7,16,0,850.0,84.0,4.7,22.0,619.0,827.19,640.79
2016,7,7,16,15,832.5,81.5,4.65,21.5,571.0,785.06,613.53
2016,7,7,16,30,815.0,79.0,4.6,21.0,523.0,748.12,589.71
2016,7,7,16,45,793.0,75.5,4.55,20.5,472.5,697.52,555.32
2016,7,7,17,0,771.0,72.0,4.5,20.0,422.0,645.98,519.54
2016,7,7,17,15,739.5,68.0,4.4,19.5,370.5,586.92,475.51
2016,7,7,17,30,708.0,64.0,4.3,19.0,319.0,528.43,430.18
2016,7,7,17,45,666.0,58.5,4.25,18.5,268.5,463.21,378.02
2016,7,7,18,0,624.0,53.0,4.2,18.0,218.0,400.41,325.81
2016,7,7,18,15,556.5,46.5,4.0,17.0,170.0,329.85,265.78
2016,7,7,18,30,489.0,40.0,3.8,16.0,122.0,263.45,207.36
2016,7,7,18,45,384.5,31.0,3.65,15.5,82.0,187.99,140.56
2016,7,7,19,0,280.0,22.0,3.5,15.0,42.0,120.78,70.42
2016,7,7,19,15,140.0,11.0,3.35,14.5,21.0,42.51,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,185.5,13.0,2.45,10.0,31.0,10.47,0.0
2016,7,8,5,30,371.0,26.0,2.5,10.0,62.0,21.36,12.45
2016,7,8,5,45,462.0,33.5,2.55,10.5,105.0,27.22,18.56
2016,7,8,6,0,553.0,41.0,2.6,11.0,148.0,35.95,26.74
2016,7,8,6,15,610.5,46.5,2.55,11.5,196.5,40.29,30.8
2016,7,8,6,30,668.0,52.0,2.5,12.0,245.0,44.59,34.67
2016,7,8,6,45,707.0,56.0,2.5,13.0,296.0,47.47,37.06
2016,7,8,7,0,746.0,60.0,2.5,14.0,347.0,50.32,39.33
2016,7,8,7,15,774.0,63.5,2.45,14.5,398.5,52.62,41.13
2016,7,8,7,30,802.0,67.0,2.4,15.0,450.0,62.36,49.43
2016,7,8,7,45,823.0,69.5,2.4,15.5,500.0,64.49,50.98
2016,7,8,8,0,844.0,72.0,2.4,16.0,550.0,66.5,52.43
2016,7,8,8,15,620.0,164.0,2.4,16.5,532.0,123.0,84.68
2016,7,8,8,30,396.0,256.0,2.4,17.0,514.0,208.64,148.44
2016,7,8,8,45,648.5,167.5,2.4,18.0,623.5,214.56,139.47
2016,7,8,9,0,901.0,79.0,2.4,19.0,733.0,265.24,171.4
2016,7,8,9,15,910.0,80.5,2.45,19.5,772.0,324.06,222.66
2016,7,8,9,30,919.0,82.0,2.5,20.0,811.0,382.83,273.89
2016,7,8,9,45,927.5,82.0,2.55,21.0,845.0,439.96,322.27
2016,7,8,10,0,936.0,82.0,2.6,22.0,879.0,496.45,368.55
2016,7,8,10,15,941.5,83.0,2.7,22.5,906.5,551.32,412.86
2016,7,8,10,30,947.0,84.0,2.8,23.0,934.0,604.78,454.68
2016,7,8,10,45,951.5,83.5,2.9,23.5,955.0,654.75,492.75
2016,7,8,11,0,956.0,83.0,3.0,24.0,976.0,702.73,528.3
2016,7,8,11,15,958.0,83.5,3.1,24.5,990.0,747.61,560.73
2016,7,8,11,30,960.0,84.0,3.2,25.0,1004.0,789.91,589.24
2016,7,8,11,45,961.5,84.0,3.3,25.5,1010.0,828.67,614.51
2016,7,8,12,0,963.0,84.0,3.4,26.0,1016.0,864.52,637.64
2016,7,8,12,15,962.5,84.0,3.5,26.0,1015.0,895.61,658.76
2016,7,8,12,30,962.0,84.0,3.6,26.0,1014.0,923.39,677.7
2016,7,8,12,45,956.5,86.5,3.75,26.5,1004.5,945.58,691.92
2016,7,8,13,0,951.0,89.0,3.9,27.0,995.0,964.06,703.76
2016,7,8,13,15,948.0,88.5,4.0,26.5,979.0,978.17,715.32
2016,7,8,13,30,945.0,88.0,4.1,26.0,963.0,988.42,724.52
2016,7,8,13,45,941.0,87.0,4.2,26.0,940.0,993.33,728.92
2016,7,8,14,0,937.0,86.0,4.3,26.0,917.0,994.32,730.89
2016,7,8,14,15,930.5,85.0,4.35,26.0,887.5,989.01,728.54
2016,7,8,14,30,924.0,84.0,4.4,26.0,858.0,979.87,723.8
2016,7,8,14,45,916.5,82.5,4.45,26.0,822.5,965.5,715.68
2016,7,8,15,0,909.0,81.0,4.5,26.0,787.0,947.51,705.22
2016,7,8,15,15,899.0,79.5,4.55,25.5,746.5,923.73,692.3
2016,7,8,15,30,889.0,78.0,4.6,25.0,706.0,896.73,677.24
2016,7,8,15,45,876.0,76.0,4.7,24.5,661.0,863.48,658.02
2016,7,8,16,0,863.0,74.0,4.8,24.0,616.0,827.54,636.59
2016,7,8,16,15,846.0,71.5,4.8,23.5,568.0,785.3,609.71
2016,7,8,16,30,829.0,69.0,4.8,23.0,520.0,741.14,580.99
2016,7,8,16,45,807.5,66.0,4.85,22.5,470.0,691.39,547.78
2016,7,8,17,0,786.0,63.0,4.9,22.0,420.0,640.68,513.06
2016,7,8,17,15,756.5,59.5,4.8,21.5,369.0,588.76,474.99
2016,7,8,17,30,727.0,56.0,4.7,21.0,318.0,531.42,430.63
2016,7,8,17,45,685.5,52.0,4.65,20.5,267.5,467.42,379.52
2016,7,8,18,0,644.0,48.0,4.6,20.0,217.0,405.76,328.31
2016,7,8,18,15,580.0,42.0,4.3,19.0,169.5,334.09,267.44
2016,7,8,18,30,516.0,36.0,4.0,18.0,122.0,268.11,209.4
2016,7,8,18,45,412.0,28.0,3.75,17.5,82.0,192.14,142.29
2016,7,8,19,0,308.0,20.0,3.5,17.0,42.0,126.99,72.42
2016,7,8,19,15,154.0,10.0,3.35,16.5,21.0,45.08,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,201.5,11.5,1.45,12.5,30.5,10.04,0.0
2016,7,9,5,30,403.0,23.0,1.5,13.0,61.0,20.57,11.52
2016,7,9,5,45,493.0,29.5,1.55,13.5,104.0,26.16,17.37
2016,7,9,6,0,583.0,36.0,1.6,14.0,147.0,31.76,22.68
2016,7,9,6,15,638.0,40.5,1.7,15.0,195.5,35.44,26.04
2016,7,9,6,30,693.0,45.0,1.8,16.0,244.0,39.12,29.26
2016,7,9,6,45,730.0,48.0,1.95,17.0,295.0,41.45,31.15
2016,7,9,7,0,767.0,51.0,2.1,18.0,346.0,49.81,38.24
2016,7,9,7,15,793.5,54.0,2.25,18.5,397.0,52.74,40.56
2016,7,9,7,30,820.0,57.0,2.4,19.0,448.0,55.57,42.76
2016,7,9,7,45,839.5,59.0,2.55,20.0,497.5,57.49,44.06
2016,7,9,8,0,859.0,61.0,2.7,21.0,547.0,59.32,45.26
2016,7,9,8,15,874.0,62.5,2.8,21.5,594.0,82.2,46.0
2016,7,9,8,30,889.0,64.0,2.9,22.0,641.0,140.17,72.73
2016,7,9,8,45,900.0,65.5,3.0,22.5,684.5,198.9,114.5
2016,7,9,9,0,911.0,67.0,3.1,23.0,728.0,258.31,163.42
2016,7,9,9,15,920.0,68.5,3.2,23.5,767.0,317.6,214.67
2016,7,9,9,30,929.0,70.0,3.3,24.0,806.0,376.85,266.0
2016,7,9,9,45,930.0,75.0,3.45,24.5,839.0,435.34,315.98
2016,7,9,10,0,931.0,80.0,3.6,25.0,872.0,492.47,363.45
2016,7,9,10,15,936.5,81.0,3.7,25.0,900.0,547.12,408.32
2016,7,9,10,30,942.0,82.0,3.8,25.0,928.0,600.37,450.9
2016,7,9,10,45,946.0,82.5,3.9,25.5,949.0,650.65,489.29
2016,7,9,11,0,950.0,83.0,4.0,26.0,970.0,698.94,525.16
2016,7,9,11,15,952.5,83.5,4.1,26.0,984.0,743.97,558.89
2016,7,9,11,30,955.0,84.0,4.2,26.0,998.0,786.49,588.86
2016,7,9,11,45,957.0,84.0,4.3,26.0,1005.0,825.52,615.72
2016,7,9,12,0,959.0,84.0,4.4,26.0,1012.0,861.68,640.52
2016,7,9,12,15,959.0,84.0,4.5,26.0,1011.5,893.13,662.09
2016,7,9,12,30,959.0,84.0,4.6,26.0,1011.0,921.3,681.63
2016,7,9,12,45,957.5,84.0,4.75,26.0,1002.5,944.69,698.49
2016,7,9,13,0,956.0,84.0,4.9,26.0,994.0,964.45,713.03
2016,7,9,13,15,954.0,83.5,4.95,25.5,978.5,979.52,725.26
2016,7,9,13,30,952.0,83.0,5.0,25.0,963.0,990.74,735.1
2016,7,9,13,45,949.0,81.5,5.1,25.0,941.0,996.08,740.04
2016,7,9,14,0,946.0,80.0,5.2,25.0,919.0,997.46,742.48
2016,7,9,14,15,940.5,79.0,5.25,24.5,890.0,993.03,742.25
2016,7,9,14,30,935.0,78.0,5.3,24.0,861.0,984.73,739.53
2016,7,9,14,45,929.5,76.0,5.4,24.0,826.0,971.53,732.42
2016,7,9,15,0,924.0,74.0,5.5,24.0,791.0,954.6,722.81
2016,7,9,15,15,914.5,72.5,5.5,23.5,750.5,930.95,709.36
2016,7,9,15,30,905.0,71.0,5.5,23.0,710.0,903.99,693.56
2016,7,9,15,45,894.0,68.5,5.5,22.5,665.5,871.43,673.67
2016,7,9,16,0,883.0,66.0,5.5,22.0,621.0,836.01,651.54
2016,7,9,16,15,867.5,64.0,5.4,21.5,573.0,794.86,624.5
2016,7,9,16,30,852.0,62.0,5.3,21.0,525.0,751.65,595.61
2016,7,9,16,45,832.0,59.5,5.25,20.5,475.0,702.66,562.14
2016,7,9,17,0,812.0,57.0,5.2,20.0,425.0,652.55,527.15
2016,7,9,17,15,783.0,54.0,5.1,19.5,373.5,595.03,484.93
2016,7,9,17,30,754.0,51.0,5.0,19.0,322.0,537.87,440.21
2016,7,9,17,45,713.5,47.5,4.9,18.5,271.0,478.58,392.02
2016,7,9,18,0,673.0,44.0,4.8,18.0,220.0,416.71,339.99
2016,7,9,18,15,611.0,39.0,4.65,17.0,172.0,345.64,279.09
2016,7,9,18,30,549.0,34.0,4.5,16.0,124.0,280.0,220.58
2016,7,9,18,45,443.0,26.5,4.35,15.5,83.5,201.99,150.8
2016,7,9,19,0,337.0,19.0,4.2,15.0,43.0,132.47,74.89
2016,7,9,19,15,168.5,9.5,4.1,14.5,21.5,48.23,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,13.5,3.2,9.5,30.5,10.95,0.0
2016,7,10,5,30,378.0,27.0,3.4,10.0,61.0,22.33,13.06
2016,7,10,5,45,479.5,34.0,3.6,10.5,105.5,27.77,18.99
2016,7,10,6,0,581.0,41.0,3.8,11.0,150.0,36.17,26.9
2016,7,10,6,15,639.0,46.0,3.85,11.5,200.0,40.11,30.62
2016,7,10,6,30,697.0,51.0,3.9,12.0,250.0,44.06,34.18
2016,7,10,6,45,738.0,54.5,3.95,12.5,302.5,46.63,36.38
2016,7,10,7,0,779.0,58.0,4.0,13.0,355.0,49.21,38.49
2016,7,10,7,15,806.5,61.0,4.0,13.5,407.5,57.93,46.01
2016,7,10,7,30,834.0,64.0,4.0,14.0,460.0,60.7,48.17
2016,7,10,7,45,855.0,66.0,4.05,15.0,511.5,62.58,49.43
2016,7,10,8,0,876.0,68.0,4.1,16.0,563.0,64.35,50.58
2016,7,10,8,15,891.5,70.5,4.1,16.5,611.5,87.83,51.61
2016,7,10,8,30,907.0,73.0,4.1,17.0,660.0,147.85,79.9
2016,7,10,8,45,919.0,74.5,4.1,17.5,705.0,208.08,123.47
2016,7,10,9,0,931.0,76.0,4.1,18.0,750.0,269.08,174.61
2016,7,10,9,15,940.0,77.5,4.1,18.5,790.5,329.77,228.11
2016,7,10,9,30,949.0,79.0,4.1,19.0,831.0,390.39,281.66
2016,7,10,9,45,956.0,80.5,4.2,19.5,865.5,449.88,333.47
2016,7,10,10,0,963.0,82.0,4.3,20.0,900.0,508.56,383.24
2016,7,10,10,15,968.5,83.0,4.35,20.5,928.5,565.03,429.7
2016,7,10,10,30,974.0,84.0,4.4,21.0,957.0,620.02,473.55
2016,7,10,10,45,977.5,85.0,4.45,21.5,979.0,672.08,513.88
2016,7,10,11,0,981.0,86.0,4.5,22.0,1001.0,722.03,551.49
2016,7,10,11,15,984.0,86.5,4.6,22.0,1016.0,768.88,587.3
2016,7,10,11,30,987.0,87.0,4.7,22.0,1031.0,813.17,619.2
2016,7,10,11,45,988.0,87.5,4.8,22.5,1038.0,853.18,646.11
2016,7,10,12,0,989.0,88.0,4.9,23.0,1045.0,890.16,670.76
2016,7,10,12,15,989.5,88.0,4.95,23.0,1044.5,923.1,693.55
2016,7,10,12,30,990.0,88.0,5.0,23.0,1044.0,952.69,714.04
2016,7,10,12,45,983.5,91.5,5.1,23.5,1034.5,975.76,729.05
2016,7,10,13,0,977.0,95.0,5.2,24.0,1025.0,995.0,741.53
2016,7,10,13,15,975.0,94.5,5.2,24.0,1009.0,1010.68,752.44
2016,7,10,13,30,973.0,94.0,5.2,24.0,993.0,1022.42,760.81
2016,7,10,13,45,971.0,92.0,5.25,24.0,970.5,1028.66,766.01
2016,7,10,14,0,969.0,90.0,5.3,24.0,948.0,1030.83,768.64
2016,7,10,14,15,963.5,89.0,5.3,23.5,918.5,1026.63,768.29
2016,7,10,14,30,958.0,88.0,5.3,23.0,889.0,1018.45,765.38
2016,7,10,14,45,952.0,86.0,5.35,23.0,853.0,1004.81,757.73
2016,7,10,15,0,946.0,84.0,5.4,23.0,817.0,987.34,747.55
2016,7,10,15,15,936.5,82.0,5.35,23.0,776.0,962.95,731.97
2016,7,10,15,30,927.0,80.0,5.3,23.0,735.0,935.15,714.07
2016,7,10,15,45,915.5,77.5,5.25,23.0,689.0,901.77,692.27
2016,7,10,16,0,904.0,75.0,5.2,23.0,643.0,865.47,668.34
2016,7,10,16,15,887.5,73.0,5.1,22.5,593.5,822.97,640.8
2016,7,10,16,30,871.0,71.0,5.0,22.0,544.0,778.37,611.41
2016,7,10,16,45,850.5,67.5,4.95,21.5,492.0,727.18,576.91
2016,7,10,17,0,830.0,64.0,4.9,21.0,440.0,674.79,540.8
2016,7,10,17,15,800.0,61.0,4.7,20.5,386.5,621.22,501.52
2016,7,10,17,30,770.0,58.0,4.5,20.0,333.0,562.06,455.6
2016,7,10,17,45,727.0,53.5,4.35,19.5,280.5,494.36,401.53
2016,7,10,18,0,684.0,49.0,4.2,19.0,228.0,429.05,347.33
2016,7,10,18,15,618.0,43.5,3.85,18.0,178.0,354.67,284.31
2016,7,10,18,30,552.0,38.0,3.5,17.0,128.0,285.98,223.82
2016,7,10,18,45,438.0,29.5,3.2,16.0,85.5,203.56,151.38
2016,7,10,19,0,324.0,21.0,2.9,15.0,43.0,133.06,74.0
2016,7,10,19,15,162.0,10.5,2.9,14.5,21.5,47.66,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,187.0,13.0,1.65,10.5,30.0,10.54,0.0
2016,7,11,5,30,374.0,26.0,1.6,11.0,60.0,21.48,12.2
2016,7,11,5,45,476.5,33.0,1.6,11.5,104.0,29.34,20.3
2016,7,11,6,0,579.0,40.0,1.6,12.0,148.0,35.3,26.03
2016,7,11,6,15,638.0,45.5,1.6,13.0,198.5,39.7,30.09
2016,7,11,6,30,697.0,51.0,1.6,14.0,249.0,44.08,33.95
2016,7,11,6,45,738.0,54.5,1.65,15.0,301.5,46.65,36.05
2016,7,11,7,0,779.0,58.0,1.7,16.0,354.0,49.23,38.06
2016,7,11,7,15,806.5,61.0,1.8,17.0,406.5,57.92,45.37
2016,7,11,7,30,834.0,64.0,1.9,18.0,459.0,60.69,47.4
2016,7,11,7,45,855.0,66.5,2.05,19.0,510.5,62.92,48.92
2016,7,11,8,0,876.0,69.0,2.2,20.0,562.0,65.02,50.33
2016,7,11,8,15,891.5,71.0,2.25,20.5,610.5,87.66,50.89
2016,7,11,8,30,907.0,73.0,2.3,21.0,659.0,147.41,78.22
2016,7,11,8,45,918.5,74.5,2.4,22.0,704.0,207.61,120.61
2016,7,11,9,0,930.0,76.0,2.5,23.0,749.0,268.54,170.19
2016,7,11,9,15,939.0,77.5,2.55,23.5,789.0,329.23,222.26
2016,7,11,9,30,948.0,79.0,2.6,24.0,829.0,389.86,274.33
2016,7,11,9,45,948.5,84.0,2.65,24.5,861.5,449.46,324.67
2016,7,11,10,0,949.0,89.0,2.7,25.0,894.0,507.6,372.32
2016,7,11,10,15,954.0,90.0,2.75,25.0,922.5,563.21,417.31
2016,7,11,10,30,959.0,91.0,2.8,25.0,951.0,617.33,459.88
2016,7,11,10,45,962.0,92.5,2.9,25.5,972.0,668.91,498.64
2016,7,11,11,0,965.0,94.0,3.0,26.0,993.0,718.37,534.78
2016,7,11,11,15,967.0,94.5,3.05,26.0,1007.0,763.99,568.2
2016,7,11,11,30,969.0,95.0,3.1,26.0,1021.0,807.02,598.01
2016,7,11,11,45,969.5,95.5,3.15,26.5,1027.0,846.13,622.97
2016,7,11,12,0,970.0,96.0,3.2,27.0,1033.0,882.25,645.73
2016,7,11,12,15,969.5,96.0,3.25,27.0,1032.0,913.95,666.73
2016,7,11,12,30,969.0,96.0,3.3,27.0,1031.0,942.31,685.54
2016,7,11,12,45,968.5,95.0,3.4,27.5,1023.0,966.25,700.44
2016,7,11,13,0,968.0,94.0,3.5,28.0,1015.0,986.51,713.0
2016,7,11,13,15,965.5,93.5,3.55,27.5,999.0,1001.6,724.81
2016,7,11,13,30,963.0,93.0,3.6,27.0,983.0,1012.77,734.26
2016,7,11,13,45,958.5,92.0,3.65,27.0,959.5,1017.57,738.3
2016,7,11,14,0,954.0,91.0,3.7,27.0,936.0,1018.35,739.9
2016,7,11,14,15,948.5,90.0,3.8,27.0,906.5,1014.19,738.78
2016,7,11,14,30,943.0,89.0,3.9,27.0,877.0,1006.1,735.24
2016,7,11,14,45,935.0,87.5,4.0,27.0,841.0,991.26,727.34
2016,7,11,15,0,927.0,86.0,4.1,27.0,805.0,972.71,717.08
2016,7,11,15,15,917.0,84.5,4.1,26.5,764.0,948.75,704.06
2016,7,11,15,30,907.0,83.0,4.1,26.0,723.0,921.48,688.79
2016,7,11,15,45,894.5,81.0,4.2,25.5,677.5,888.31,669.86
2016,7,11,16,0,882.0,79.0,4.3,25.0,632.0,852.35,648.73
2016,7,11,16,15,865.0,76.5,4.3,24.5,582.5,809.55,622.01
2016,7,11,16,30,848.0,74.0,4.3,24.0,533.0,764.74,593.43
2016,7,11,16,45,826.0,70.5,4.35,23.5,482.0,713.29,559.59
2016,7,11,17,0,804.0,67.0,4.4,23.0,431.0,666.8,528.65
2016,7,11,17,15,773.5,63.5,4.3,22.0,378.5,607.45,486.69
2016,7,11,17,30,743.0,60.0,4.2,21.0,326.0,548.51,442.59
2016,7,11,17,45,701.0,55.5,4.1,20.5,274.0,482.59,390.38
2016,7,11,18,0,659.0,51.0,4.0,20.0,222.0,418.99,337.94
2016,7,11,18,15,591.5,45.0,3.75,19.0,173.0,344.51,275.22
2016,7,11,18,30,524.0,39.0,3.5,18.0,124.0,278.83,217.53
2016,7,11,18,45,412.5,30.0,3.25,17.5,82.5,198.55,146.89
2016,7,11,19,0,301.0,21.0,3.0,17.0,41.0,126.26,67.93
2016,7,11,19,15,150.5,10.5,2.95,16.0,20.5,45.02,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.5,12.0,2.25,10.5,30.0,10.57,0.0
2016,7,12,5,30,401.0,24.0,2.3,11.0,60.0,21.61,12.16
2016,7,12,5,45,499.5,31.0,2.4,11.5,104.5,27.63,18.74
2016,7,12,6,0,598.0,38.0,2.5,12.0,149.0,33.66,24.53
2016,7,12,6,15,655.5,43.0,2.5,12.5,199.0,37.72,28.35
2016,7,12,6,30,713.0,48.0,2.5,13.0,249.0,41.77,32.0
2016,7,12,6,45,752.0,51.0,2.5,14.0,301.5,44.05,33.86
2016,7,12,7,0,791.0,54.0,2.5,15.0,354.0,52.24,40.88
2016,7,12,7,15,817.5,57.0,2.5,15.5,406.5,55.18,43.23
2016,7,12,7,30,844.0,60.0,2.5,16.0,459.0,58.01,45.45
2016,7,12,7,45,863.5,62.0,2.5,17.0,510.0,59.93,46.75
2016,7,12,8,0,883.0,64.0,2.5,18.0,561.0,61.76,47.95
2016,7,12,8,15,898.0,66.0,2.55,18.5,609.0,84.07,48.56
2016,7,12,8,30,913.0,68.0,2.6,19.0,657.0,144.12,76.1
2016,7,12,8,45,924.0,69.5,2.7,20.0,701.5,204.58,119.04
