Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,9,0,935.0,71.0,2.8,21.0,746.0,265.7,169.3
2016,7,12,9,15,944.0,72.5,2.9,21.5,786.5,326.69,222.23
2016,7,12,9,30,953.0,74.0,3.0,22.0,827.0,387.61,275.21
2016,7,12,9,45,958.5,76.0,3.15,22.5,861.0,447.2,326.32
2016,7,12,10,0,964.0,78.0,3.3,23.0,895.0,505.82,375.23
2016,7,12,10,15,969.5,79.0,3.45,23.0,923.5,562.44,421.95
2016,7,12,10,30,975.0,80.0,3.6,23.0,952.0,617.58,466.29
2016,7,12,10,45,978.5,80.5,3.75,23.5,973.5,669.38,506.1
2016,7,12,11,0,982.0,81.0,3.9,24.0,995.0,719.04,543.26
2016,7,12,11,15,984.5,81.5,4.0,24.0,1009.5,765.67,578.27
2016,7,12,11,30,987.0,82.0,4.1,24.0,1024.0,809.69,609.18
2016,7,12,11,45,988.0,82.5,4.2,24.5,1031.0,849.76,635.56
2016,7,12,12,0,989.0,83.0,4.3,25.0,1038.0,886.79,659.66
2016,7,12,12,15,989.0,83.0,4.35,25.0,1037.5,919.35,681.69
2016,7,12,12,30,989.0,83.0,4.4,25.0,1037.0,948.49,701.43
2016,7,12,12,45,979.5,89.0,4.5,25.0,1026.5,971.24,717.17
2016,7,12,13,0,970.0,95.0,4.6,25.0,1016.0,990.08,730.62
2016,7,12,13,15,967.5,94.5,4.6,25.0,1000.5,1005.27,741.02
2016,7,12,13,30,965.0,94.0,4.6,25.0,985.0,1016.53,748.93
2016,7,12,13,45,962.5,92.0,4.65,25.0,962.5,1022.29,753.79
2016,7,12,14,0,960.0,90.0,4.7,25.0,940.0,1024.0,756.14
2016,7,12,14,15,954.5,89.0,4.7,24.5,910.5,1019.85,755.83
2016,7,12,14,30,949.0,88.0,4.7,24.0,881.0,1011.75,753.03
2016,7,12,14,45,943.0,86.0,4.75,24.0,845.5,998.21,745.63
2016,7,12,15,0,937.0,84.0,4.8,24.0,810.0,980.87,735.75
2016,7,12,15,15,927.5,82.5,4.8,23.5,769.0,957.2,722.67
2016,7,12,15,30,918.0,81.0,4.8,23.0,728.0,930.15,707.24
2016,7,12,15,45,907.0,78.5,4.8,23.0,682.5,897.43,686.39
2016,7,12,16,0,896.0,76.0,4.8,23.0,637.0,861.78,663.39
2016,7,12,16,15,879.5,73.5,4.7,22.5,588.0,818.91,635.71
2016,7,12,16,30,863.0,71.0,4.6,22.0,539.0,773.95,606.19
2016,7,12,16,45,842.5,68.0,4.6,22.0,487.0,723.6,571.6
2016,7,12,17,0,822.0,65.0,4.6,22.0,435.0,672.09,535.53
2016,7,12,17,15,792.0,61.5,4.45,21.0,382.5,618.22,497.48
2016,7,12,17,30,762.0,58.0,4.3,20.0,330.0,558.72,452.54
2016,7,12,17,45,719.5,53.5,4.15,19.5,277.5,491.57,399.08
2016,7,12,18,0,677.0,49.0,4.0,19.0,225.0,426.77,345.42
2016,7,12,18,15,610.0,43.0,3.65,18.0,175.5,351.57,281.76
2016,7,12,18,30,543.0,37.0,3.3,17.0,126.0,282.27,220.79
2016,7,12,18,45,428.5,29.0,2.95,16.5,83.5,200.48,148.48
2016,7,12,19,0,314.0,21.0,2.6,16.0,41.0,130.16,68.4
2016,7,12,19,15,157.0,10.5,2.5,15.5,20.5,46.69,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,188.5,12.5,1.65,10.5,29.0,10.67,0.0
2016,7,13,5,30,377.0,25.0,1.7,11.0,58.0,20.68,11.27
2016,7,13,5,45,480.5,32.5,1.75,12.0,102.5,28.97,19.86
2016,7,13,6,0,584.0,40.0,1.8,13.0,147.0,35.39,25.96
2016,7,13,6,15,644.5,45.0,1.75,13.5,197.5,39.37,29.71
2016,7,13,6,30,705.0,50.0,1.7,14.0,248.0,43.37,33.31
2016,7,13,6,45,746.0,54.0,1.65,15.0,301.5,46.37,35.81
2016,7,13,7,0,787.0,58.0,1.6,16.0,355.0,49.35,38.18
2016,7,13,7,15,815.0,61.0,1.55,16.5,408.0,58.0,45.54
2016,7,13,7,30,843.0,64.0,1.5,17.0,461.0,60.8,47.7
2016,7,13,7,45,864.5,66.5,1.5,18.0,513.0,63.05,49.25
2016,7,13,8,0,886.0,69.0,1.5,19.0,565.0,65.19,50.69
2016,7,13,8,15,901.5,71.0,1.5,20.0,614.0,87.14,50.92
2016,7,13,8,30,917.0,73.0,1.5,21.0,663.0,147.63,78.06
2016,7,13,8,45,929.0,74.5,1.5,22.0,708.5,208.66,120.66
2016,7,13,9,0,941.0,76.0,1.5,23.0,754.0,270.47,170.47
2016,7,13,9,15,950.0,77.5,1.45,23.5,794.5,331.96,222.58
2016,7,13,9,30,959.0,79.0,1.4,24.0,835.0,393.38,274.43
2016,7,13,9,45,957.0,85.5,1.4,25.0,868.0,453.92,323.95
2016,7,13,10,0,955.0,92.0,1.4,26.0,901.0,512.71,370.19
2016,7,13,10,15,960.5,93.0,1.45,26.5,929.5,569.09,413.8
2016,7,13,10,30,966.0,94.0,1.5,27.0,958.0,624.01,454.83
2016,7,13,10,45,970.0,94.5,1.55,28.0,979.5,675.92,491.44
2016,7,13,11,0,974.0,95.0,1.6,29.0,1001.0,725.77,525.3
2016,7,13,11,15,976.5,95.5,1.65,29.0,1015.5,772.29,558.04
2016,7,13,11,30,979.0,96.0,1.7,29.0,1030.0,816.24,587.24
2016,7,13,11,45,980.0,96.5,1.8,29.5,1037.0,856.27,612.23
2016,7,13,12,0,981.0,97.0,1.9,30.0,1044.0,893.31,635.14
2016,7,13,12,15,981.0,97.0,1.95,30.0,1043.0,925.91,655.92
2016,7,13,12,30,981.0,97.0,2.0,30.0,1042.0,955.15,674.59
2016,7,13,12,45,978.5,97.0,2.15,30.5,1033.0,978.63,689.4
2016,7,13,13,0,976.0,97.0,2.3,31.0,1024.0,998.34,701.91
2016,7,13,13,15,973.0,96.0,2.4,30.5,1007.5,1012.75,713.55
2016,7,13,13,30,970.0,95.0,2.5,30.0,991.0,1023.17,722.9
2016,7,13,13,45,965.0,94.5,2.6,30.0,967.0,1028.16,727.56
2016,7,13,14,0,960.0,94.0,2.7,30.0,943.0,1029.11,729.85
2016,7,13,14,15,954.0,93.0,2.75,30.0,913.0,1024.57,728.37
2016,7,13,14,30,948.0,92.0,2.8,30.0,883.0,1016.08,724.55
2016,7,13,14,45,939.0,90.5,2.9,30.0,846.0,1000.32,716.67
2016,7,13,15,0,930.0,89.0,3.0,30.0,809.0,980.85,706.46
2016,7,13,15,15,919.5,87.5,3.05,29.5,767.5,956.44,694.07
2016,7,13,15,30,909.0,86.0,3.1,29.0,726.0,928.7,679.43
2016,7,13,15,45,894.0,84.0,3.2,28.5,679.0,893.3,659.86
2016,7,13,16,0,879.0,82.0,3.3,28.0,632.0,855.23,638.16
2016,7,13,16,15,861.0,79.5,3.35,27.5,582.5,811.69,612.01
2016,7,13,16,30,843.0,77.0,3.4,27.0,533.0,766.21,583.99
2016,7,13,16,45,818.0,74.0,3.5,26.5,480.5,719.86,554.92
2016,7,13,17,0,793.0,71.0,3.6,26.0,428.0,665.58,519.26
2016,7,13,17,15,760.5,67.5,3.55,25.0,375.0,605.23,477.46
2016,7,13,17,30,728.0,64.0,3.5,24.0,322.0,545.44,433.67
2016,7,13,17,45,679.5,59.0,3.45,23.5,269.5,475.72,379.53
2016,7,13,18,0,631.0,54.0,3.4,23.0,217.0,408.96,325.58
2016,7,13,18,15,559.5,47.5,3.2,22.0,168.5,336.04,265.05
2016,7,13,18,30,488.0,41.0,3.0,21.0,120.0,267.3,205.95
2016,7,13,18,45,368.5,31.5,2.9,20.0,79.0,185.38,135.53
2016,7,13,19,0,249.0,22.0,2.8,19.0,38.0,111.63,55.64
2016,7,13,19,15,124.5,11.0,2.65,18.0,19.0,39.39,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,166.0,13.0,0.7,13.5,27.0,11.1,0.0
2016,7,14,5,30,332.0,26.0,0.8,14.0,54.0,21.5,11.6
2016,7,14,5,45,439.5,34.0,0.95,15.0,98.0,27.75,18.53
2016,7,14,6,0,547.0,42.0,1.1,16.0,142.0,34.01,24.41
2016,7,14,6,15,610.5,48.0,1.1,16.5,192.0,41.76,31.46
2016,7,14,6,30,674.0,54.0,1.1,17.0,242.0,46.47,35.63
2016,7,14,6,45,718.5,58.0,1.15,18.0,295.5,49.33,37.96
2016,7,14,7,0,763.0,62.0,1.2,19.0,349.0,52.19,40.18
2016,7,14,7,15,792.5,65.5,1.2,20.0,402.0,54.47,41.83
2016,7,14,7,30,822.0,69.0,1.2,21.0,455.0,56.69,43.39
2016,7,14,7,45,844.5,71.5,1.25,22.5,507.0,66.15,50.98
2016,7,14,8,0,867.0,74.0,1.3,24.0,559.0,68.21,52.18
2016,7,14,8,15,883.0,76.5,1.35,24.5,608.0,89.67,52.51
2016,7,14,8,30,899.0,79.0,1.4,25.0,657.0,149.59,79.07
2016,7,14,8,45,912.0,80.5,1.5,26.0,702.0,209.86,120.37
2016,7,14,9,0,925.0,82.0,1.6,27.0,747.0,271.04,168.88
2016,7,14,9,15,934.5,83.5,1.7,27.5,787.5,331.88,219.84
2016,7,14,9,30,944.0,85.0,1.8,28.0,828.0,392.72,270.85
2016,7,14,9,45,952.0,86.0,1.9,28.5,863.0,452.31,319.96
2016,7,14,10,0,960.0,87.0,2.0,29.0,898.0,511.21,367.08
2016,7,14,10,15,965.5,88.0,2.1,29.5,927.0,567.87,411.09
2016,7,14,10,30,971.0,89.0,2.2,30.0,956.0,623.06,452.58
2016,7,14,10,45,974.5,89.5,2.3,30.5,977.5,674.93,490.46
2016,7,14,11,0,978.0,90.0,2.4,31.0,999.0,724.67,525.78
2016,7,14,11,15,980.5,90.5,2.45,31.0,1013.5,771.38,558.93
2016,7,14,11,30,983.0,91.0,2.5,31.0,1028.0,815.49,588.33
2016,7,14,11,45,983.5,91.5,2.65,31.0,1034.5,855.29,614.81
2016,7,14,12,0,984.0,92.0,2.8,31.0,1041.0,892.02,639.27
2016,7,14,12,15,983.5,92.0,2.9,31.0,1040.0,924.26,660.46
2016,7,14,12,30,983.0,92.0,3.0,31.0,1039.0,953.1,679.49
2016,7,14,12,45,976.0,95.5,3.15,31.0,1029.0,975.8,695.04
2016,7,14,13,0,969.0,99.0,3.3,31.0,1019.0,994.67,708.28
2016,7,14,13,15,966.0,98.5,3.35,31.0,1002.5,1009.53,718.35
2016,7,14,13,30,963.0,98.0,3.4,31.0,986.0,1020.44,726.06
2016,7,14,13,45,958.0,97.0,3.5,31.0,962.5,1024.95,730.22
2016,7,14,14,0,953.0,96.0,3.6,31.0,939.0,1025.43,731.99
2016,7,14,14,15,947.0,95.0,3.6,30.5,908.5,1020.94,731.51
2016,7,14,14,30,941.0,94.0,3.6,30.0,878.0,1012.52,728.67
2016,7,14,14,45,932.0,92.5,3.65,30.0,841.5,996.86,720.15
2016,7,14,15,0,923.0,91.0,3.7,30.0,805.0,977.5,709.33
2016,7,14,15,15,912.5,89.5,3.75,29.5,763.5,953.23,696.73
2016,7,14,15,30,902.0,88.0,3.8,29.0,722.0,925.65,681.88
2016,7,14,15,45,887.5,86.0,3.85,28.5,675.5,890.87,662.03
2016,7,14,16,0,873.0,84.0,3.9,28.0,629.0,853.4,640.11
2016,7,14,16,15,855.0,81.0,3.85,27.5,579.5,809.46,612.9
2016,7,14,16,30,837.0,78.0,3.8,27.0,530.0,763.59,583.92
2016,7,14,16,45,812.5,75.0,3.8,26.5,478.0,717.85,554.67
2016,7,14,17,0,788.0,72.0,3.8,26.0,426.0,664.09,518.87
2016,7,14,17,15,755.0,68.0,3.7,25.0,373.0,602.96,476.23
2016,7,14,17,30,722.0,64.0,3.6,24.0,320.0,542.48,431.72
2016,7,14,17,45,674.5,59.0,3.55,23.0,268.0,473.54,378.84
2016,7,14,18,0,627.0,54.0,3.5,22.0,216.0,410.0,327.79
2016,7,14,18,15,554.5,47.5,3.35,21.0,167.0,334.28,264.85
2016,7,14,18,30,482.0,41.0,3.2,20.0,118.0,265.31,205.31
2016,7,14,18,45,362.5,31.5,3.05,19.0,77.5,183.64,134.65
2016,7,14,19,0,243.0,22.0,2.9,18.0,37.0,109.73,52.55
2016,7,14,19,15,121.5,11.0,2.8,17.5,18.5,38.75,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.5,1.6,11.5,26.0,10.67,0.0
2016,7,15,5,30,327.0,25.0,1.7,12.0,52.0,20.64,10.82
2016,7,15,5,45,432.5,33.0,1.85,12.5,95.0,26.92,17.96
2016,7,15,6,0,538.0,41.0,2.0,13.0,138.0,33.18,23.96
2016,7,15,6,15,601.5,47.0,2.05,14.0,188.0,40.87,30.97
2016,7,15,6,30,665.0,53.0,2.1,15.0,238.0,45.59,35.13
2016,7,15,6,45,708.0,57.5,2.15,16.0,290.0,48.86,37.85
2016,7,15,7,0,751.0,62.0,2.2,17.0,342.0,52.09,40.43
2016,7,15,7,15,781.0,65.0,2.2,17.5,395.0,53.98,41.85
2016,7,15,7,30,811.0,68.0,2.2,18.0,448.0,55.85,43.21
2016,7,15,7,45,833.5,71.0,2.2,19.0,499.5,65.65,51.3
2016,7,15,8,0,856.0,74.0,2.2,20.0,551.0,68.03,52.93
2016,7,15,8,15,872.5,76.0,2.2,21.0,600.0,88.57,52.82
2016,7,15,8,30,889.0,78.0,2.2,22.0,649.0,147.6,79.05
2016,7,15,8,45,902.5,80.0,2.25,23.0,694.0,207.74,120.9
2016,7,15,9,0,916.0,82.0,2.3,24.0,739.0,268.87,170.14
2016,7,15,9,15,925.5,83.5,2.4,24.5,779.5,329.24,221.63
2016,7,15,9,30,935.0,85.0,2.5,25.0,820.0,389.62,273.23
2016,7,15,9,45,940.5,87.5,2.65,25.5,854.5,448.92,323.18
2016,7,15,10,0,946.0,90.0,2.8,26.0,889.0,507.3,371.01
2016,7,15,10,15,952.0,91.0,2.9,26.5,918.0,563.57,415.67
2016,7,15,10,30,958.0,92.0,3.0,27.0,947.0,618.46,457.87
2016,7,15,10,45,962.0,93.0,3.15,27.5,969.0,670.51,496.92
2016,7,15,11,0,966.0,94.0,3.3,28.0,991.0,720.52,533.45
2016,7,15,11,15,969.0,94.5,3.4,28.0,1005.5,767.17,567.66
2016,7,15,11,30,972.0,95.0,3.5,28.0,1020.0,811.31,598.26
2016,7,15,11,45,973.5,95.0,3.6,28.5,1027.0,851.15,623.86
2016,7,15,12,0,975.0,95.0,3.7,29.0,1034.0,888.03,647.3
2016,7,15,12,15,975.0,95.0,3.75,29.0,1033.5,920.52,668.77
2016,7,15,12,30,975.0,95.0,3.8,29.0,1033.0,949.66,688.04
2016,7,15,12,45,972.0,96.0,3.9,29.0,1024.5,973.53,704.19
2016,7,15,13,0,969.0,97.0,4.0,29.0,1016.0,993.67,718.02
2016,7,15,13,15,966.5,96.0,4.0,28.5,1000.0,1008.5,729.38
2016,7,15,13,30,964.0,95.0,4.0,28.0,984.0,1019.38,738.34
2016,7,15,13,45,960.5,94.0,4.05,28.0,961.0,1025.31,743.08
2016,7,15,14,0,957.0,93.0,4.1,28.0,938.0,1027.21,745.39
2016,7,15,14,15,951.0,92.0,4.1,27.5,908.0,1022.69,744.84
2016,7,15,14,30,945.0,91.0,4.1,27.0,878.0,1014.22,741.87
2016,7,15,14,45,938.5,88.5,4.15,27.0,842.0,999.77,733.93
2016,7,15,15,0,932.0,86.0,4.2,27.0,806.0,981.53,723.58
2016,7,15,15,15,922.0,84.5,4.15,26.5,764.5,957.49,710.28
2016,7,15,15,30,912.0,83.0,4.1,26.0,723.0,930.11,694.72
2016,7,15,15,45,899.0,81.0,4.1,26.0,677.5,896.33,673.65
2016,7,15,16,0,886.0,79.0,4.1,26.0,632.0,859.76,650.54
2016,7,15,16,15,868.5,76.5,4.05,25.5,582.5,816.33,623.45
2016,7,15,16,30,851.0,74.0,4.0,25.0,533.0,770.9,594.54
2016,7,15,16,45,531.5,129.0,4.0,24.5,406.0,571.07,449.47
2016,7,15,17,0,212.0,184.0,4.0,24.0,279.0,345.18,274.04
2016,7,15,17,15,476.0,122.5,3.9,23.0,300.5,473.77,380.15
2016,7,15,17,30,740.0,61.0,3.8,22.0,322.0,550.98,442.89
2016,7,15,17,45,692.5,56.5,3.7,21.5,269.5,481.75,387.78
2016,7,15,18,0,645.0,52.0,3.6,21.0,217.0,415.36,333.47
2016,7,15,18,15,573.5,45.5,3.45,20.0,168.0,341.41,271.54
2016,7,15,18,30,502.0,39.0,3.3,19.0,119.0,271.85,211.1
2016,7,15,18,45,378.5,30.0,3.15,18.0,78.0,188.15,138.26
2016,7,15,19,0,255.0,21.0,3.0,17.0,37.0,112.29,51.19
2016,7,15,19,15,127.5,10.5,2.9,16.5,18.5,39.86,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,156.5,12.5,2.15,11.5,25.0,10.67,0.0
2016,7,16,5,30,313.0,25.0,2.2,12.0,50.0,20.66,10.6
2016,7,16,5,45,421.0,33.5,2.3,12.5,93.0,27.34,18.29
2016,7,16,6,0,529.0,42.0,2.4,13.0,136.0,33.99,24.65
2016,7,16,6,15,594.0,48.0,2.4,13.5,186.0,41.73,31.79
2016,7,16,6,30,659.0,54.0,2.4,14.0,236.0,46.42,36.01
2016,7,16,6,45,704.5,58.0,2.45,15.0,288.5,49.26,38.36
2016,7,16,7,0,750.0,62.0,2.5,16.0,341.0,52.11,40.61
2016,7,16,7,15,780.0,65.5,2.45,16.5,394.0,54.37,42.37
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,56.58,44.04
2016,7,16,7,45,410.5,126.0,2.4,18.0,318.5,84.14,67.46
2016,7,16,8,0,11.0,183.0,2.4,19.0,190.0,142.2,116.12
2016,7,16,8,15,451.0,130.5,2.4,19.5,419.5,92.39,62.98
2016,7,16,8,30,891.0,78.0,2.4,20.0,649.0,147.53,79.63
2016,7,16,8,45,905.5,79.5,2.45,21.0,694.5,207.67,121.75
2016,7,16,9,0,920.0,81.0,2.5,22.0,740.0,268.91,171.48
2016,7,16,9,15,929.5,82.5,2.6,22.5,780.5,329.59,223.71
2016,7,16,9,30,939.0,84.0,2.7,23.0,821.0,390.27,276.06
2016,7,16,9,45,945.5,86.0,2.85,24.0,855.5,449.88,326.1
2016,7,16,10,0,952.0,88.0,3.0,25.0,890.0,508.66,373.89
2016,7,16,10,15,957.5,89.0,3.1,25.5,919.0,565.05,418.94
2016,7,16,10,30,963.0,90.0,3.2,26.0,948.0,620.0,461.46
2016,7,16,10,45,967.0,90.5,3.3,26.5,970.0,671.94,500.52
2016,7,16,11,0,971.0,91.0,3.4,27.0,992.0,721.82,536.98
2016,7,16,11,15,973.5,91.5,3.5,27.0,1006.5,768.37,571.3
2016,7,16,11,30,976.0,92.0,3.6,27.0,1021.0,812.35,601.83
2016,7,16,11,45,977.5,92.5,3.7,27.5,1028.0,852.81,627.97
2016,7,16,12,0,979.0,93.0,3.8,28.0,1035.0,890.29,651.93
2016,7,16,12,15,979.0,93.0,3.9,28.0,1034.5,922.93,673.87
2016,7,16,12,30,979.0,93.0,4.0,28.0,1034.0,952.2,693.6
2016,7,16,12,45,974.5,95.0,4.1,28.0,1025.0,975.76,709.63
2016,7,16,13,0,970.0,97.0,4.2,28.0,1016.0,995.54,723.3
2016,7,16,13,15,967.0,96.5,4.25,27.5,1000.0,1010.44,735.07
2016,7,16,13,30,964.0,96.0,4.3,27.0,984.0,1021.39,744.44
2016,7,16,13,45,960.0,95.0,4.35,27.0,960.5,1026.88,748.92
2016,7,16,14,0,956.0,94.0,4.4,27.0,937.0,1028.34,750.93
2016,7,16,14,15,950.0,93.0,4.4,26.5,907.5,1023.85,750.4
2016,7,16,14,30,944.0,92.0,4.4,26.0,878.0,1015.41,747.42
2016,7,16,14,45,936.5,90.5,4.45,26.0,842.0,1001.13,739.49
2016,7,16,15,0,929.0,89.0,4.5,26.0,806.0,983.11,729.18
2016,7,16,15,15,919.0,87.0,4.45,25.5,764.5,958.6,715.47
2016,7,16,15,30,909.0,85.0,4.4,25.0,723.0,930.73,699.46
2016,7,16,15,45,609.0,174.5,4.4,25.0,590.0,758.16,580.6
2016,7,16,16,0,309.0,264.0,4.4,25.0,457.0,554.72,428.55
2016,7,16,16,15,578.5,170.0,4.35,24.5,494.5,685.25,533.45
2016,7,16,16,30,848.0,76.0,4.3,24.0,532.0,771.86,599.52
2016,7,16,16,45,824.5,72.5,4.25,23.5,480.0,725.76,568.57
2016,7,16,17,0,801.0,69.0,4.2,23.0,428.0,671.56,531.76
2016,7,16,17,15,769.0,65.5,4.05,22.0,374.5,611.05,489.1
2016,7,16,17,30,737.0,62.0,3.9,21.0,321.0,551.06,444.22
2016,7,16,17,45,690.5,57.0,3.8,20.5,269.0,481.87,389.58
2016,7,16,18,0,644.0,52.0,3.7,20.0,217.0,415.45,334.98
2016,7,16,18,15,572.0,45.5,3.5,19.0,167.5,341.3,272.52
2016,7,16,18,30,500.0,39.0,3.3,18.0,118.0,271.53,211.6
2016,7,16,18,45,377.5,30.0,3.1,17.5,77.0,188.2,138.31
2016,7,16,19,0,255.0,21.0,2.9,17.0,36.0,112.14,47.7
2016,7,16,19,15,127.5,10.5,2.85,16.0,18.0,39.94,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,183.5,11.5,1.8,10.5,26.0,9.82,0.0
2016,7,17,5,30,367.0,23.0,1.9,11.0,52.0,20.78,10.5
2016,7,17,5,45,475.0,30.5,2.0,11.5,96.0,27.24,18.26
2016,7,17,6,0,583.0,38.0,2.1,12.0,140.0,33.73,24.52
2016,7,17,6,15,644.5,43.0,2.0,12.5,190.5,37.76,28.36
2016,7,17,6,30,706.0,48.0,1.9,13.0,241.0,41.82,32.05
2016,7,17,6,45,747.5,51.5,1.85,13.5,294.0,44.48,34.35
2016,7,17,7,0,789.0,55.0,1.8,14.0,347.0,47.15,36.57
2016,7,17,7,15,817.0,58.0,1.75,15.0,400.5,55.82,43.93
2016,7,17,7,30,845.0,61.0,1.7,16.0,454.0,58.68,46.07
2016,7,17,7,45,646.0,127.5,1.65,17.0,448.0,87.62,70.72
2016,7,17,8,0,447.0,194.0,1.6,18.0,442.0,124.42,101.43
2016,7,17,8,15,683.5,131.5,1.65,18.5,549.0,101.62,67.2
2016,7,17,8,30,920.0,69.0,1.7,19.0,656.0,143.94,75.9
2016,7,17,8,45,933.0,70.0,1.8,20.0,701.5,205.16,118.88
2016,7,17,9,0,946.0,71.0,1.9,21.0,747.0,267.29,169.54
2016,7,17,9,15,954.5,72.5,2.05,21.5,788.0,329.16,222.97
2016,7,17,9,30,963.0,74.0,2.2,22.0,829.0,390.91,276.42
2016,7,17,9,45,963.0,79.5,2.35,22.5,862.5,452.0,328.43
2016,7,17,10,0,963.0,85.0,2.5,23.0,896.0,511.55,377.69
2016,7,17,10,15,968.0,86.0,2.65,23.5,925.0,568.33,423.32
2016,7,17,10,30,973.0,87.0,2.8,24.0,954.0,623.59,466.38
2016,7,17,10,45,976.0,88.5,2.95,24.5,975.5,676.27,506.27
2016,7,17,11,0,979.0,90.0,3.1,25.0,997.0,726.79,543.51
2016,7,17,11,15,981.5,90.5,3.2,25.0,1011.5,773.77,578.24
2016,7,17,11,30,984.0,91.0,3.3,25.0,1026.0,818.14,609.07
2016,7,17,11,45,984.0,92.0,3.45,25.5,1032.5,858.21,635.31
2016,7,17,12,0,984.0,93.0,3.6,26.0,1039.0,895.19,659.31
2016,7,17,12,15,983.5,93.0,3.75,26.0,1038.0,927.62,681.51
2016,7,17,12,30,983.0,93.0,3.9,26.0,1037.0,956.62,701.47
2016,7,17,12,45,978.0,95.0,4.05,26.0,1028.0,979.87,717.71
2016,7,17,13,0,973.0,97.0,4.2,26.0,1019.0,999.3,731.54
2016,7,17,13,15,970.5,96.5,4.25,25.5,1002.5,1014.76,743.76
2016,7,17,13,30,968.0,96.0,4.3,25.0,986.0,1026.26,753.54
2016,7,17,13,45,963.5,95.0,4.4,25.0,962.5,1031.32,758.08
2016,7,17,14,0,959.0,94.0,4.5,25.0,939.0,1032.33,760.11
2016,7,17,14,15,952.5,93.0,4.55,24.5,909.0,1027.37,759.58
2016,7,17,14,30,946.0,92.0,4.6,24.0,879.0,1018.45,756.75
2016,7,17,14,45,938.0,90.5,4.7,24.0,842.5,1003.67,749.02
2016,7,17,15,0,930.0,89.0,4.8,24.0,806.0,985.16,738.81
2016,7,17,15,15,919.5,87.0,4.8,23.5,764.0,960.16,724.87
2016,7,17,15,30,909.0,85.0,4.8,23.0,722.0,931.81,708.58
2016,7,17,15,45,896.0,82.5,4.8,22.5,676.0,897.52,688.02
2016,7,17,16,0,883.0,80.0,4.8,22.0,630.0,860.41,665.27
2016,7,17,16,15,865.0,77.5,4.7,21.5,580.0,816.6,636.8
2016,7,17,16,30,847.0,75.0,4.6,21.0,530.0,770.84,606.56
2016,7,17,16,45,824.0,71.5,4.6,20.5,478.0,725.11,576.35
2016,7,17,17,0,801.0,68.0,4.6,20.0,426.0,671.24,539.31
2016,7,17,17,15,768.5,64.5,4.5,19.0,372.5,610.35,495.71
2016,7,17,17,30,736.0,61.0,4.4,18.0,319.0,550.03,449.83
2016,7,17,17,45,691.5,56.0,4.3,17.5,267.0,481.99,395.12
2016,7,17,18,0,647.0,51.0,4.2,17.0,215.0,416.54,340.35
2016,7,17,18,15,574.5,44.5,4.0,16.0,165.5,339.24,274.41
2016,7,17,18,30,502.0,38.0,3.8,15.0,116.0,271.71,214.34
2016,7,17,18,45,382.5,29.0,3.6,14.5,75.5,189.3,140.53
2016,7,17,19,0,263.0,20.0,3.4,14.0,35.0,113.47,44.8
2016,7,17,19,15,131.5,10.0,3.3,13.5,17.5,40.57,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,169.5,11.5,1.85,9.5,24.5,9.82,0.0
2016,7,18,5,30,339.0,23.0,1.9,10.0,49.0,19.04,8.92
2016,7,18,5,45,449.5,30.5,2.0,10.5,92.5,27.19,18.27
2016,7,18,6,0,560.0,38.0,2.1,11.0,136.0,33.64,24.53
2016,7,18,6,15,623.0,43.5,2.1,11.5,186.0,38.08,28.76
2016,7,18,6,30,686.0,49.0,2.1,12.0,236.0,42.51,32.8
2016,7,18,6,45,730.5,52.5,2.1,12.5,289.0,45.14,35.08
2016,7,18,7,0,775.0,56.0,2.1,13.0,342.0,47.79,37.28
2016,7,18,7,15,803.0,59.0,2.05,13.5,394.5,56.36,44.68
2016,7,18,7,30,831.0,62.0,2.0,14.0,447.0,59.19,46.9
2016,7,18,7,45,853.5,64.0,2.0,15.0,499.0,61.13,48.22
2016,7,18,8,0,876.0,66.0,2.0,16.0,551.0,62.98,49.45
2016,7,18,8,15,891.5,68.0,1.95,16.5,599.5,82.99,49.5
2016,7,18,8,30,907.0,70.0,1.9,17.0,648.0,143.14,76.47
2016,7,18,8,45,919.5,71.5,1.9,18.0,693.0,203.93,119.48
2016,7,18,9,0,932.0,73.0,1.9,19.0,738.0,265.59,170.1
2016,7,18,9,15,941.0,74.5,1.95,19.5,778.5,326.88,223.28
2016,7,18,9,30,950.0,76.0,2.0,20.0,819.0,388.11,276.44
2016,7,18,9,45,953.5,79.0,2.05,20.5,853.0,447.99,327.54
2016,7,18,10,0,957.0,82.0,2.1,21.0,887.0,506.72,376.12
2016,7,18,10,15,962.0,82.5,2.2,21.5,915.0,562.81,421.28
2016,7,18,10,30,967.0,83.0,2.3,22.0,943.0,617.38,463.81
2016,7,18,10,45,970.5,84.0,2.4,22.5,964.5,669.68,503.36
2016,7,18,11,0,974.0,85.0,2.5,23.0,986.0,719.88,540.25
2016,7,18,11,15,976.0,85.5,2.65,23.0,1000.5,766.29,574.94
2016,7,18,11,30,978.0,86.0,2.8,23.0,1015.0,810.06,605.58
2016,7,18,11,45,979.0,86.0,2.95,23.5,1021.5,849.8,631.77
2016,7,18,12,0,980.0,86.0,3.1,24.0,1028.0,886.5,655.75
2016,7,18,12,15,980.0,86.0,3.25,24.0,1027.0,919.16,678.24
2016,7,18,12,30,980.0,86.0,3.4,24.0,1026.0,948.41,698.52
2016,7,18,12,45,979.0,85.0,3.55,24.5,1017.5,972.27,713.89
2016,7,18,13,0,978.0,84.0,3.7,25.0,1009.0,992.36,726.83
2016,7,18,13,15,975.5,83.5,3.8,24.5,993.5,1007.66,739.26
2016,7,18,13,30,973.0,83.0,3.9,24.0,978.0,1018.99,749.26
2016,7,18,13,45,969.5,81.5,4.0,24.0,955.0,1024.29,754.01
2016,7,18,14,0,966.0,80.0,4.1,24.0,932.0,1025.51,756.23
2016,7,18,14,15,960.5,79.0,4.1,24.0,902.0,1021.27,754.36
2016,7,18,14,30,955.0,78.0,4.1,24.0,872.0,1013.04,750.02
2016,7,18,14,45,948.5,76.5,4.2,24.0,836.0,999.39,742.81
2016,7,18,15,0,942.0,75.0,4.3,24.0,800.0,981.93,733.13
2016,7,18,15,15,932.5,73.5,4.3,23.5,759.0,958.0,719.98
2016,7,18,15,30,923.0,72.0,4.3,23.0,718.0,930.66,704.48
2016,7,18,15,45,911.5,69.5,4.35,22.5,672.0,897.14,684.84
2016,7,18,16,0,900.0,67.0,4.4,22.0,626.0,860.68,662.91
2016,7,18,16,15,883.5,65.0,4.35,21.5,577.0,817.99,635.8
2016,7,18,16,30,867.0,63.0,4.3,21.0,528.0,773.21,606.79
2016,7,18,16,45,846.0,60.5,4.25,20.5,476.0,722.61,572.95
2016,7,18,17,0,825.0,58.0,4.2,20.0,424.0,670.9,537.54
2016,7,18,17,15,795.5,54.5,4.1,19.5,371.5,611.43,495.08
2016,7,18,17,30,766.0,51.0,4.0,19.0,319.0,552.33,449.58
2016,7,18,17,45,723.5,47.0,3.95,18.5,267.0,490.31,399.89
2016,7,18,18,0,681.0,43.0,3.9,18.0,215.0,425.7,346.13
2016,7,18,18,15,614.0,38.0,3.75,17.0,166.0,351.15,282.61
2016,7,18,18,30,547.0,33.0,3.6,16.0,117.0,282.56,221.66
2016,7,18,18,45,431.0,25.0,3.45,15.5,76.0,199.7,147.01
2016,7,18,19,0,315.0,17.0,3.3,15.0,35.0,123.88,43.32
2016,7,18,19,15,157.5,8.5,3.2,14.5,17.5,45.72,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.0,10.0,1.8,9.5,24.5,8.54,0.0
2016,7,19,5,30,390.0,20.0,1.8,10.0,49.0,18.03,7.83
2016,7,19,5,45,495.5,26.5,1.85,10.5,92.5,23.7,15.17
2016,7,19,6,0,601.0,33.0,1.9,11.0,136.0,29.43,20.76
2016,7,19,6,15,661.0,37.5,1.9,11.5,186.0,33.23,24.4
2016,7,19,6,30,721.0,42.0,1.9,12.0,236.0,41.13,31.57
2016,7,19,6,45,760.5,45.0,1.9,13.0,289.0,44.48,34.42
2016,7,19,7,0,800.0,48.0,1.9,14.0,342.0,47.75,37.1
2016,7,19,7,15,827.0,50.5,1.85,14.5,394.5,50.44,39.27
2016,7,19,7,30,854.0,53.0,1.8,15.0,447.0,53.04,41.32
2016,7,19,7,45,874.0,55.0,1.75,16.0,498.5,55.11,42.78
2016,7,19,8,0,894.0,57.0,1.7,17.0,550.0,57.08,44.15
2016,7,19,8,15,908.5,58.5,1.7,17.5,598.5,76.85,44.15
2016,7,19,8,30,923.0,60.0,1.7,18.0,647.0,137.47,70.99
2016,7,19,8,45,934.0,61.5,1.7,19.0,692.0,198.89,114.35
2016,7,19,9,0,945.0,63.0,1.7,20.0,737.0,261.0,165.28
2016,7,19,9,15,953.5,64.0,1.75,20.5,777.0,322.47,218.51
2016,7,19,9,30,962.0,65.0,1.8,21.0,817.0,383.8,271.65
2016,7,19,9,45,963.0,71.0,1.9,22.0,852.0,445.72,323.62
2016,7,19,10,0,964.0,77.0,2.0,23.0,887.0,506.25,372.64
2016,7,19,10,15,969.0,78.0,2.15,23.5,915.5,563.14,418.18
2016,7,19,10,30,974.0,79.0,2.3,24.0,944.0,618.5,461.15
2016,7,19,10,45,976.5,80.0,2.45,24.5,965.0,670.57,500.47
2016,7,19,11,0,979.0,81.0,2.6,25.0,986.0,720.42,537.12
2016,7,19,11,15,981.0,81.5,2.7,25.0,1000.5,767.07,571.47
2016,7,19,11,30,983.0,82.0,2.8,25.0,1015.0,811.06,601.59
2016,7,19,11,45,983.5,82.5,2.95,25.0,1022.0,851.05,628.94
2016,7,19,12,0,984.0,83.0,3.1,25.0,1029.0,887.95,654.18
2016,7,19,12,15,984.0,83.0,3.2,25.0,1028.0,920.74,676.34
2016,7,19,12,30,984.0,83.0,3.3,25.0,1027.0,950.1,696.25
2016,7,19,12,45,977.5,86.5,3.4,25.5,1017.5,973.37,710.82
2016,7,19,13,0,971.0,90.0,3.5,26.0,1008.0,992.79,722.93
2016,7,19,13,15,968.5,89.5,3.55,25.5,992.0,1008.12,734.99
2016,7,19,13,30,966.0,89.0,3.6,25.0,976.0,1019.51,744.65
2016,7,19,13,45,962.5,88.0,3.7,25.0,953.0,1025.41,749.81
2016,7,19,14,0,959.0,87.0,3.8,25.0,930.0,1027.28,752.48
2016,7,19,14,15,953.0,86.0,3.85,24.5,900.5,1022.69,752.22
2016,7,19,14,30,947.0,85.0,3.9,24.0,871.0,1014.13,749.49
2016,7,19,14,45,940.5,83.0,4.0,24.0,835.0,1000.11,742.11
2016,7,19,15,0,934.0,81.0,4.1,24.0,799.0,982.28,732.26
2016,7,19,15,15,924.0,79.0,4.1,23.5,757.5,957.52,718.6
2016,7,19,15,30,914.0,77.0,4.1,23.0,716.0,929.38,702.6
2016,7,19,15,45,902.5,74.5,4.2,23.0,670.5,896.13,682.15
2016,7,19,16,0,891.0,72.0,4.3,23.0,625.0,859.96,659.47
2016,7,19,16,15,874.0,70.0,4.3,22.5,575.5,817.16,632.63
2016,7,19,16,30,857.0,68.0,4.3,22.0,526.0,772.32,603.88
2016,7,19,16,45,836.0,65.0,4.3,21.5,474.5,721.5,570.17
2016,7,19,17,0,815.0,62.0,4.3,21.0,423.0,669.57,534.85
2016,7,19,17,15,784.0,58.5,4.2,20.0,370.0,615.09,496.91
2016,7,19,17,30,753.0,55.0,4.1,19.0,317.0,554.98,451.58
2016,7,19,17,45,709.0,50.5,4.1,18.5,265.0,486.96,397.43
2016,7,19,18,0,665.0,46.0,4.1,18.0,213.0,421.51,343.02
2016,7,19,18,15,595.5,40.5,3.9,17.0,164.0,345.82,278.49
2016,7,19,18,30,526.0,35.0,3.7,16.0,115.0,276.31,216.79
2016,7,19,18,45,407.5,26.5,3.55,15.5,74.5,192.96,141.71
2016,7,19,19,0,289.0,18.0,3.4,15.0,34.0,118.99,35.23
2016,7,19,19,15,144.5,9.0,3.25,14.5,17.0,43.05,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,192.0,10.0,1.7,10.5,24.0,8.54,0.0
2016,7,20,5,30,384.0,20.0,1.8,11.0,48.0,18.05,7.43
2016,7,20,5,45,490.0,26.5,1.9,11.5,91.0,23.71,15.07
2016,7,20,6,0,596.0,33.0,2.0,12.0,134.0,29.43,20.64
2016,7,20,6,15,656.5,37.5,2.05,12.5,184.0,33.22,24.27
2016,7,20,6,30,717.0,42.0,2.1,13.0,234.0,37.04,27.75
2016,7,20,6,45,757.0,45.0,2.15,14.0,286.5,44.42,34.22
2016,7,20,7,0,797.0,48.0,2.2,15.0,339.0,47.7,36.9
2016,7,20,7,15,824.5,50.5,2.1,15.5,392.0,50.39,39.07
2016,7,20,7,30,852.0,53.0,2.0,16.0,445.0,53.0,41.12
2016,7,20,7,45,872.0,55.0,1.95,17.0,496.0,55.06,42.57
2016,7,20,8,0,892.0,57.0,1.9,18.0,547.0,57.04,43.93
2016,7,20,8,15,907.0,59.0,1.75,19.0,596.0,76.92,44.09
2016,7,20,8,30,922.0,61.0,1.6,20.0,645.0,137.94,70.87
2016,7,20,8,45,933.5,62.0,1.5,21.0,690.0,199.11,113.58
2016,7,20,9,0,945.0,63.0,1.4,22.0,735.0,261.01,163.77
2016,7,20,9,15,954.0,64.5,1.3,22.5,776.0,323.09,216.63
2016,7,20,9,30,963.0,66.0,1.2,23.0,817.0,385.11,269.13
2016,7,20,9,45,962.5,72.5,1.2,24.0,851.5,446.98,319.86
2016,7,20,10,0,962.0,79.0,1.2,25.0,886.0,507.28,367.33
2016,7,20,10,15,967.5,80.0,1.35,25.5,914.5,564.42,412.19
2016,7,20,10,30,973.0,81.0,1.5,26.0,943.0,620.09,454.57
2016,7,20,10,45,977.5,81.0,1.7,26.5,965.0,672.61,493.84
2016,7,20,11,0,982.0,81.0,1.9,27.0,987.0,723.07,530.64
2016,7,20,11,15,984.0,81.5,2.05,27.0,1002.0,769.92,564.86
2016,7,20,11,30,986.0,82.0,2.2,27.0,1017.0,814.11,594.92
2016,7,20,11,45,988.0,81.5,2.35,27.5,1024.0,854.56,620.98
2016,7,20,12,0,990.0,81.0,2.5,28.0,1031.0,891.99,644.9
2016,7,20,12,15,990.0,81.0,2.6,28.0,1030.5,924.98,666.77
2016,7,20,12,30,990.0,81.0,2.7,28.0,1030.0,954.52,686.43
2016,7,20,12,45,988.0,81.5,2.85,28.0,1021.5,979.13,703.41
2016,7,20,13,0,986.0,82.0,3.0,28.0,1013.0,999.95,718.07
2016,7,20,13,15,983.5,81.5,3.1,28.0,997.0,1015.4,729.01
2016,7,20,13,30,981.0,81.0,3.2,28.0,981.0,1026.84,737.54
2016,7,20,13,45,977.5,80.0,3.3,28.0,958.0,1032.72,742.68
2016,7,20,14,0,974.0,79.0,3.4,28.0,935.0,1034.51,745.36
2016,7,20,14,15,968.5,78.0,3.5,27.5,905.0,1030.27,745.8
2016,7,20,14,30,963.0,77.0,3.6,27.0,875.0,1022.0,743.77
2016,7,20,14,45,955.5,76.0,3.7,27.0,839.0,1007.85,736.54
2016,7,20,15,0,948.0,75.0,3.8,27.0,803.0,989.91,726.88
2016,7,20,15,15,938.5,73.5,3.85,26.5,761.5,965.85,714.31
2016,7,20,15,30,929.0,72.0,3.9,26.0,720.0,938.35,699.39
2016,7,20,15,45,916.0,70.5,3.95,26.0,673.5,904.49,678.66
2016,7,20,16,0,903.0,69.0,4.0,26.0,627.0,867.77,655.83
2016,7,20,16,15,886.5,66.5,4.05,25.0,577.5,824.33,630.54
2016,7,20,16,30,870.0,64.0,4.1,24.0,528.0,778.76,603.13
2016,7,20,16,45,847.5,61.5,4.15,23.5,476.0,726.83,569.22
2016,7,20,17,0,825.0,59.0,4.2,23.0,424.0,673.89,533.71
2016,7,20,17,15,794.0,56.0,4.2,22.0,370.5,613.94,492.63
2016,7,20,17,30,763.0,53.0,4.2,21.0,317.0,559.53,452.06
2016,7,20,17,45,718.5,49.0,4.2,20.5,264.5,491.3,398.07
2016,7,20,18,0,674.0,45.0,4.2,20.0,212.0,425.68,343.85
2016,7,20,18,15,604.0,39.5,4.1,19.0,163.0,349.22,279.18
2016,7,20,18,30,534.0,34.0,4.0,18.0,114.0,279.03,217.27
2016,7,20,18,45,412.5,25.5,3.9,17.0,73.5,194.13,141.34
2016,7,20,19,0,291.0,17.0,3.8,16.0,33.0,116.18,26.46
2016,7,20,19,15,145.5,8.5,3.65,15.5,16.5,42.95,0.0
2016,7,20,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,180.0,10.0,2.05,10.5,22.5,8.54,0.0
2016,7,21,5,30,360.0,20.0,2.1,11.0,45.0,18.04,6.98
2016,7,21,5,45,469.5,27.5,2.15,11.5,88.5,24.59,15.79
2016,7,21,6,0,579.0,35.0,2.2,12.0,132.0,31.15,22.15
2016,7,21,6,15,641.0,40.0,2.2,12.5,182.0,35.26,26.09
2016,7,21,6,30,703.0,45.0,2.2,13.0,232.0,39.4,29.87
2016,7,21,6,45,744.5,48.0,2.25,14.0,284.5,41.75,31.84
2016,7,21,7,0,786.0,51.0,2.3,15.0,337.0,49.8,38.77
2016,7,21,7,15,814.0,54.0,2.3,15.5,389.5,52.82,41.21
2016,7,21,7,30,842.0,57.0,2.3,16.0,442.0,55.74,43.52
2016,7,21,7,45,862.5,59.0,2.3,17.0,493.5,57.75,44.91
2016,7,21,8,0,883.0,61.0,2.3,18.0,545.0,59.66,46.2
2016,7,21,8,15,898.0,63.0,2.3,18.5,594.0,79.17,46.28
2016,7,21,8,30,913.0,65.0,2.3,19.0,643.0,139.79,73.1
2016,7,21,8,45,924.5,66.5,2.35,20.0,687.5,200.93,116.16
2016,7,21,9,0,936.0,68.0,2.4,21.0,732.0,262.83,166.89
2016,7,21,9,15,944.5,69.0,2.45,21.5,772.5,324.0,219.93
2016,7,21,9,30,953.0,70.0,2.5,22.0,813.0,385.04,272.94
2016,7,21,9,45,959.0,71.5,2.55,22.5,847.5,445.09,324.14
2016,7,21,10,0,965.0,73.0,2.6,23.0,882.0,504.23,373.05
2016,7,21,10,15,970.0,74.0,2.7,23.5,910.5,561.28,418.91
2016,7,21,10,30,975.0,75.0,2.8,24.0,939.0,616.81,462.11
2016,7,21,10,45,978.5,76.0,2.9,24.5,960.5,669.65,502.01
2016,7,21,11,0,982.0,77.0,3.0,25.0,982.0,720.36,539.22
2016,7,21,11,15,984.0,77.0,3.1,25.5,996.5,766.8,572.49
2016,7,21,11,30,986.0,77.0,3.2,26.0,1011.0,810.54,601.17
2016,7,21,11,45,987.0,77.5,3.35,26.5,1018.0,851.09,627.65
2016,7,21,12,0,988.0,78.0,3.5,27.0,1025.0,888.57,651.91
2016,7,21,12,15,988.0,78.0,3.65,27.0,1024.5,921.49,674.35
2016,7,21,12,30,988.0,78.0,3.8,27.0,1024.0,950.96,694.56
2016,7,21,12,45,979.0,83.5,3.95,27.0,1014.0,973.99,710.59
2016,7,21,13,0,970.0,89.0,4.1,27.0,1004.0,993.1,724.17
2016,7,21,13,15,967.5,88.5,4.2,26.5,988.0,1008.45,736.57
2016,7,21,13,30,965.0,88.0,4.3,26.0,972.0,1019.84,746.55
2016,7,21,13,45,962.0,86.5,4.45,26.0,949.5,1025.71,751.89
2016,7,21,14,0,959.0,85.0,4.6,26.0,927.0,1027.52,754.8
2016,7,21,14,15,953.5,84.0,4.6,25.5,897.5,1023.39,754.54
2016,7,21,14,30,948.0,83.0,4.6,25.0,868.0,1015.28,751.8
2016,7,21,14,45,942.5,80.5,4.65,25.0,832.5,1001.59,744.39
2016,7,21,15,0,937.0,78.0,4.7,25.0,797.0,984.05,734.49
2016,7,21,15,15,927.5,76.5,4.7,24.5,755.5,960.2,721.43
2016,7,21,15,30,918.0,75.0,4.7,24.0,714.0,932.94,706.01
2016,7,21,15,45,907.5,72.5,4.7,24.0,668.5,900.39,685.46
2016,7,21,16,0,897.0,70.0,4.7,24.0,623.0,864.85,662.72
2016,7,21,16,15,880.5,67.5,4.65,23.5,574.0,821.56,635.26
2016,7,21,16,30,864.0,65.0,4.6,23.0,525.0,776.17,605.89
2016,7,21,16,45,844.5,61.5,4.55,22.5,473.5,725.46,572.09
2016,7,21,17,0,825.0,58.0,4.5,22.0,422.0,673.49,536.61
2016,7,21,17,15,795.0,55.0,4.4,21.0,369.0,614.15,495.38
2016,7,21,17,30,765.0,52.0,4.3,20.0,316.0,560.29,454.72
2016,7,21,17,45,724.0,47.5,4.2,19.5,264.0,493.31,401.27
2016,7,21,18,0,683.0,43.0,4.1,19.0,212.0,428.62,347.41
2016,7,21,18,15,614.5,37.5,3.9,18.0,162.5,352.38,282.53
2016,7,21,18,30,546.0,32.0,3.7,17.0,113.0,282.34,220.34
2016,7,21,18,45,429.5,24.0,3.5,16.5,72.5,199.14,144.57
2016,7,21,19,0,313.0,16.0,3.3,16.0,32.0,121.83,18.23
2016,7,21,19,15,156.5,8.0,3.15,15.5,16.0,45.31,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,5,15,183.5,10.0,1.75,10.5,22.0,8.54,0.0
2016,7,22,5,30,367.0,20.0,1.9,11.0,44.0,18.1,6.5
2016,7,22,5,45,475.5,27.0,2.05,12.0,87.5,24.18,15.35
