Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,6,0,584.0,34.0,2.2,13.0,131.0,30.31,21.28
2016,7,22,6,15,647.5,39.0,2.25,13.5,181.5,34.47,25.26
2016,7,22,6,30,711.0,44.0,2.3,14.0,232.0,38.66,29.07
2016,7,22,6,45,753.0,47.5,2.4,15.0,285.0,41.45,31.43
2016,7,22,7,0,795.0,51.0,2.5,16.0,338.0,49.87,38.67
2016,7,22,7,15,823.5,54.0,2.6,17.0,391.5,52.92,41.04
2016,7,22,7,30,852.0,57.0,2.7,18.0,445.0,55.86,43.27
2016,7,22,7,45,873.5,59.0,2.85,19.0,497.5,57.9,44.67
2016,7,22,8,0,895.0,61.0,3.0,20.0,550.0,59.85,45.98
2016,7,22,8,15,910.0,62.5,3.05,20.5,599.5,79.1,45.78
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,140.19,72.47
2016,7,22,8,45,937.0,66.0,3.2,22.0,694.5,202.59,116.22
2016,7,22,9,0,949.0,68.0,3.3,23.0,740.0,265.82,167.84
2016,7,22,9,15,958.0,69.0,3.35,23.5,781.0,328.0,221.59
2016,7,22,9,30,967.0,70.0,3.4,24.0,822.0,390.1,275.39
2016,7,22,9,45,961.0,79.5,3.5,25.0,855.0,452.55,327.94
2016,7,22,10,0,955.0,89.0,3.6,26.0,888.0,512.82,376.91
2016,7,22,10,15,961.0,90.0,3.65,26.5,917.0,570.13,422.57
2016,7,22,10,30,967.0,91.0,3.7,27.0,946.0,626.03,465.65
2016,7,22,10,45,971.5,91.5,3.8,27.5,968.5,678.95,505.39
2016,7,22,11,0,976.0,92.0,3.9,28.0,991.0,729.84,542.53
2016,7,22,11,15,978.0,92.5,3.95,28.0,1005.5,776.71,576.87
2016,7,22,11,30,980.0,93.0,4.0,28.0,1020.0,820.94,607.14
2016,7,22,11,45,981.5,93.0,4.05,28.5,1027.0,861.51,633.08
2016,7,22,12,0,983.0,93.0,4.1,29.0,1034.0,899.05,656.77
2016,7,22,12,15,983.0,93.0,4.1,29.0,1033.5,932.13,678.43
2016,7,22,12,30,983.0,93.0,4.1,29.0,1033.0,961.78,697.8
2016,7,22,12,45,983.5,91.0,4.2,29.0,1024.5,986.41,714.45
2016,7,22,13,0,984.0,89.0,4.3,29.0,1016.0,1007.26,728.75
2016,7,22,13,15,981.0,88.5,4.3,28.5,1000.0,1022.4,740.35
2016,7,22,13,30,978.0,88.0,4.3,28.0,984.0,1033.5,749.51
2016,7,22,13,45,973.5,87.5,4.35,28.0,960.0,1039.08,754.04
2016,7,22,14,0,969.0,87.0,4.4,28.0,936.0,1040.57,756.09
2016,7,22,14,15,963.0,86.0,4.4,27.5,905.5,1036.0,755.56
2016,7,22,14,30,957.0,85.0,4.4,27.0,875.0,1027.4,752.54
2016,7,22,14,45,948.5,83.5,4.4,27.0,838.5,1011.9,743.63
2016,7,22,15,0,940.0,82.0,4.4,27.0,802.0,992.61,732.33
2016,7,22,15,15,929.5,80.5,4.4,26.5,760.0,967.82,718.84
2016,7,22,15,30,919.0,79.0,4.4,26.0,718.0,939.63,703.04
2016,7,22,15,45,890.5,82.5,4.45,25.5,668.0,898.04,678.15
2016,7,22,16,0,862.0,86.0,4.5,25.0,618.0,854.5,651.59
2016,7,22,16,15,843.0,83.5,4.45,24.5,567.5,810.37,623.69
2016,7,22,16,30,824.0,81.0,4.4,24.0,517.0,771.88,599.52
2016,7,22,16,45,778.5,82.5,4.4,23.5,461.5,708.32,556.61
2016,7,22,17,0,733.0,84.0,4.4,23.0,406.0,645.31,513.18
2016,7,22,17,15,696.0,79.0,4.25,22.0,353.0,585.2,469.7
2016,7,22,17,30,659.0,74.0,4.1,21.0,300.0,523.22,422.98
2016,7,22,17,45,597.5,68.5,3.95,20.5,247.5,448.03,363.18
2016,7,22,18,0,536.0,63.0,3.8,20.0,195.0,377.29,304.85
2016,7,22,18,15,459.0,53.5,3.6,19.5,147.5,299.9,239.3
2016,7,22,18,30,382.0,44.0,3.4,19.0,100.0,229.94,178.24
2016,7,22,18,45,261.0,31.0,3.25,18.5,62.5,149.13,106.94
2016,7,22,19,0,140.0,18.0,3.1,18.0,25.0,71.59,1.35
2016,7,22,19,15,70.0,9.0,3.0,17.5,12.5,24.93,0.0
2016,7,22,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,74.0,12.0,1.45,11.5,17.0,10.24,0.0
2016,7,23,5,30,148.0,24.0,1.6,12.0,34.0,18.64,6.18
2016,7,23,5,45,262.0,38.0,1.8,13.0,73.5,29.37,19.7
2016,7,23,6,0,376.0,52.0,2.0,14.0,113.0,42.19,31.64
2016,7,23,6,15,448.5,62.0,2.0,14.5,160.5,49.27,38.27
2016,7,23,6,30,521.0,72.0,2.0,15.0,208.0,56.19,44.52
2016,7,23,6,45,580.5,78.0,2.05,16.0,260.5,59.65,47.4
2016,7,23,7,0,640.0,84.0,2.1,17.0,313.0,63.11,50.14
2016,7,23,7,15,676.0,89.5,2.25,18.0,366.0,65.89,52.18
2016,7,23,7,30,712.0,95.0,2.4,19.0,419.0,68.58,54.09
2016,7,23,7,45,742.5,98.5,2.55,20.0,471.0,69.74,54.65
2016,7,23,8,0,773.0,102.0,2.7,21.0,523.0,77.6,60.91
2016,7,23,8,15,793.5,105.5,2.85,22.0,572.5,95.08,60.14
2016,7,23,8,30,814.0,109.0,3.0,23.0,622.0,152.22,85.63
2016,7,23,8,45,827.5,113.0,3.15,24.0,667.0,210.92,126.39
2016,7,23,9,0,841.0,117.0,3.3,25.0,712.0,270.84,174.4
2016,7,23,9,15,853.0,119.5,3.45,26.0,753.0,330.19,224.2
2016,7,23,9,30,865.0,122.0,3.6,27.0,794.0,393.98,277.26
2016,7,23,9,45,878.5,122.0,3.75,28.0,830.5,451.76,324.79
2016,7,23,10,0,892.0,122.0,3.9,29.0,867.0,509.53,370.9
2016,7,23,10,15,898.5,123.5,3.9,29.0,895.5,564.56,414.89
2016,7,23,10,30,905.0,125.0,3.9,29.0,924.0,618.35,456.7
2016,7,23,10,45,870.0,150.0,3.95,29.5,934.0,662.91,489.57
2016,7,23,11,0,835.0,175.0,4.0,30.0,944.0,708.73,521.91
2016,7,23,11,15,838.5,176.0,4.05,30.0,958.0,753.39,554.27
2016,7,23,11,30,842.0,177.0,4.1,30.0,972.0,795.97,584.58
2016,7,23,11,45,812.5,197.0,4.15,30.5,969.0,826.28,604.22
2016,7,23,12,0,783.0,217.0,4.2,31.0,966.0,851.95,620.36
2016,7,23,12,15,783.0,217.0,4.25,31.0,965.0,881.78,640.83
2016,7,23,12,30,783.0,217.0,4.3,31.0,964.0,908.79,658.83
2016,7,23,12,45,792.0,209.0,4.35,31.5,959.5,934.0,674.32
2016,7,23,13,0,801.0,201.0,4.4,32.0,955.0,956.13,687.78
2016,7,23,13,15,797.0,199.5,4.45,32.0,939.0,968.61,696.41
2016,7,23,13,30,793.0,198.0,4.5,32.0,923.0,977.47,702.87
2016,7,23,13,45,762.5,209.5,4.55,32.0,892.5,979.64,705.12
2016,7,23,14,0,732.0,221.0,4.6,32.0,862.0,968.68,698.97
2016,7,23,14,15,722.5,217.5,4.6,31.5,832.5,959.53,695.34
2016,7,23,14,30,713.0,214.0,4.6,31.0,803.0,946.95,689.52
2016,7,23,14,45,706.0,207.0,4.6,31.0,769.0,929.91,679.45
2016,7,23,15,0,699.0,200.0,4.6,31.0,735.0,909.63,667.3
2016,7,23,15,15,683.0,195.0,4.6,30.5,694.0,879.89,650.13
2016,7,23,15,30,667.0,190.0,4.6,30.0,653.0,847.54,631.04
2016,7,23,15,45,668.0,175.5,4.6,29.5,612.5,818.27,614.01
2016,7,23,16,0,669.0,161.0,4.6,29.0,572.0,785.92,594.64
2016,7,23,16,15,644.0,154.5,4.5,28.5,523.5,737.33,563.0
2016,7,23,16,30,619.0,148.0,4.4,28.0,475.0,687.66,529.57
2016,7,23,16,45,612.5,133.0,4.35,27.5,429.0,642.74,499.4
2016,7,23,17,0,606.0,118.0,4.3,27.0,383.0,596.03,467.03
2016,7,23,17,15,565.0,109.5,4.05,26.0,331.5,531.12,419.91
2016,7,23,17,30,524.0,101.0,3.8,25.0,280.0,462.7,368.68
2016,7,23,17,45,490.5,87.5,3.55,24.5,232.5,402.0,320.96
2016,7,23,18,0,457.0,74.0,3.3,24.0,185.0,347.08,275.94
2016,7,23,18,15,381.0,61.5,3.05,22.5,139.0,268.6,211.61
2016,7,23,18,30,305.0,49.0,2.8,21.0,93.0,201.6,154.74
2016,7,23,18,45,152.5,35.5,2.55,20.0,57.5,114.45,80.71
2016,7,23,19,0,0.0,22.0,2.3,19.0,22.0,21.06,0.0
2016,7,23,19,15,0.0,11.0,2.25,18.5,11.0,9.39,0.0
2016,7,23,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,5,15,60.5,11.5,0.85,12.5,15.5,9.82,0.0
2016,7,24,5,30,121.0,23.0,0.9,13.0,31.0,17.83,4.89
2016,7,24,5,45,225.0,39.0,0.95,13.5,69.5,30.01,20.16
2016,7,24,6,0,329.0,55.0,1.0,14.0,108.0,42.0,31.46
2016,7,24,6,15,401.0,67.0,1.0,15.0,155.0,50.69,39.46
2016,7,24,6,30,473.0,79.0,1.0,16.0,202.0,59.21,47.01
2016,7,24,6,45,538.5,85.5,1.05,17.0,255.0,65.3,52.17
2016,7,24,7,0,604.0,92.0,1.1,18.0,308.0,68.89,54.97
2016,7,24,7,15,467.0,131.0,1.1,19.0,313.5,91.53,74.08
2016,7,24,7,30,330.0,170.0,1.1,20.0,319.0,117.98,95.93
2016,7,24,7,45,537.0,141.5,1.1,21.0,418.5,96.12,76.71
2016,7,24,8,0,744.0,113.0,1.1,22.0,518.0,77.58,60.56
2016,7,24,8,15,765.5,117.5,1.15,22.5,567.5,95.03,60.32
2016,7,24,8,30,787.0,122.0,1.2,23.0,617.0,158.92,91.65
2016,7,24,8,45,796.0,129.0,1.25,24.0,660.5,217.56,132.1
2016,7,24,9,0,805.0,136.0,1.3,25.0,704.0,276.95,178.96
2016,7,24,9,15,818.5,139.0,1.35,25.5,745.5,335.18,227.06
2016,7,24,9,30,832.0,142.0,1.4,26.0,787.0,394.16,275.74
2016,7,24,9,45,808.5,163.0,1.45,27.0,812.5,452.44,322.67
2016,7,24,10,0,785.0,184.0,1.5,28.0,838.0,506.97,364.86
2016,7,24,10,15,793.5,186.5,1.6,28.5,867.0,560.01,405.22
2016,7,24,10,30,802.0,189.0,1.7,29.0,896.0,612.39,443.87
2016,7,24,10,45,763.0,218.0,1.85,29.5,904.0,656.93,475.78
2016,7,24,11,0,724.0,247.0,2.0,30.0,912.0,696.45,503.22
2016,7,24,11,15,728.5,248.5,2.1,30.5,927.0,739.59,532.7
2016,7,24,11,30,733.0,250.0,2.2,31.0,942.0,781.07,560.42
2016,7,24,11,45,694.5,276.5,2.3,31.5,936.0,807.66,577.01
2016,7,24,12,0,656.0,303.0,2.4,32.0,930.0,829.38,590.16
2016,7,24,12,15,655.5,303.0,2.5,32.0,929.0,857.07,609.13
2016,7,24,12,30,655.0,303.0,2.6,32.0,928.0,882.16,626.27
2016,7,24,12,45,673.5,289.0,2.75,32.0,926.5,909.6,645.79
2016,7,24,13,0,692.0,275.0,2.9,32.0,925.0,934.36,663.57
2016,7,24,13,15,686.5,272.5,2.95,31.5,909.0,943.96,671.78
2016,7,24,13,30,681.0,270.0,3.0,31.0,893.0,950.1,677.99
2016,7,24,13,45,630.5,291.5,3.15,31.0,856.5,931.1,666.26
2016,7,24,14,0,580.0,313.0,3.3,31.0,820.0,907.66,651.7
2016,7,24,14,15,569.5,307.0,3.35,30.5,791.0,895.33,646.24
2016,7,24,14,30,559.0,301.0,3.4,30.0,762.0,880.14,638.8
2016,7,24,14,45,528.0,301.5,3.5,30.0,721.5,849.0,619.24
2016,7,24,15,0,497.0,302.0,3.6,30.0,681.0,815.8,598.19
2016,7,24,15,15,459.5,285.0,3.65,29.5,621.0,757.32,560.86
2016,7,24,15,30,422.0,268.0,3.7,29.0,561.0,697.76,522.08
2016,7,24,15,45,422.0,261.5,3.8,28.5,537.0,681.87,513.86
2016,7,24,16,0,422.0,255.0,3.9,28.0,513.0,648.16,492.93
2016,7,24,16,15,397.5,239.0,3.9,27.0,466.5,598.97,460.53
2016,7,24,16,30,373.0,223.0,3.9,26.0,420.0,549.81,427.37
2016,7,24,16,45,350.5,203.5,3.9,25.5,373.5,498.57,391.05
2016,7,24,17,0,328.0,184.0,3.9,25.0,327.0,447.82,354.19
2016,7,24,17,15,294.0,163.0,3.75,24.0,279.0,388.32,309.84
2016,7,24,17,30,260.0,142.0,3.6,23.0,231.0,330.94,265.82
2016,7,24,17,45,228.5,118.5,3.45,22.0,187.0,274.45,221.17
2016,7,24,18,0,197.0,95.0,3.3,21.0,143.0,220.34,177.01
2016,7,24,18,15,152.0,70.5,3.15,20.0,102.0,161.0,127.34
2016,7,24,18,30,107.0,46.0,3.0,19.0,61.0,105.43,80.09
2016,7,24,18,45,53.5,28.0,2.85,18.0,35.5,52.63,34.64
2016,7,24,19,0,0.0,10.0,2.7,17.0,10.0,8.23,0.0
2016,7,24,19,15,0.0,5.0,2.55,16.5,5.0,4.27,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,9.0,0.8,11.5,9.0,7.68,0.0
2016,7,25,5,30,0.0,18.0,0.9,12.0,18.0,14.83,2.42
2016,7,25,5,45,50.0,38.0,1.0,12.5,46.0,29.82,20.02
2016,7,25,6,0,100.0,58.0,1.1,13.0,74.0,44.66,33.91
2016,7,25,6,15,132.0,80.0,1.1,13.5,109.5,60.43,48.31
2016,7,25,6,30,164.0,102.0,1.1,14.0,145.0,75.88,62.14
2016,7,25,6,45,207.0,117.5,1.15,15.0,184.0,84.74,69.69
2016,7,25,7,0,250.0,133.0,1.2,16.0,223.0,94.96,78.19
2016,7,25,7,15,289.0,151.0,1.3,17.0,270.0,106.36,87.47
2016,7,25,7,30,328.0,169.0,1.4,18.0,317.0,117.37,96.21
2016,7,25,7,45,311.0,195.5,1.55,19.0,349.0,132.11,107.94
2016,7,25,8,0,294.0,222.0,1.7,20.0,381.0,146.01,118.76
2016,7,25,8,15,340.5,234.5,1.75,21.0,435.0,161.4,119.9
2016,7,25,8,30,387.0,247.0,1.8,22.0,489.0,201.2,140.4
2016,7,25,8,45,558.0,207.5,1.9,23.0,585.0,227.17,150.36
2016,7,25,9,0,729.0,168.0,2.0,24.0,681.0,277.03,183.25
2016,7,25,9,15,743.5,172.5,2.05,24.5,722.5,333.35,229.88
2016,7,25,9,30,758.0,177.0,2.1,25.0,764.0,390.73,277.34
2016,7,25,9,45,589.0,259.0,2.2,26.0,727.5,432.71,314.36
2016,7,25,10,0,420.0,341.0,2.3,27.0,691.0,453.87,332.79
2016,7,25,10,15,428.0,353.5,2.3,27.5,721.0,497.84,365.39
2016,7,25,10,30,436.0,366.0,2.3,28.0,751.0,542.17,397.29
2016,7,25,10,45,643.0,267.5,2.35,29.0,850.0,622.58,455.14
2016,7,25,11,0,850.0,169.0,2.4,30.0,949.0,715.61,520.76
2016,7,25,11,15,853.5,170.0,2.4,30.0,964.0,760.98,552.22
2016,7,25,11,30,857.0,171.0,2.4,30.0,979.0,804.23,581.9
2016,7,25,11,45,827.0,191.5,2.45,30.5,976.0,835.28,601.48
2016,7,25,12,0,797.0,212.0,2.5,31.0,973.0,861.58,617.6
2016,7,25,12,15,797.0,212.0,2.55,31.0,972.5,891.87,637.59
2016,7,25,12,30,797.0,212.0,2.6,31.0,972.0,919.26,655.38
2016,7,25,12,45,806.5,204.0,2.7,31.0,967.0,945.21,672.7
2016,7,25,13,0,816.0,196.0,2.8,31.0,962.0,968.03,688.1
2016,7,25,13,15,811.5,194.5,2.85,30.5,945.5,980.23,697.86
2016,7,25,13,30,807.0,193.0,2.9,30.0,929.0,988.75,705.52
2016,7,25,13,45,767.5,210.0,2.95,30.0,896.0,987.49,705.7
2016,7,25,14,0,728.0,227.0,3.0,30.0,863.0,973.2,697.73
2016,7,25,14,15,718.5,223.5,3.05,29.5,833.0,964.05,694.64
2016,7,25,14,30,709.0,220.0,3.1,29.0,803.0,951.47,689.34
2016,7,25,14,45,682.0,222.5,3.2,29.0,763.5,924.67,673.75
2016,7,25,15,0,655.0,225.0,3.3,29.0,724.0,894.98,655.88
2016,7,25,15,15,489.5,262.0,3.35,28.5,623.5,762.92,566.3
2016,7,25,15,30,324.0,299.0,3.4,28.0,523.0,624.13,469.05
2016,7,25,15,45,346.0,271.5,3.45,27.5,496.0,608.53,461.83
2016,7,25,16,0,368.0,244.0,3.5,27.0,469.0,589.98,451.66
2016,7,25,16,15,331.5,238.0,3.5,26.5,428.0,543.44,419.12
2016,7,25,16,30,295.0,232.0,3.5,26.0,387.0,498.2,387.02
2016,7,25,16,45,200.5,206.0,3.5,25.5,306.5,372.29,292.42
2016,7,25,17,0,106.0,180.0,3.5,25.0,226.0,269.03,212.1
2016,7,25,17,15,88.0,159.5,3.35,24.0,194.0,219.11,173.81
2016,7,25,17,30,70.0,139.0,3.2,23.0,162.0,184.23,146.44
2016,7,25,17,45,176.0,115.5,3.1,22.0,160.5,229.72,185.08
2016,7,25,18,0,282.0,92.0,3.0,21.0,159.0,262.18,211.14
2016,7,25,18,15,222.5,71.0,2.85,20.0,116.0,195.76,155.31
2016,7,25,18,30,163.0,50.0,2.7,19.0,73.0,135.03,103.48
2016,7,25,18,45,102.5,30.5,2.55,18.0,42.5,81.71,55.95
2016,7,25,19,0,42.0,11.0,2.4,17.0,12.0,27.19,0.0
2016,7,25,19,15,21.0,5.5,2.3,16.5,6.0,9.9,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,5,15,50.0,9.5,0.4,14.5,12.5,8.11,0.0
2016,7,26,5,30,100.0,19.0,0.5,15.0,25.0,14.74,1.39
2016,7,26,5,45,192.5,36.5,0.6,16.0,62.0,28.05,18.14
2016,7,26,6,0,285.0,54.0,0.7,17.0,99.0,41.09,30.23
2016,7,26,6,15,355.0,68.0,0.75,17.5,145.0,51.18,39.45
2016,7,26,6,30,425.0,82.0,0.8,18.0,191.0,61.03,48.2
2016,7,26,6,45,482.5,92.0,0.85,19.0,242.0,67.74,53.86
2016,7,26,7,0,540.0,102.0,0.9,20.0,293.0,76.23,60.86
2016,7,26,7,15,579.0,110.5,0.85,21.0,344.5,80.6,64.13
2016,7,26,7,30,618.0,119.0,0.8,22.0,396.0,84.77,67.15
2016,7,26,7,45,650.0,124.5,0.8,23.5,447.5,86.48,67.91
2016,7,26,8,0,682.0,130.0,0.8,25.0,499.0,88.11,68.57
2016,7,26,8,15,705.0,135.5,0.8,26.0,547.5,104.74,67.95
2016,7,26,8,30,728.0,141.0,0.8,27.0,596.0,159.2,92.38
2016,7,26,8,45,741.0,147.5,0.8,28.0,640.0,215.49,130.34
2016,7,26,9,0,754.0,154.0,0.8,29.0,684.0,273.12,174.5
2016,7,26,9,15,768.0,157.5,0.75,29.5,724.5,330.01,219.93
2016,7,26,9,30,782.0,161.0,0.7,30.0,765.0,392.17,268.8
2016,7,26,9,45,806.0,157.0,0.65,30.5,804.0,447.99,311.85
2016,7,26,10,0,830.0,153.0,0.6,31.0,843.0,505.2,354.46
2016,7,26,10,15,837.5,155.0,0.5,31.5,871.5,559.65,393.12
2016,7,26,10,30,845.0,157.0,0.4,32.0,900.0,613.19,429.33
2016,7,26,10,45,814.0,180.5,0.35,32.5,910.5,659.08,459.11
2016,7,26,11,0,783.0,204.0,0.3,33.0,921.0,700.08,484.44
2016,7,26,11,15,786.5,205.0,0.4,33.0,935.0,742.97,513.72
2016,7,26,11,30,790.0,206.0,0.5,33.0,949.0,783.94,541.33
2016,7,26,11,45,753.0,231.0,0.65,33.5,943.5,817.62,562.77
2016,7,26,12,0,716.0,256.0,0.8,34.0,938.0,841.66,578.07
2016,7,26,12,15,715.0,256.0,0.95,34.0,937.0,870.16,598.03
2016,7,26,12,30,714.0,256.0,1.1,34.0,936.0,895.85,616.07
2016,7,26,12,45,746.5,232.5,1.25,34.0,938.0,927.41,638.44
2016,7,26,13,0,779.0,209.0,1.4,34.0,940.0,946.46,652.02
2016,7,26,13,15,774.0,207.5,1.5,34.0,923.5,957.73,660.39
2016,7,26,13,30,769.0,206.0,1.6,34.0,907.0,975.49,672.88
2016,7,26,13,45,722.0,227.0,1.75,34.0,871.5,961.53,666.68
2016,7,26,14,0,675.0,248.0,1.9,34.0,836.0,943.19,657.53
2016,7,26,14,15,664.5,244.0,1.95,33.5,806.0,932.65,653.85
2016,7,26,14,30,654.0,240.0,2.0,33.0,776.0,918.83,648.03
2016,7,26,14,45,622.0,243.5,2.1,33.0,735.5,888.28,630.27
2016,7,26,15,0,590.0,247.0,2.2,33.0,695.0,850.25,607.7
2016,7,26,15,15,572.5,239.5,2.3,32.5,654.5,818.33,590.33
2016,7,26,15,30,555.0,232.0,2.4,32.0,614.0,784.36,571.16
2016,7,26,15,45,531.0,223.5,2.5,32.0,569.0,741.75,544.55
2016,7,26,16,0,507.0,215.0,2.6,32.0,524.0,698.0,516.69
2016,7,26,16,15,480.5,203.5,2.65,31.0,477.0,648.19,485.8
2016,7,26,16,30,454.0,192.0,2.7,30.0,430.0,598.12,453.79
2016,7,26,16,45,426.5,177.0,2.8,29.5,382.5,543.67,416.94
2016,7,26,17,0,399.0,162.0,2.9,29.0,335.0,489.79,379.34
2016,7,26,17,15,360.5,146.0,2.8,28.0,286.5,414.72,324.96
2016,7,26,17,30,322.0,130.0,2.7,27.0,238.0,356.94,281.77
2016,7,26,17,45,285.0,110.0,2.6,26.5,193.5,298.07,235.75
2016,7,26,18,0,248.0,90.0,2.5,26.0,149.0,242.17,190.66
2016,7,26,18,15,192.5,68.5,2.3,25.0,107.5,178.7,138.58
2016,7,26,18,30,137.0,47.0,2.1,24.0,66.0,120.43,89.89
2016,7,26,18,45,85.0,28.0,1.95,23.0,38.0,72.04,47.25
2016,7,26,19,0,33.0,9.0,1.8,22.0,10.0,17.71,0.0
2016,7,26,19,15,16.5,4.5,1.65,21.5,5.0,3.84,0.0
2016,7,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,0.2,17.5,10.0,6.83,0.0
2016,7,27,5,30,67.0,16.0,0.3,18.0,20.0,12.85,0.0
2016,7,27,5,45,143.5,35.0,0.4,19.0,54.0,26.78,16.75
2016,7,27,6,0,220.0,54.0,0.5,20.0,88.0,40.82,29.58
2016,7,27,6,15,283.0,70.0,0.5,20.5,131.0,52.23,39.84
2016,7,27,6,30,346.0,86.0,0.5,21.0,174.0,63.31,49.56
2016,7,27,6,45,401.0,98.0,0.5,22.0,222.5,71.21,56.15
2016,7,27,7,0,456.0,110.0,0.5,23.0,271.0,78.87,62.32
2016,7,27,7,15,494.5,120.0,0.55,24.0,320.0,84.77,66.83
2016,7,27,7,30,533.0,130.0,0.6,25.0,369.0,90.44,71.03
2016,7,27,7,45,565.5,137.5,0.65,26.0,418.0,94.69,73.98
2016,7,27,8,0,598.0,145.0,0.7,27.0,467.0,97.24,75.48
2016,7,27,8,15,622.0,151.5,0.8,28.0,514.0,112.69,74.73
2016,7,27,8,30,646.0,158.0,0.9,29.0,561.0,162.89,97.49
2016,7,27,8,45,659.0,166.0,1.05,30.0,603.0,215.35,132.76
2016,7,27,9,0,672.0,174.0,1.2,31.0,645.0,269.26,173.86
2016,7,27,9,15,687.0,178.5,1.35,31.0,684.5,322.47,216.87
2016,7,27,9,30,702.0,183.0,1.5,31.0,724.0,376.87,261.06
2016,7,27,9,45,714.5,186.0,1.65,31.5,758.0,430.1,303.35
2016,7,27,10,0,727.0,189.0,1.8,32.0,792.0,483.71,344.88
2016,7,27,10,15,735.5,191.5,1.95,32.0,820.0,535.02,384.46
2016,7,27,10,30,744.0,194.0,2.1,32.0,848.0,585.79,422.72
2016,7,27,10,45,521.0,318.5,2.25,32.5,782.0,590.07,424.84
2016,7,27,11,0,298.0,443.0,2.4,33.0,716.0,570.33,408.81
2016,7,27,11,15,286.0,454.0,2.55,33.0,719.5,592.64,424.85
2016,7,27,11,30,274.0,465.0,2.7,33.0,723.0,613.42,439.4
2016,7,27,11,45,243.0,475.5,2.85,33.0,705.5,610.96,437.84
2016,7,27,12,0,212.0,486.0,3.0,33.0,688.0,610.27,437.37
2016,7,27,12,15,257.5,475.0,3.1,33.0,720.0,663.0,474.52
2016,7,27,12,30,303.0,464.0,3.2,33.0,752.0,708.94,506.71
2016,7,27,12,45,475.0,369.5,3.35,33.0,816.0,804.88,575.7
2016,7,27,13,0,647.0,275.0,3.5,33.0,880.0,895.99,640.44
2016,7,27,13,15,642.0,272.5,3.55,33.0,864.5,905.31,646.65
2016,7,27,13,30,637.0,270.0,3.6,33.0,849.0,911.34,651.37
2016,7,27,13,45,605.5,280.0,3.7,33.0,819.5,899.86,644.4
2016,7,27,14,0,574.0,290.0,3.8,33.0,790.0,882.28,633.61
2016,7,27,14,15,563.5,284.5,3.85,32.5,761.5,870.18,628.09
2016,7,27,14,30,553.0,279.0,3.9,32.0,733.0,855.28,620.67
2016,7,27,14,45,532.0,276.0,3.95,31.5,697.0,830.15,606.15
2016,7,27,15,0,511.0,273.0,4.0,31.0,661.0,802.8,590.04
2016,7,27,15,15,494.5,263.5,4.0,30.5,622.0,771.07,570.8
2016,7,27,15,30,478.0,254.0,4.0,30.0,583.0,737.5,550.06
2016,7,27,15,45,464.0,240.5,4.05,30.0,541.5,700.45,525.84
2016,7,27,16,0,450.0,227.0,4.1,30.0,500.0,661.95,500.28
2016,7,27,16,15,425.0,214.0,4.0,29.0,455.0,613.55,468.55
2016,7,27,16,30,400.0,201.0,3.9,28.0,410.0,548.8,424.43
2016,7,27,16,45,386.0,181.5,3.85,27.5,366.0,502.62,392.25
2016,7,27,17,0,372.0,162.0,3.8,27.0,322.0,456.12,358.91
2016,7,27,17,15,335.5,145.5,3.6,26.0,275.0,397.76,315.6
2016,7,27,17,30,299.0,129.0,3.4,25.0,228.0,341.78,272.85
2016,7,27,17,45,272.5,108.0,3.2,24.5,186.5,288.9,230.87
2016,7,27,18,0,246.0,87.0,3.0,24.0,145.0,237.86,189.05
2016,7,27,18,15,191.5,66.0,2.8,23.0,104.5,175.45,137.21
2016,7,27,18,30,137.0,45.0,2.6,22.0,64.0,118.14,88.75
2016,7,27,18,45,86.5,26.5,2.4,21.5,37.0,70.57,45.85
2016,7,27,19,0,36.0,8.0,2.2,21.0,10.0,17.78,0.0
2016,7,27,19,15,18.0,4.0,2.05,20.5,5.0,3.41,0.0
2016,7,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,51.5,9.0,1.15,15.5,11.5,7.68,0.0
2016,7,28,5,30,103.0,18.0,1.2,16.0,23.0,13.99,0.0
2016,7,28,5,45,200.5,33.5,1.25,16.5,59.0,25.84,16.03
2016,7,28,6,0,298.0,49.0,1.3,17.0,95.0,37.49,27.02
2016,7,28,6,15,369.0,61.5,1.25,17.5,140.0,46.61,35.4
2016,7,28,6,30,440.0,74.0,1.2,18.0,185.0,55.53,43.38
2016,7,28,6,45,497.0,82.0,1.2,19.0,234.5,62.49,49.31
2016,7,28,7,0,554.0,90.0,1.2,20.0,284.0,67.18,53.07
2016,7,28,7,15,591.5,97.0,1.2,21.0,334.0,70.78,55.76
2016,7,28,7,30,629.0,104.0,1.2,22.0,384.0,74.22,58.25
2016,7,28,7,45,661.5,108.5,1.25,23.0,434.5,75.7,59.03
2016,7,28,8,0,694.0,113.0,1.3,24.0,485.0,77.12,59.74
2016,7,28,8,15,716.0,117.5,1.35,24.5,532.5,93.64,59.47
2016,7,28,8,30,738.0,122.0,1.4,25.0,580.0,147.94,84.2
2016,7,28,8,45,752.5,126.5,1.45,26.0,624.0,209.74,127.12
2016,7,28,9,0,767.0,131.0,1.5,27.0,668.0,266.14,171.3
2016,7,28,9,15,780.0,134.0,1.55,27.5,707.5,322.18,217.52
2016,7,28,9,30,793.0,137.0,1.6,28.0,747.0,378.97,264.32
2016,7,28,9,45,795.0,144.0,1.65,29.0,779.0,434.88,309.06
2016,7,28,10,0,797.0,151.0,1.7,30.0,811.0,489.86,351.5
2016,7,28,10,15,805.0,153.0,1.8,30.5,839.5,542.89,391.94
2016,7,28,10,30,813.0,155.0,1.9,31.0,868.0,595.12,430.57
2016,7,28,10,45,791.0,173.5,2.0,31.5,881.0,641.12,463.45
2016,7,28,11,0,769.0,192.0,2.1,32.0,894.0,683.2,492.63
2016,7,28,11,15,772.5,193.0,2.2,32.0,908.5,725.43,522.61
2016,7,28,11,30,776.0,194.0,2.3,32.0,923.0,765.77,550.81
2016,7,28,11,45,747.5,214.0,2.45,32.5,920.5,800.74,573.4
2016,7,28,12,0,719.0,234.0,2.6,33.0,918.0,827.32,590.23
2016,7,28,12,15,718.5,234.0,2.7,33.0,917.0,856.01,609.86
2016,7,28,12,30,718.0,234.0,2.8,33.0,916.0,881.92,627.55
2016,7,28,12,45,708.0,238.0,2.9,33.0,905.0,899.91,639.9
2016,7,28,13,0,698.0,242.0,3.0,33.0,894.0,914.5,650.11
2016,7,28,13,15,693.0,240.0,3.1,32.5,878.5,924.71,659.12
2016,7,28,13,30,688.0,238.0,3.2,32.0,863.0,931.52,666.05
2016,7,28,13,45,656.5,249.5,3.3,32.0,833.5,922.16,660.58
2016,7,28,14,0,625.0,261.0,3.4,32.0,804.0,909.07,652.8
2016,7,28,14,15,614.5,256.5,3.45,31.5,775.5,898.03,648.11
2016,7,28,14,30,604.0,252.0,3.5,31.0,747.0,883.85,641.35
2016,7,28,14,45,583.0,250.0,3.55,31.0,710.5,853.64,622.57
2016,7,28,15,0,562.0,248.0,3.6,31.0,674.0,826.65,605.77
2016,7,28,15,15,545.0,240.5,3.6,30.5,634.5,795.56,587.21
2016,7,28,15,30,528.0,233.0,3.6,30.0,595.0,762.51,567.1
2016,7,28,15,45,512.5,221.5,3.65,29.5,553.0,724.88,543.83
2016,7,28,16,0,497.0,210.0,3.7,29.0,511.0,685.73,519.08
2016,7,28,16,15,471.5,198.5,3.65,28.5,465.0,636.94,486.46
2016,7,28,16,30,446.0,187.0,3.6,28.0,419.0,587.86,452.99
2016,7,28,16,45,426.5,170.5,3.6,27.5,373.5,538.1,418.56
2016,7,28,17,0,407.0,154.0,3.6,27.0,328.0,488.27,383.12
2016,7,28,17,15,368.5,139.0,3.4,26.0,280.5,427.36,338.28
2016,7,28,17,30,330.0,124.0,3.2,25.0,233.0,355.99,284.11
2016,7,28,17,45,293.5,105.0,3.05,24.5,189.0,298.03,238.15
2016,7,28,18,0,257.0,86.0,2.9,24.0,145.0,242.99,193.09
2016,7,28,18,15,200.0,65.5,2.7,23.0,104.5,179.39,140.25
2016,7,28,18,30,143.0,45.0,2.5,22.0,64.0,121.22,91.01
2016,7,28,18,45,71.5,27.0,2.35,21.5,36.5,65.95,41.91
2016,7,28,19,0,0.0,9.0,2.2,21.0,9.0,7.68,0.0
2016,7,28,19,15,0.0,4.5,2.1,20.5,4.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.5,1.05,15.5,9.0,6.4,0.0
2016,7,29,5,30,72.0,15.0,1.1,16.0,18.0,11.64,0.0
2016,7,29,5,45,154.5,33.0,1.15,16.5,52.0,25.34,15.51
2016,7,29,6,0,237.0,51.0,1.2,17.0,86.0,38.72,28.06
2016,7,29,6,15,303.0,66.0,1.2,17.5,129.5,49.51,37.92
2016,7,29,6,30,369.0,81.0,1.2,18.0,173.0,60.0,47.29
2016,7,29,6,45,429.5,91.0,1.2,19.0,222.0,66.69,52.96
2016,7,29,7,0,490.0,101.0,1.2,20.0,271.0,73.21,58.28
2016,7,29,7,15,529.0,110.0,1.2,21.0,321.0,79.97,63.65
2016,7,29,7,30,568.0,119.0,1.2,22.0,371.0,84.45,66.95
2016,7,29,7,45,603.0,124.5,1.2,23.0,421.0,86.14,67.83
2016,7,29,8,0,638.0,130.0,1.2,24.0,471.0,87.74,68.63
2016,7,29,8,15,661.5,135.5,1.2,24.5,518.5,103.69,68.19
2016,7,29,8,30,685.0,141.0,1.2,25.0,566.0,155.68,92.16
2016,7,29,8,45,703.0,146.0,1.25,26.0,610.0,209.3,128.71
2016,7,29,9,0,721.0,151.0,1.3,27.0,654.0,264.86,171.87
2016,7,29,9,15,735.5,154.5,1.3,27.5,694.0,320.07,216.9
2016,7,29,9,30,750.0,158.0,1.3,28.0,734.0,380.56,265.67
2016,7,29,9,45,746.0,169.0,1.35,29.0,764.0,431.44,306.32
2016,7,29,10,0,742.0,180.0,1.4,30.0,794.0,485.24,347.45
2016,7,29,10,15,750.5,183.0,1.45,30.5,822.5,537.77,386.82
2016,7,29,10,30,759.0,186.0,1.5,31.0,851.0,589.82,424.59
2016,7,29,10,45,745.0,200.0,1.6,31.5,866.5,635.93,457.25
2016,7,29,11,0,731.0,214.0,1.7,32.0,882.0,679.29,487.09
2016,7,29,11,15,735.5,215.5,1.8,32.0,896.5,722.49,517.42
2016,7,29,11,30,740.0,217.0,1.9,32.0,911.0,763.96,546.1
2016,7,29,11,45,719.5,232.0,2.05,32.5,911.0,795.46,566.61
2016,7,29,12,0,699.0,247.0,2.2,33.0,911.0,823.38,584.51
2016,7,29,12,15,699.0,247.5,2.3,33.0,910.5,852.57,604.36
2016,7,29,12,30,699.0,248.0,2.4,33.0,910.0,879.06,622.34
2016,7,29,12,45,713.5,236.0,2.55,33.0,907.5,904.36,640.39
2016,7,29,13,0,728.0,224.0,2.7,33.0,905.0,926.74,656.12
2016,7,29,13,15,723.5,222.5,2.75,33.0,889.0,938.16,663.97
2016,7,29,13,30,719.0,221.0,2.8,33.0,873.0,946.11,669.81
2016,7,29,13,45,688.0,232.5,2.9,33.0,843.5,937.64,665.73
2016,7,29,14,0,657.0,244.0,3.0,33.0,814.0,925.38,658.89
2016,7,29,14,15,647.0,240.0,3.1,32.5,785.0,915.22,655.29
2016,7,29,14,30,637.0,236.0,3.2,32.0,756.0,901.83,649.57
2016,7,29,14,45,613.5,235.5,3.3,31.5,718.5,875.67,635.14
2016,7,29,15,0,590.0,235.0,3.4,31.0,681.0,846.81,618.8
2016,7,29,15,15,573.5,228.0,3.45,30.5,641.5,810.14,597.12
2016,7,29,15,30,557.0,221.0,3.5,30.0,602.0,777.44,577.67
2016,7,29,15,45,537.5,211.5,3.6,29.5,559.0,737.56,553.11
2016,7,29,16,0,518.0,202.0,3.7,29.0,516.0,696.3,527.09
2016,7,29,16,15,492.5,191.5,3.7,28.0,469.0,647.86,495.95
2016,7,29,16,30,467.0,181.0,3.7,27.0,422.0,599.07,463.73
2016,7,29,16,45,443.0,166.0,3.7,26.5,375.5,546.59,427.1
2016,7,29,17,0,419.0,151.0,3.7,26.0,329.0,494.36,389.67
2016,7,29,17,15,380.0,136.0,3.6,25.0,281.0,432.5,344.09
2016,7,29,17,30,341.0,121.0,3.5,24.0,233.0,359.95,288.83
2016,7,29,17,45,301.5,102.5,3.4,23.5,188.5,300.18,241.16
2016,7,29,18,0,262.0,84.0,3.3,23.0,144.0,243.66,194.6
2016,7,29,18,15,204.0,63.5,3.1,22.0,103.5,179.18,140.67
2016,7,29,18,30,146.0,43.0,2.9,21.0,63.0,120.18,90.43
2016,7,29,18,45,88.5,25.0,2.75,20.5,35.5,69.01,43.25
2016,7,29,19,0,31.0,7.0,2.6,20.0,8.0,15.43,0.0
2016,7,29,19,15,15.5,3.5,2.45,19.5,4.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,39.5,7.5,1.35,15.5,9.5,6.4,0.0
2016,7,30,5,30,79.0,15.0,1.5,16.0,19.0,11.65,0.0
2016,7,30,5,45,168.5,32.0,1.7,16.5,53.0,24.64,14.8
2016,7,30,6,0,258.0,49.0,1.9,17.0,87.0,37.35,26.82
2016,7,30,6,15,172.0,72.0,1.9,17.5,101.5,54.06,41.87
2016,7,30,6,30,86.0,95.0,1.9,18.0,116.0,70.69,56.6
2016,7,30,6,45,107.0,116.0,1.9,19.0,148.5,85.14,68.99
2016,7,30,7,0,128.0,137.0,1.9,20.0,181.0,99.26,80.74
2016,7,30,7,15,153.5,160.0,1.95,21.0,222.0,114.21,92.89
2016,7,30,7,30,179.0,183.0,2.0,22.0,263.0,128.75,104.42
2016,7,30,7,45,206.5,205.0,2.05,23.0,307.5,142.35,114.92
2016,7,30,8,0,234.0,227.0,2.1,24.0,352.0,155.53,124.89
2016,7,30,8,15,206.5,254.0,2.15,24.5,372.0,176.07,131.76
2016,7,30,8,30,179.0,281.0,2.2,25.0,392.0,208.76,152.56
2016,7,30,8,45,461.5,212.0,2.25,26.0,526.5,215.91,144.27
2016,7,30,9,0,744.0,143.0,2.3,27.0,661.0,264.87,171.9
2016,7,30,9,15,758.0,146.5,2.4,27.5,701.5,326.29,222.35
2016,7,30,9,30,772.0,150.0,2.5,28.0,742.0,382.75,269.14
2016,7,30,9,45,816.5,134.5,2.65,29.0,786.0,437.64,313.17
2016,7,30,10,0,861.0,119.0,2.8,30.0,830.0,497.56,359.91
2016,7,30,10,15,868.5,120.5,2.9,30.5,859.0,551.92,402.14
2016,7,30,10,30,876.0,122.0,3.0,31.0,888.0,605.22,442.29
2016,7,30,10,45,858.5,137.0,3.1,31.5,903.5,652.18,476.56
2016,7,30,11,0,841.0,152.0,3.2,32.0,919.0,700.64,510.59
2016,7,30,11,15,845.0,153.0,3.25,32.0,933.5,746.02,542.92
2016,7,30,11,30,849.0,154.0,3.3,32.0,948.0,781.14,567.98
2016,7,30,11,45,824.0,171.5,3.4,32.0,947.5,821.74,595.37
2016,7,30,12,0,799.0,189.0,3.5,32.0,947.0,849.84,614.07
2016,7,30,12,15,799.0,189.0,3.55,32.0,946.5,880.01,633.96
2016,7,30,12,30,799.0,189.0,3.6,32.0,946.0,907.24,651.9
2016,7,30,12,45,786.0,195.0,3.65,32.0,934.5,924.89,663.65
2016,7,30,13,0,773.0,201.0,3.7,32.0,923.0,938.86,673.16
2016,7,30,13,15,769.0,200.0,3.75,31.5,907.0,951.33,683.21
2016,7,30,13,30,765.0,199.0,3.8,31.0,891.0,960.27,691.14
2016,7,30,13,45,740.0,207.5,3.85,31.0,863.0,964.7,694.89
2016,7,30,14,0,715.0,216.0,3.9,31.0,835.0,955.82,690.14
2016,7,30,14,15,705.5,212.5,3.9,30.5,806.0,946.46,686.37
2016,7,30,14,30,696.0,209.0,3.9,30.0,777.0,933.73,680.46
2016,7,30,14,45,528.0,269.0,3.9,30.0,689.0,822.23,604.09
2016,7,30,15,0,360.0,329.0,3.9,30.0,601.0,701.26,518.85
2016,7,30,15,15,276.5,323.5,3.9,29.5,525.5,613.77,458.47
2016,7,30,15,30,193.0,318.0,3.9,29.0,450.0,509.14,384.06
2016,7,30,15,45,146.5,293.0,3.9,28.5,389.5,438.38,333.42
2016,7,30,16,0,100.0,268.0,3.9,28.0,329.0,351.63,269.54
2016,7,30,16,15,84.0,241.5,3.85,27.5,289.5,309.15,238.54
2016,7,30,16,30,68.0,215.0,3.8,27.0,250.0,267.23,207.26
2016,7,30,16,45,95.5,195.0,3.75,26.5,239.0,266.98,209.07
2016,7,30,17,0,123.0,175.0,3.7,26.0,228.0,278.02,219.31
2016,7,30,17,15,104.5,154.5,3.55,25.0,195.0,239.47,189.79
2016,7,30,17,30,86.0,134.0,3.4,24.0,162.0,190.71,151.5
2016,7,30,17,45,177.5,110.0,3.25,23.0,154.5,226.47,181.91
2016,7,30,18,0,269.0,86.0,3.1,22.0,147.0,250.55,200.93
2016,7,30,18,15,209.5,65.5,2.95,21.0,105.5,185.1,145.81
2016,7,30,18,30,150.0,45.0,2.8,20.0,64.0,125.38,94.71
2016,7,30,18,45,90.5,26.0,2.65,19.5,36.0,71.35,43.94
2016,7,30,19,0,31.0,7.0,2.5,19.0,8.0,15.44,0.0
2016,7,30,19,15,15.5,3.5,2.45,18.5,4.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,5,15,39.0,7.0,1.3,13.5,9.0,5.97,0.0
2016,7,31,5,30,78.0,14.0,1.5,14.0,18.0,10.89,0.0
2016,7,31,5,45,173.5,31.5,1.7,15.0,53.0,24.28,14.5
2016,7,31,6,0,269.0,49.0,1.9,16.0,88.0,37.42,26.96
2016,7,31,6,15,339.5,62.5,1.9,16.5,132.5,47.23,36.03
2016,7,31,6,30,410.0,76.0,1.9,17.0,177.0,56.81,44.66
2016,7,31,6,45,345.0,100.5,1.9,18.0,199.0,72.64,58.39
2016,7,31,7,0,280.0,125.0,1.9,19.0,221.0,90.25,73.32
2016,7,31,7,15,306.5,144.0,2.05,20.0,265.0,102.32,83.14
2016,7,31,7,30,333.0,163.0,2.2,21.0,309.0,113.94,92.37
2016,7,31,7,45,358.5,180.5,2.35,22.0,355.5,124.22,100.29
2016,7,31,8,0,384.0,198.0,2.5,23.0,402.0,134.07,107.73
2016,7,31,8,15,214.0,224.5,2.6,23.5,340.0,160.53,120.13
2016,7,31,8,30,44.0,251.0,2.7,24.0,278.0,185.97,140.83
2016,7,31,8,45,402.0,194.0,2.8,25.0,471.5,194.91,131.41
2016,7,31,9,0,760.0,137.0,2.9,26.0,665.0,270.38,176.63
2016,7,31,9,15,774.0,140.5,2.9,26.5,705.5,326.95,223.8
2016,7,31,9,30,788.0,144.0,2.9,27.0,746.0,384.42,271.73
2016,7,31,9,45,767.0,163.5,2.95,28.0,772.0,440.58,317.62
2016,7,31,10,0,746.0,183.0,3.0,29.0,798.0,491.03,357.5
2016,7,31,10,15,754.5,186.0,3.0,29.0,826.5,543.98,398.89
2016,7,31,10,30,763.0,189.0,3.0,29.0,855.0,596.34,438.7
2016,7,31,10,45,744.5,206.0,3.05,29.5,869.5,642.57,472.09
2016,7,31,11,0,726.0,223.0,3.1,30.0,884.0,685.55,502.16
2016,7,31,11,15,730.5,224.5,3.1,30.0,898.5,728.79,532.84
2016,7,31,11,30,735.0,226.0,3.1,30.0,913.0,770.33,561.75
2016,7,31,11,45,707.0,246.0,3.1,30.0,910.5,800.1,581.6
2016,7,31,12,0,679.0,266.0,3.1,30.0,908.0,825.76,598.42
2016,7,31,12,15,679.0,266.5,3.15,30.0,908.0,854.66,618.19
2016,7,31,12,30,679.0,267.0,3.2,30.0,908.0,880.91,636.04
2016,7,31,12,45,745.5,222.0,3.25,30.5,921.0,923.17,664.39
2016,7,31,13,0,812.0,177.0,3.3,31.0,934.0,954.63,683.68
2016,7,31,13,15,808.0,176.0,3.35,30.5,917.5,967.45,693.83
2016,7,31,13,30,804.0,175.0,3.4,30.0,901.0,976.63,701.92
2016,7,31,13,45,755.5,197.5,3.45,30.0,866.0,970.94,699.17
2016,7,31,14,0,707.0,220.0,3.5,30.0,831.0,953.3,688.87
2016,7,31,14,15,697.0,216.5,3.55,29.5,801.5,943.44,685.16
2016,7,31,14,30,687.0,213.0,3.6,29.0,772.0,930.23,679.24
2016,7,31,14,45,648.5,221.5,3.65,29.0,730.0,898.17,659.36
2016,7,31,15,0,610.0,230.0,3.7,29.0,688.0,863.31,636.87
2016,7,31,15,15,593.0,223.0,3.7,28.5,648.0,825.26,613.9
2016,7,31,15,30,576.0,216.0,3.7,28.0,608.0,791.6,593.44
2016,7,31,15,45,547.5,210.5,3.75,27.5,562.5,747.35,565.24
2016,7,31,16,0,519.0,205.0,3.8,27.0,517.0,702.16,535.85
2016,7,31,16,15,493.0,194.0,3.75,26.0,470.0,652.61,503.56
2016,7,31,16,30,467.0,183.0,3.7,25.0,423.0,602.74,470.19
2016,7,31,16,45,435.5,170.0,3.7,24.5,375.0,546.54,430.37
2016,7,31,17,0,404.0,157.0,3.7,24.0,327.0,491.22,390.15
2016,7,31,17,15,365.0,141.0,3.6,23.0,278.5,415.08,333.37
2016,7,31,17,30,326.0,125.0,3.5,22.0,230.0,356.52,288.26
2016,7,31,17,45,280.0,105.5,3.4,21.5,184.5,292.53,236.69
2016,7,31,18,0,234.0,86.0,3.3,21.0,139.0,232.5,186.87
2016,7,31,18,15,179.0,64.0,3.15,20.0,98.0,169.07,133.4
2016,7,31,18,30,124.0,42.0,3.0,19.0,57.0,110.63,83.28
2016,7,31,18,45,73.5,24.0,2.85,18.5,31.5,62.03,36.47
2016,7,31,19,0,23.0,6.0,2.7,18.0,6.0,12.15,0.0
2016,7,31,19,15,11.5,3.0,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
