Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,63.5,7.5,0.85,13.5,10.5,6.4,0.0
2016,8,1,5,30,127.0,15.0,0.9,14.0,21.0,12.21,0.0
2016,8,1,5,45,246.5,28.0,1.0,14.5,57.0,22.85,13.23
2016,8,1,6,0,366.0,41.0,1.1,15.0,93.0,33.24,23.43
2016,8,1,6,15,442.0,50.5,1.15,15.5,139.5,40.23,30.02
2016,8,1,6,30,518.0,60.0,1.2,16.0,186.0,47.06,36.24
2016,8,1,6,45,271.0,91.5,1.25,17.0,158.5,68.44,54.95
2016,8,1,7,0,24.0,123.0,1.3,18.0,131.0,92.6,75.63
2016,8,1,7,15,66.5,152.5,1.35,18.5,180.5,112.53,92.34
2016,8,1,7,30,109.0,182.0,1.4,19.0,230.0,127.19,104.27
2016,8,1,7,45,437.5,135.0,1.45,20.0,361.5,91.13,72.9
2016,8,1,8,0,766.0,88.0,1.5,21.0,493.0,68.07,52.83
2016,8,1,8,15,550.5,171.0,1.55,21.5,476.5,124.38,87.17
2016,8,1,8,30,335.0,254.0,1.6,22.0,460.0,201.39,142.57
2016,8,1,8,45,587.0,176.5,1.65,23.0,570.0,213.04,138.24
2016,8,1,9,0,839.0,99.0,1.7,24.0,680.0,266.92,171.71
2016,8,1,9,15,850.5,101.0,1.75,24.5,720.5,325.25,221.03
2016,8,1,9,30,862.0,103.0,1.8,25.0,761.0,383.9,270.56
2016,8,1,9,45,875.0,103.0,1.9,26.0,797.0,441.73,317.93
2016,8,1,10,0,888.0,103.0,2.0,27.0,833.0,499.5,363.69
2016,8,1,10,15,894.5,104.5,2.1,27.5,862.0,554.78,406.84
2016,8,1,10,30,901.0,106.0,2.2,28.0,891.0,608.82,447.7
2016,8,1,10,45,900.5,110.0,2.3,28.5,911.5,659.08,484.6
2016,8,1,11,0,900.0,114.0,2.4,29.0,932.0,707.05,518.82
2016,8,1,11,15,903.0,114.5,2.45,29.0,946.5,752.17,551.11
2016,8,1,11,30,906.0,115.0,2.5,29.0,961.0,794.91,580.13
2016,8,1,11,45,901.5,119.5,2.6,29.5,966.5,832.57,604.01
2016,8,1,12,0,897.0,124.0,2.7,30.0,972.0,867.09,625.69
2016,8,1,12,15,897.0,124.0,2.75,30.0,971.5,898.33,646.08
2016,8,1,12,30,897.0,124.0,2.8,30.0,971.0,926.41,664.42
2016,8,1,12,45,894.0,124.5,2.9,30.0,962.0,948.89,679.6
2016,8,1,13,0,891.0,125.0,3.0,30.0,953.0,967.82,692.62
2016,8,1,13,15,887.5,124.0,3.05,30.0,937.0,981.21,701.84
2016,8,1,13,30,884.0,123.0,3.1,30.0,921.0,990.85,708.82
2016,8,1,13,45,873.5,125.0,3.2,30.0,896.5,992.82,711.43
2016,8,1,14,0,863.0,127.0,3.3,30.0,872.0,991.01,711.8
2016,8,1,14,15,856.0,125.5,3.35,29.5,842.5,985.42,710.94
2016,8,1,14,30,849.0,124.0,3.4,29.0,813.0,976.15,707.82
2016,8,1,14,45,639.0,209.5,3.45,29.0,715.0,877.99,644.63
2016,8,1,15,0,429.0,295.0,3.5,29.0,617.0,751.52,555.71
2016,8,1,15,15,613.5,205.5,3.55,28.5,637.0,834.76,621.11
2016,8,1,15,30,798.0,116.0,3.6,28.0,657.0,891.74,662.71
2016,8,1,15,45,775.5,114.5,3.65,27.5,610.5,851.73,638.39
2016,8,1,16,0,753.0,113.0,3.7,27.0,564.0,809.61,612.93
2016,8,1,16,15,730.5,108.5,3.7,26.0,515.0,766.91,587.52
2016,8,1,16,30,708.0,104.0,3.7,25.0,466.0,718.39,557.3
2016,8,1,16,45,670.0,100.5,3.7,24.5,414.0,658.1,516.6
2016,8,1,17,0,632.0,97.0,3.7,24.0,362.0,598.35,474.53
2016,8,1,17,15,591.0,90.0,3.6,23.0,311.0,533.55,427.3
2016,8,1,17,30,550.0,83.0,3.5,22.0,260.0,470.54,379.61
2016,8,1,17,45,488.5,74.5,3.45,21.5,210.0,396.09,320.26
2016,8,1,18,0,427.0,66.0,3.4,21.0,160.0,326.37,262.57
2016,8,1,18,15,346.5,53.0,3.25,20.0,116.0,246.05,194.99
2016,8,1,18,30,266.0,40.0,3.1,19.0,72.0,178.19,135.79
2016,8,1,18,45,161.0,24.0,3.0,18.0,41.0,101.81,60.23
2016,8,1,19,0,56.0,8.0,2.9,17.0,10.0,23.95,0.0
2016,8,1,19,15,28.0,4.0,2.8,16.5,5.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.5,0.7,12.5,10.0,6.4,0.0
2016,8,2,5,30,132.0,15.0,0.7,13.0,20.0,12.8,0.0
2016,8,2,5,45,254.0,28.0,0.75,13.5,57.0,22.94,13.23
2016,8,2,6,0,376.0,41.0,0.8,14.0,94.0,33.36,23.62
2016,8,2,6,15,454.0,50.5,0.85,14.5,140.5,40.36,30.26
2016,8,2,6,30,532.0,60.0,0.9,15.0,187.0,47.23,36.55
2016,8,2,6,45,349.0,96.5,0.95,16.0,188.0,69.99,56.54
2016,8,2,7,0,166.0,133.0,1.0,17.0,189.0,97.11,79.82
2016,8,2,7,15,445.0,107.0,1.05,17.5,292.5,75.9,61.01
2016,8,2,7,30,724.0,81.0,1.1,18.0,396.0,65.08,51.33
2016,8,2,7,45,753.0,84.5,1.2,19.0,448.0,66.75,52.38
2016,8,2,8,0,782.0,88.0,1.3,20.0,500.0,68.38,53.35
2016,8,2,8,15,803.0,91.0,1.4,20.5,550.0,86.74,53.23
2016,8,2,8,30,824.0,94.0,1.5,21.0,600.0,144.88,79.75
2016,8,2,8,45,838.0,98.0,1.6,22.0,645.5,204.97,122.03
2016,8,2,9,0,852.0,102.0,1.7,23.0,691.0,272.49,176.24
2016,8,2,9,15,864.5,104.0,1.85,23.5,732.5,332.05,226.79
2016,8,2,9,30,877.0,106.0,2.0,24.0,774.0,392.03,277.74
2016,8,2,9,45,885.0,109.0,2.2,25.0,810.0,451.1,326.59
2016,8,2,10,0,893.0,112.0,2.4,26.0,846.0,509.61,373.44
2016,8,2,10,15,900.5,113.5,2.5,26.5,875.5,565.88,417.58
2016,8,2,10,30,908.0,115.0,2.6,27.0,905.0,621.01,459.46
2016,8,2,10,45,894.0,128.0,2.75,27.5,922.0,670.48,496.05
2016,8,2,11,0,880.0,141.0,2.9,28.0,939.0,716.36,529.06
2016,8,2,11,15,884.0,142.0,3.0,28.0,954.5,762.14,562.29
2016,8,2,11,30,888.0,143.0,3.1,28.0,970.0,805.69,593.12
2016,8,2,11,45,871.5,155.0,3.25,28.5,972.0,839.44,614.86
2016,8,2,12,0,855.0,167.0,3.4,29.0,974.0,881.17,641.85
2016,8,2,12,15,855.0,167.5,3.5,29.0,973.5,913.32,663.31
2016,8,2,12,30,855.0,168.0,3.6,29.0,973.0,942.33,682.79
2016,8,2,12,45,865.0,160.0,3.7,29.0,968.5,969.16,700.9
2016,8,2,13,0,875.0,152.0,3.8,29.0,964.0,978.93,707.98
2016,8,2,13,15,871.0,151.0,3.85,29.0,947.5,992.08,717.2
2016,8,2,13,30,867.0,150.0,3.9,29.0,931.0,1001.5,724.1
2016,8,2,13,45,843.5,158.5,3.95,29.0,902.5,1012.06,731.89
2016,8,2,14,0,820.0,167.0,4.0,29.0,874.0,1004.34,727.92
2016,8,2,14,15,811.5,164.5,4.0,28.5,843.0,996.51,725.28
2016,8,2,14,30,803.0,162.0,4.0,28.0,812.0,984.98,720.31
2016,8,2,14,45,788.5,160.0,4.0,28.0,774.5,964.52,708.12
2016,8,2,15,0,774.0,158.0,4.0,28.0,737.0,948.31,698.87
2016,8,2,15,15,758.5,154.0,3.95,27.5,695.0,918.39,681.55
2016,8,2,15,30,743.0,150.0,3.9,27.0,653.0,885.64,662.28
2016,8,2,15,45,725.0,144.5,3.9,26.5,607.0,846.39,638.61
2016,8,2,16,0,707.0,139.0,3.9,26.0,561.0,804.96,613.12
2016,8,2,16,15,681.5,133.0,3.85,25.5,511.0,754.76,580.77
2016,8,2,16,30,656.0,127.0,3.8,25.0,461.0,703.48,547.05
2016,8,2,16,45,625.5,119.5,3.75,24.5,410.0,645.99,507.58
2016,8,2,17,0,595.0,112.0,3.7,24.0,359.0,588.54,466.57
2016,8,2,17,15,551.0,103.0,3.55,23.0,307.5,520.73,416.85
2016,8,2,17,30,507.0,94.0,3.4,22.0,256.0,449.9,363.07
2016,8,2,17,45,453.0,82.0,3.3,21.5,206.5,379.21,306.6
2016,8,2,18,0,399.0,70.0,3.2,21.0,157.0,313.05,251.7
2016,8,2,18,15,318.0,55.5,3.05,20.0,113.0,236.04,186.76
2016,8,2,18,30,237.0,41.0,2.9,19.0,69.0,167.82,127.39
2016,8,2,18,45,137.5,24.0,2.8,18.0,38.5,92.9,51.59
2016,8,2,19,0,38.0,7.0,2.7,17.0,8.0,17.6,0.0
2016,8,2,19,15,19.0,3.5,2.65,16.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,15,43.0,7.0,1.1,11.5,9.0,5.97,0.0
2016,8,3,5,30,86.0,14.0,1.2,12.0,18.0,11.95,0.0
2016,8,3,5,45,204.0,30.0,1.3,13.0,54.0,23.26,13.31
2016,8,3,6,0,322.0,46.0,1.4,14.0,90.0,35.45,25.38
2016,8,3,6,15,402.5,57.5,1.4,14.5,137.0,46.14,35.32
2016,8,3,6,30,483.0,69.0,1.4,15.0,184.0,54.39,42.86
2016,8,3,6,45,543.5,77.0,1.45,16.0,236.5,59.41,47.21
2016,8,3,7,0,604.0,85.0,1.5,17.0,289.0,64.34,51.28
2016,8,3,7,15,644.0,91.5,1.5,17.5,342.0,67.79,54.03
2016,8,3,7,30,684.0,98.0,1.5,18.0,395.0,71.13,56.61
2016,8,3,7,45,712.5,103.5,1.55,19.0,447.0,73.48,58.18
2016,8,3,8,0,741.0,109.0,1.6,20.0,499.0,75.7,59.61
2016,8,3,8,15,764.0,113.5,1.65,20.5,549.0,94.36,59.85
2016,8,3,8,30,787.0,118.0,1.7,21.0,599.0,158.84,92.28
2016,8,3,8,45,797.0,124.5,1.8,22.0,643.5,218.11,134.1
2016,8,3,9,0,807.0,131.0,1.9,23.0,688.0,278.26,182.5
2016,8,3,9,15,820.5,134.0,2.05,23.5,729.5,337.42,232.38
2016,8,3,9,30,834.0,137.0,2.2,24.0,771.0,397.34,282.88
2016,8,3,9,45,849.0,137.5,2.35,25.0,808.5,456.43,331.18
2016,8,3,10,0,864.0,138.0,2.5,26.0,846.0,515.85,378.23
2016,8,3,10,15,871.5,139.5,2.65,26.5,875.5,571.46,421.84
2016,8,3,10,30,879.0,141.0,2.8,27.0,905.0,625.47,462.97
2016,8,3,10,45,838.5,170.0,2.95,27.5,913.5,674.3,498.58
2016,8,3,11,0,798.0,199.0,3.1,28.0,922.0,715.04,527.41
2016,8,3,11,15,802.0,200.5,3.25,28.0,937.0,759.79,560.03
2016,8,3,11,30,806.0,202.0,3.4,28.0,952.0,802.59,590.74
2016,8,3,11,45,769.0,227.0,3.6,28.5,947.0,837.15,613.44
2016,8,3,12,0,732.0,252.0,3.8,29.0,942.0,861.94,629.33
2016,8,3,12,15,731.5,252.0,3.9,29.0,941.0,891.5,649.97
2016,8,3,12,30,731.0,252.0,4.0,29.0,940.0,918.17,668.51
2016,8,3,12,45,747.0,239.5,4.1,29.0,937.0,945.35,687.81
2016,8,3,13,0,763.0,227.0,4.2,29.0,934.0,969.5,704.36
2016,8,3,13,15,758.0,225.5,4.25,28.5,917.5,981.04,713.89
2016,8,3,13,30,753.0,224.0,4.3,28.0,901.0,988.93,721.26
2016,8,3,13,45,717.5,237.5,4.4,28.0,869.0,978.07,715.26
2016,8,3,14,0,682.0,251.0,4.5,28.0,837.0,963.12,706.34
2016,8,3,14,15,671.5,246.5,4.55,27.5,806.5,951.83,701.47
2016,8,3,14,30,661.0,242.0,4.6,27.0,776.0,937.18,694.41
2016,8,3,14,45,650.5,234.5,4.65,27.0,740.5,916.39,682.02
2016,8,3,15,0,640.0,227.0,4.7,27.0,705.0,892.53,667.52
2016,8,3,15,15,623.0,220.5,4.65,26.5,663.5,860.57,647.94
2016,8,3,15,30,606.0,214.0,4.6,26.0,622.0,820.26,622.53
2016,8,3,15,45,609.0,196.0,4.6,25.5,582.0,796.49,609.06
2016,8,3,16,0,612.0,178.0,4.6,25.0,542.0,763.78,589.09
2016,8,3,16,15,585.0,169.5,4.45,24.0,492.5,705.79,550.36
2016,8,3,16,30,558.0,161.0,4.3,23.0,443.0,654.46,515.67
2016,8,3,16,45,559.0,141.5,4.2,22.5,398.5,612.2,486.7
2016,8,3,17,0,560.0,122.0,4.1,22.0,354.0,567.68,455.13
2016,8,3,17,15,516.0,111.5,3.9,21.0,302.0,500.78,405.13
2016,8,3,17,30,472.0,101.0,3.7,20.0,250.0,436.41,355.41
2016,8,3,17,45,448.5,84.0,3.5,19.5,204.5,379.48,309.36
2016,8,3,18,0,425.0,67.0,3.3,19.0,159.0,323.76,262.31
2016,8,3,18,15,341.0,53.0,3.1,18.0,114.0,244.39,194.73
2016,8,3,18,30,257.0,39.0,2.9,17.0,69.0,174.16,132.87
2016,8,3,18,45,128.5,19.5,2.75,16.5,34.5,82.64,42.07
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,34.0,7.0,2.1,10.0,8.0,0.0,0.0
2016,8,4,5,30,68.0,14.0,2.1,10.0,16.0,11.95,0.0
2016,8,4,5,45,192.5,30.0,2.15,10.5,52.5,23.24,13.23
2016,8,4,6,0,317.0,46.0,2.2,11.0,89.0,35.45,25.65
2016,8,4,6,15,397.5,57.5,2.1,11.5,135.5,46.21,35.79
2016,8,4,6,30,478.0,69.0,2.0,12.0,182.0,54.45,43.43
2016,8,4,6,45,239.0,88.5,1.95,13.0,145.0,66.16,53.8
2016,8,4,7,0,0.0,108.0,1.9,14.0,108.0,85.1,70.27
2016,8,4,7,15,210.5,125.5,1.8,14.5,216.5,89.74,73.98
2016,8,4,7,30,421.0,143.0,1.7,15.0,325.0,97.94,80.7
2016,8,4,7,45,359.0,178.0,1.65,16.0,346.5,122.85,101.51
2016,8,4,8,0,297.0,213.0,1.6,17.0,368.0,141.4,116.43
2016,8,4,8,15,551.0,159.5,1.55,17.5,482.5,118.26,83.18
2016,8,4,8,30,805.0,106.0,1.5,18.0,597.0,152.44,87.39
2016,8,4,8,45,815.5,111.5,1.5,19.0,641.5,212.18,130.12
2016,8,4,9,0,826.0,117.0,1.5,20.0,686.0,272.82,179.48
2016,8,4,9,15,838.5,119.5,1.65,20.5,727.0,332.43,230.41
2016,8,4,9,30,851.0,122.0,1.8,21.0,768.0,392.62,281.8
2016,8,4,9,45,847.0,131.5,1.95,22.0,799.5,451.87,331.01
2016,8,4,10,0,843.0,141.0,2.1,23.0,831.0,509.45,377.2
2016,8,4,10,15,650.0,248.0,2.25,23.5,791.0,541.63,403.56
2016,8,4,10,30,457.0,355.0,2.4,24.0,751.0,554.34,413.15
2016,8,4,10,45,484.5,362.0,2.55,24.5,792.0,608.45,452.58
2016,8,4,11,0,512.0,369.0,2.7,25.0,833.0,664.26,492.25
2016,8,4,11,15,653.0,284.0,2.85,25.0,885.0,726.94,539.75
2016,8,4,11,30,794.0,199.0,3.0,25.0,937.0,792.33,589.06
2016,8,4,11,45,759.0,222.5,3.15,25.5,932.0,826.59,611.46
2016,8,4,12,0,724.0,246.0,3.3,26.0,927.0,851.4,627.39
2016,8,4,12,15,723.5,246.0,3.45,26.0,926.0,880.62,648.26
2016,8,4,12,30,723.0,246.0,3.6,26.0,925.0,906.96,667.07
2016,8,4,12,45,727.5,240.5,3.8,26.0,918.5,929.75,683.96
2016,8,4,13,0,732.0,235.0,4.0,26.0,912.0,949.39,698.48
2016,8,4,13,15,726.5,233.0,4.05,25.5,895.0,959.53,707.18
2016,8,4,13,30,721.0,231.0,4.1,25.0,878.0,966.1,713.72
2016,8,4,13,45,683.5,245.5,4.2,25.0,846.0,953.81,706.45
2016,8,4,14,0,646.0,260.0,4.3,25.0,814.0,937.46,695.97
2016,8,4,14,15,635.0,255.0,4.3,24.5,784.0,925.18,690.02
2016,8,4,14,30,624.0,250.0,4.3,24.0,754.0,909.64,681.86
2016,8,4,14,45,608.0,245.5,4.35,23.5,717.5,886.6,668.68
2016,8,4,15,0,592.0,241.0,4.4,23.0,681.0,855.63,650.07
2016,8,4,15,15,574.5,233.0,4.35,22.5,640.5,822.67,629.39
2016,8,4,15,30,557.0,225.0,4.3,22.0,600.0,787.65,607.04
2016,8,4,15,45,556.0,208.0,4.3,21.5,560.0,756.07,587.56
2016,8,4,16,0,555.0,191.0,4.3,21.0,520.0,721.96,565.92
2016,8,4,16,15,528.0,181.0,4.2,20.5,472.0,671.23,530.72
2016,8,4,16,30,501.0,171.0,4.1,20.0,424.0,620.16,494.62
2016,8,4,16,45,499.5,151.5,4.1,19.5,380.0,578.29,465.54
2016,8,4,17,0,498.0,132.0,4.1,19.0,336.0,534.59,434.13
2016,8,4,17,15,454.5,119.5,4.0,18.0,286.0,468.47,383.94
2016,8,4,17,30,411.0,107.0,3.9,17.0,236.0,405.0,334.14
2016,8,4,17,45,386.5,88.5,3.8,16.5,192.0,348.9,288.13
2016,8,4,18,0,362.0,70.0,3.7,16.0,148.0,294.25,241.42
2016,8,4,18,15,282.5,54.5,3.6,15.0,105.0,218.74,176.19
2016,8,4,18,30,203.0,39.0,3.5,14.0,62.0,151.92,116.63
2016,8,4,18,45,101.5,19.5,3.4,13.5,31.0,72.51,32.87
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,60.5,7.0,2.25,10.0,9.0,0.0,0.0
2016,8,5,5,30,121.0,14.0,2.3,10.0,18.0,11.95,0.0
2016,8,5,5,45,261.5,26.5,2.4,10.5,55.5,21.83,11.83
2016,8,5,6,0,402.0,39.0,2.5,11.0,93.0,31.93,22.51
2016,8,5,6,15,485.5,48.0,2.5,11.5,141.5,38.63,29.0
2016,8,5,6,30,569.0,57.0,2.5,12.0,190.0,45.24,35.16
2016,8,5,6,45,284.5,69.5,2.5,12.5,136.0,50.75,40.12
2016,8,5,7,0,0.0,82.0,2.5,13.0,82.0,66.67,54.21
2016,8,5,7,15,19.5,123.5,2.45,13.5,132.0,97.22,80.92
2016,8,5,7,30,39.0,165.0,2.4,14.0,182.0,121.08,101.25
2016,8,5,7,45,19.5,150.5,2.35,15.0,159.0,118.25,97.99
2016,8,5,8,0,0.0,136.0,2.3,16.0,136.0,108.82,89.15
2016,8,5,8,15,124.0,202.0,2.25,16.5,277.5,144.88,112.1
2016,8,5,8,30,248.0,268.0,2.2,17.0,419.0,201.95,149.39
2016,8,5,8,45,245.5,291.5,2.2,17.5,450.5,238.87,176.7
2016,8,5,9,0,243.0,315.0,2.2,18.0,482.0,281.87,210.49
2016,8,5,9,15,237.0,337.0,2.2,18.5,508.0,316.29,238.03
2016,8,5,9,30,231.0,359.0,2.2,19.0,534.0,350.21,264.94
2016,8,5,9,45,569.0,236.5,2.2,20.0,694.0,415.54,310.61
2016,8,5,10,0,907.0,114.0,2.2,21.0,854.0,520.53,388.62
2016,8,5,10,15,631.0,253.0,2.25,21.5,777.0,536.59,403.08
2016,8,5,10,30,355.0,392.0,2.3,22.0,700.0,524.56,393.96
2016,8,5,10,45,307.5,419.0,2.35,22.5,690.5,541.84,406.24
2016,8,5,11,0,260.0,446.0,2.4,23.0,681.0,554.54,414.41
2016,8,5,11,15,267.0,447.0,2.45,23.5,691.5,580.94,432.93
2016,8,5,11,30,274.0,448.0,2.5,24.0,702.0,607.07,450.94
2016,8,5,11,45,587.0,296.5,2.6,24.5,846.0,753.11,558.88
2016,8,5,12,0,900.0,145.0,2.7,25.0,990.0,893.18,656.45
2016,8,5,12,15,900.0,145.0,2.75,25.0,989.0,924.98,676.58
2016,8,5,12,30,900.0,145.0,2.8,25.0,988.0,953.58,695.54
2016,8,5,12,45,913.0,135.0,2.9,25.5,984.0,981.83,713.32
2016,8,5,13,0,926.0,125.0,3.0,26.0,980.0,1006.63,728.86
2016,8,5,13,15,922.5,124.0,3.1,26.0,963.0,1020.58,738.92
2016,8,5,13,30,919.0,123.0,3.2,26.0,946.0,1030.6,746.66
2016,8,5,13,45,903.5,127.5,3.3,26.0,919.0,1030.34,747.93
2016,8,5,14,0,888.0,132.0,3.4,26.0,892.0,1026.15,746.86
2016,8,5,14,15,880.5,130.5,3.45,25.5,861.0,1020.01,745.75
2016,8,5,14,30,873.0,129.0,3.5,25.0,830.0,1010.08,742.27
2016,8,5,14,45,860.0,127.5,3.6,25.0,792.5,1003.63,740.14
2016,8,5,15,0,847.0,126.0,3.7,25.0,755.0,980.79,727.16
2016,8,5,15,15,833.0,123.0,3.7,24.5,712.0,951.97,711.03
2016,8,5,15,30,819.0,120.0,3.7,24.0,669.0,920.04,692.71
2016,8,5,15,45,806.0,114.5,3.75,24.0,622.5,883.35,669.91
2016,8,5,16,0,793.0,109.0,3.8,24.0,576.0,843.96,645.02
2016,8,5,16,15,769.5,105.0,3.8,23.5,525.5,794.91,613.93
2016,8,5,16,30,746.0,101.0,3.8,23.0,475.0,748.91,584.46
2016,8,5,16,45,723.5,93.5,3.8,22.5,423.5,694.03,547.78
2016,8,5,17,0,701.0,86.0,3.8,22.0,372.0,638.42,509.58
2016,8,5,17,15,658.5,80.0,3.7,21.0,318.5,570.52,460.1
2016,8,5,17,30,616.0,74.0,3.6,20.0,265.0,504.42,409.78
2016,8,5,17,45,563.5,64.5,3.5,19.0,214.0,430.74,351.2
2016,8,5,18,0,511.0,55.0,3.4,18.0,163.0,361.0,293.12
2016,8,5,18,15,418.0,44.5,3.25,17.0,116.5,275.27,219.76
2016,8,5,18,30,325.0,34.0,3.1,16.0,70.0,199.35,151.7
2016,8,5,18,45,162.5,17.0,3.0,15.5,35.0,93.78,36.59
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.5,6.5,1.7,10.0,8.0,0.0,0.0
2016,8,6,5,30,79.0,13.0,1.7,10.0,16.0,11.1,0.0
2016,8,6,5,45,212.5,27.5,1.75,10.5,51.5,21.41,11.22
2016,8,6,6,0,346.0,42.0,1.8,11.0,87.0,34.45,24.69
2016,8,6,6,15,431.5,52.0,1.75,11.5,134.0,41.81,31.84
2016,8,6,6,30,517.0,62.0,1.7,12.0,181.0,49.05,38.58
2016,8,6,6,45,581.5,67.5,1.7,13.0,234.0,52.39,41.52
2016,8,6,7,0,646.0,73.0,1.7,14.0,287.0,55.79,44.33
2016,8,6,7,15,502.5,113.0,1.7,14.5,296.5,80.73,66.13
2016,8,6,7,30,359.0,153.0,1.7,15.0,306.0,108.31,89.76
2016,8,6,7,45,283.0,188.0,1.7,16.0,318.5,127.69,105.68
2016,8,6,8,0,207.0,223.0,1.7,17.0,331.0,152.71,126.05
2016,8,6,8,15,519.0,159.5,1.8,17.5,465.0,117.79,83.09
2016,8,6,8,30,831.0,96.0,1.9,18.0,599.0,148.95,83.52
2016,8,6,8,45,848.0,98.0,2.0,18.5,645.5,208.93,126.7
2016,8,6,9,0,865.0,100.0,2.1,19.0,692.0,276.54,182.32
2016,8,6,9,15,876.5,102.0,2.25,19.5,733.5,336.94,234.68
2016,8,6,9,30,888.0,104.0,2.4,20.0,775.0,397.62,287.26
2016,8,6,9,45,886.5,111.5,2.55,21.0,808.0,457.16,337.43
2016,8,6,10,0,885.0,119.0,2.7,22.0,841.0,515.09,384.59
2016,8,6,10,15,892.5,120.5,2.85,22.0,870.0,571.32,430.41
2016,8,6,10,30,900.0,122.0,3.0,22.0,899.0,626.42,474.16
2016,8,6,10,45,898.0,127.0,3.2,22.5,919.5,676.97,512.67
2016,8,6,11,0,896.0,132.0,3.4,23.0,940.0,725.07,548.39
2016,8,6,11,15,899.5,133.0,3.55,23.0,955.0,771.31,582.97
2016,8,6,11,30,903.0,134.0,3.7,23.0,970.0,815.23,614.55
2016,8,6,11,45,899.0,138.0,3.85,23.5,975.0,853.14,639.66
2016,8,6,12,0,895.0,142.0,4.0,24.0,980.0,887.93,662.52
2016,8,6,12,15,895.0,142.0,4.1,24.0,979.5,919.53,684.21
2016,8,6,12,30,895.0,142.0,4.2,24.0,979.0,947.95,703.78
2016,8,6,12,45,888.5,144.0,4.3,24.0,969.0,968.81,718.34
2016,8,6,13,0,882.0,146.0,4.4,24.0,959.0,986.0,730.59
2016,8,6,13,15,878.5,145.0,4.45,24.0,942.5,999.58,740.28
2016,8,6,13,30,875.0,144.0,4.5,24.0,926.0,1009.4,747.54
2016,8,6,13,45,869.0,143.0,4.55,24.0,902.5,1012.96,751.02
2016,8,6,14,0,863.0,142.0,4.6,24.0,879.0,1026.64,761.45
2016,8,6,14,15,855.0,140.0,4.6,23.5,848.5,1019.44,759.09
2016,8,6,14,30,847.0,138.0,4.6,23.0,818.0,1008.41,754.41
2016,8,6,14,45,841.5,133.0,4.65,23.0,782.5,992.84,745.73
2016,8,6,15,0,836.0,128.0,4.7,23.0,747.0,973.58,734.61
2016,8,6,15,15,822.5,125.0,4.65,22.5,704.5,945.35,718.03
2016,8,6,15,30,809.0,122.0,4.6,22.0,662.0,914.03,699.27
2016,8,6,15,45,795.5,116.5,4.6,21.5,616.0,877.05,676.77
2016,8,6,16,0,782.0,111.0,4.6,21.0,570.0,837.44,652.11
2016,8,6,16,15,759.0,107.0,4.55,20.5,520.0,793.73,623.81
2016,8,6,16,30,736.0,103.0,4.5,20.0,470.0,744.01,590.62
2016,8,6,16,45,710.0,96.0,4.45,19.5,418.0,687.33,551.53
2016,8,6,17,0,684.0,89.0,4.4,19.0,366.0,630.23,511.15
2016,8,6,17,15,641.0,82.5,4.3,18.0,313.0,562.01,460.13
2016,8,6,17,30,598.0,76.0,4.2,17.0,260.0,495.67,408.56
2016,8,6,17,45,547.0,66.5,4.1,16.5,210.0,423.64,349.54
2016,8,6,18,0,496.0,57.0,4.0,16.0,160.0,355.39,291.21
2016,8,6,18,15,401.0,46.0,3.8,15.0,113.5,268.8,216.27
2016,8,6,18,30,306.0,35.0,3.6,14.0,67.0,192.22,146.73
2016,8,6,18,45,153.0,17.5,3.45,13.5,33.5,90.24,26.75
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,41.0,6.5,2.4,9.5,7.5,0.0,0.0
2016,8,7,5,30,82.0,13.0,2.5,10.0,15.0,11.1,0.0
2016,8,7,5,45,242.5,25.5,2.7,10.5,52.5,21.02,10.56
2016,8,7,6,0,403.0,38.0,2.9,11.0,90.0,31.2,21.77
2016,8,7,6,15,489.0,47.0,2.9,11.5,139.0,37.94,28.33
2016,8,7,6,30,575.0,56.0,2.9,12.0,188.0,44.59,34.55
2016,8,7,6,45,640.0,60.5,2.95,12.5,242.5,47.46,37.17
2016,8,7,7,0,705.0,65.0,3.0,13.0,297.0,54.89,43.71
2016,8,7,7,15,742.0,69.5,3.0,13.5,351.5,57.81,46.09
2016,8,7,7,30,779.0,74.0,3.0,14.0,406.0,60.68,48.36
2016,8,7,7,45,809.5,76.5,3.0,15.0,460.0,61.91,49.06
2016,8,7,8,0,840.0,79.0,3.0,16.0,514.0,63.15,49.75
2016,8,7,8,15,859.5,82.0,3.0,16.5,565.0,93.01,57.51
2016,8,7,8,30,879.0,85.0,3.0,17.0,616.0,154.37,86.47
2016,8,7,8,45,892.0,87.5,3.0,18.0,662.5,216.32,131.29
2016,8,7,9,0,905.0,90.0,3.0,19.0,709.0,279.22,183.54
2016,8,7,9,15,916.0,92.0,3.05,19.5,751.0,341.87,238.22
2016,8,7,9,30,927.0,94.0,3.1,20.0,793.0,404.7,292.94
2016,8,7,9,45,917.0,106.0,3.15,21.0,824.0,466.52,345.23
2016,8,7,10,0,907.0,118.0,3.2,22.0,855.0,525.71,393.44
2016,8,7,10,15,914.0,119.5,3.25,22.5,885.0,582.97,439.12
2016,8,7,10,30,921.0,121.0,3.3,23.0,915.0,638.99,482.35
2016,8,7,10,45,909.5,131.5,3.35,23.5,932.5,689.04,519.73
2016,8,7,11,0,898.0,142.0,3.4,24.0,950.0,735.7,553.53
2016,8,7,11,15,901.0,143.0,3.4,24.5,964.5,781.87,586.03
2016,8,7,11,30,904.0,144.0,3.4,25.0,979.0,825.66,615.48
2016,8,7,11,45,892.5,152.5,3.45,25.5,982.0,861.41,638.26
2016,8,7,12,0,881.0,161.0,3.5,26.0,985.0,893.55,658.49
2016,8,7,12,15,881.0,161.0,3.55,26.0,984.0,925.04,679.54
2016,8,7,12,30,881.0,161.0,3.6,26.0,983.0,966.73,707.29
2016,8,7,12,45,889.0,154.0,3.7,26.5,977.5,979.72,714.96
2016,8,7,13,0,897.0,147.0,3.8,27.0,972.0,1002.65,729.42
2016,8,7,13,15,893.0,146.0,3.85,26.5,955.0,1016.0,740.2
2016,8,7,13,30,889.0,145.0,3.9,26.0,938.0,1025.51,748.7
2016,8,7,13,45,869.5,151.5,3.95,26.0,909.5,1037.7,757.67
2016,8,7,14,0,850.0,158.0,4.0,26.0,881.0,1031.86,754.95
2016,8,7,14,15,841.0,155.5,4.0,26.0,850.0,1023.24,750.36
2016,8,7,14,30,832.0,153.0,4.0,26.0,819.0,1010.8,743.4
2016,8,7,14,45,824.0,148.5,4.05,26.0,782.5,993.55,733.69
2016,8,7,15,0,816.0,144.0,4.1,26.0,746.0,972.69,721.66
2016,8,7,15,15,801.0,140.5,4.1,25.5,703.0,942.77,704.66
2016,8,7,15,30,786.0,137.0,4.1,25.0,660.0,909.81,685.52
2016,8,7,15,45,778.5,128.0,4.1,24.5,615.0,881.06,669.13
2016,8,7,16,0,771.0,119.0,4.1,24.0,570.0,842.89,645.94
2016,8,7,16,15,746.5,114.5,4.05,23.5,519.0,792.95,613.85
2016,8,7,16,30,722.0,110.0,4.0,23.0,468.0,741.69,580.25
2016,8,7,16,45,704.5,100.0,4.0,22.5,417.0,688.51,544.64
2016,8,7,17,0,687.0,90.0,4.0,22.0,366.0,634.22,507.22
2016,8,7,17,15,643.0,83.5,3.8,21.0,312.5,565.05,456.13
2016,8,7,17,30,599.0,77.0,3.6,20.0,259.0,497.83,404.57
2016,8,7,17,45,553.0,66.0,3.45,19.5,209.0,426.93,347.33
2016,8,7,18,0,507.0,55.0,3.3,19.0,159.0,359.37,290.32
2016,8,7,18,15,410.0,44.0,3.1,18.0,112.5,271.26,215.11
2016,8,7,18,30,313.0,33.0,2.9,17.0,66.0,193.52,144.95
2016,8,7,18,45,156.5,16.5,2.7,16.0,33.0,89.67,14.66
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,6.0,1.45,10.5,7.0,0.0,0.0
2016,8,8,5,30,83.0,12.0,1.7,11.0,14.0,10.24,0.0
2016,8,8,5,45,226.0,25.5,1.95,11.5,49.5,21.06,10.14
2016,8,8,6,0,369.0,39.0,2.2,12.0,85.0,32.03,22.36
2016,8,8,6,15,455.5,48.5,2.15,12.5,132.5,39.1,29.24
2016,8,8,6,30,542.0,58.0,2.1,13.0,180.0,46.06,35.73
2016,8,8,6,45,608.5,62.5,2.1,14.0,234.0,48.81,38.15
2016,8,8,7,0,675.0,67.0,2.1,15.0,288.0,51.67,40.5
2016,8,8,7,15,713.0,72.0,2.05,15.5,341.5,59.53,47.25
2016,8,8,7,30,751.0,77.0,2.0,16.0,395.0,62.68,49.73
2016,8,8,7,45,780.0,80.0,2.0,17.0,448.0,64.13,50.59
2016,8,8,8,0,809.0,83.0,2.0,18.0,501.0,65.56,51.42
2016,8,8,8,15,829.0,86.0,2.0,18.5,551.0,86.8,52.16
2016,8,8,8,30,849.0,89.0,2.0,19.0,601.0,154.62,86.98
2016,8,8,8,45,860.5,93.5,2.05,20.0,646.5,215.99,131.09
2016,8,8,9,0,872.0,98.0,2.1,21.0,692.0,278.2,182.13
2016,8,8,9,15,883.5,100.0,2.2,21.5,733.5,339.18,234.59
2016,8,8,9,30,895.0,102.0,2.3,22.0,775.0,400.44,287.17
2016,8,8,9,45,883.0,115.0,2.4,22.5,805.0,460.35,337.84
2016,8,8,10,0,871.0,128.0,2.5,23.0,835.0,517.44,384.59
2016,8,8,10,15,878.0,130.0,2.65,23.5,864.5,573.3,428.92
2016,8,8,10,30,885.0,132.0,2.8,24.0,894.0,627.99,471.01
2016,8,8,10,45,861.5,150.5,2.95,24.5,907.5,679.1,508.86
2016,8,8,11,0,838.0,169.0,3.1,25.0,921.0,724.22,541.35
2016,8,8,11,15,841.5,170.0,3.2,25.0,936.0,769.87,574.75
2016,8,8,11,30,845.0,171.0,3.3,25.0,951.0,813.34,606.04
2016,8,8,11,45,825.0,185.0,3.45,25.5,951.0,846.86,628.55
2016,8,8,12,0,805.0,199.0,3.6,26.0,951.0,876.3,647.62
2016,8,8,12,15,805.0,199.0,3.7,26.0,950.0,906.98,668.53
2016,8,8,12,30,805.0,199.0,3.8,26.0,949.0,934.62,687.42
2016,8,8,12,45,786.0,208.5,3.95,26.0,935.5,949.95,698.48
2016,8,8,13,0,767.0,218.0,4.1,26.0,922.0,972.03,714.22
2016,8,8,13,15,762.5,216.5,4.2,25.5,905.5,983.89,724.36
2016,8,8,13,30,758.0,215.0,4.3,25.0,889.0,992.09,732.31
2016,8,8,13,45,746.5,215.0,4.45,25.0,864.0,991.23,733.22
2016,8,8,14,0,735.0,215.0,4.6,25.0,839.0,986.69,732.04
2016,8,8,14,15,725.0,212.0,4.65,24.5,809.0,976.97,728.42
2016,8,8,14,30,715.0,209.0,4.7,24.0,779.0,963.76,722.53
2016,8,8,14,45,720.5,195.0,4.8,24.0,747.0,950.96,715.94
2016,8,8,15,0,726.0,181.0,4.9,24.0,715.0,934.36,706.8
2016,8,8,15,15,709.5,176.5,4.9,23.5,672.5,903.32,688.33
2016,8,8,15,30,693.0,172.0,4.9,23.0,630.0,869.58,667.9
2016,8,8,15,45,709.0,151.5,4.95,23.0,591.5,845.67,653.29
2016,8,8,16,0,725.0,131.0,5.0,23.0,553.0,817.32,635.37
2016,8,8,16,15,699.0,125.5,4.95,22.0,502.5,766.23,602.64
2016,8,8,16,30,673.0,120.0,4.9,21.0,452.0,714.04,568.43
2016,8,8,16,45,677.0,104.0,4.85,20.5,405.5,672.54,540.35
2016,8,8,17,0,681.0,88.0,4.8,20.0,359.0,628.05,509.27
2016,8,8,17,15,636.5,81.5,4.6,19.0,306.0,558.76,456.96
2016,8,8,17,30,592.0,75.0,4.4,18.0,253.0,491.51,404.3
2016,8,8,17,45,554.5,63.5,4.2,17.5,204.0,425.34,349.76
2016,8,8,18,0,517.0,52.0,4.0,17.0,155.0,361.68,294.96
2016,8,8,18,15,418.5,41.5,3.75,16.0,109.0,272.91,218.13
2016,8,8,18,30,320.0,31.0,3.5,15.0,63.0,194.77,146.06
2016,8,8,18,45,160.0,15.5,3.25,14.5,31.5,89.1,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,33.5,5.5,2.5,10.5,6.0,0.0,0.0
2016,8,9,5,30,67.0,11.0,2.6,11.0,12.0,9.39,0.0
2016,8,9,5,45,210.0,25.0,2.75,11.5,47.0,20.65,9.36
2016,8,9,6,0,353.0,39.0,2.9,12.0,82.0,32.06,22.32
2016,8,9,6,15,440.5,48.5,2.9,12.5,129.5,39.1,29.2
2016,8,9,6,30,528.0,58.0,2.9,13.0,177.0,46.04,35.69
2016,8,9,6,45,390.5,88.5,2.9,13.5,189.0,65.04,52.7
2016,8,9,7,0,253.0,119.0,2.9,14.0,201.0,86.17,71.27
2016,8,9,7,15,259.5,142.0,2.85,14.5,239.0,100.61,83.61
2016,8,9,7,30,266.0,165.0,2.8,15.0,277.0,114.43,95.18
2016,8,9,7,45,314.0,180.0,2.75,15.5,329.5,123.52,102.47
2016,8,9,8,0,362.0,195.0,2.7,16.0,382.0,132.31,109.4
2016,8,9,8,15,316.0,227.5,2.65,16.5,402.5,159.24,120.37
2016,8,9,8,30,270.0,260.0,2.6,17.0,423.0,200.83,147.73
2016,8,9,8,45,209.5,289.5,2.55,18.0,421.5,239.48,178.72
2016,8,9,9,0,149.0,319.0,2.5,19.0,420.0,264.11,199.89
2016,8,9,9,15,149.0,339.5,2.5,19.5,446.0,293.81,223.07
2016,8,9,9,30,149.0,360.0,2.5,20.0,472.0,323.77,246.25
2016,8,9,9,45,144.5,378.0,2.5,20.5,491.0,350.41,266.64
2016,8,9,10,0,140.0,396.0,2.5,21.0,510.0,376.69,286.32
2016,8,9,10,15,504.0,269.0,2.55,21.5,698.5,486.83,369.03
2016,8,9,10,30,868.0,142.0,2.6,22.0,887.0,627.06,473.8
2016,8,9,10,45,844.5,161.0,2.65,22.5,901.0,678.5,510.99
2016,8,9,11,0,821.0,180.0,2.7,23.0,915.0,723.24,542.83
2016,8,9,11,15,825.0,181.0,2.75,23.5,930.0,768.68,574.75
2016,8,9,11,30,829.0,182.0,2.8,24.0,945.0,812.04,604.47
2016,8,9,11,45,799.0,202.5,2.9,24.5,942.5,842.39,624.37
2016,8,9,12,0,769.0,223.0,3.0,25.0,940.0,876.16,645.99
2016,8,9,12,15,769.0,222.5,3.05,25.0,939.0,906.44,666.88
2016,8,9,12,30,769.0,222.0,3.1,25.0,938.0,933.68,685.13
2016,8,9,12,45,765.0,222.0,3.2,25.0,928.5,954.48,699.54
2016,8,9,13,0,761.0,222.0,3.3,25.0,919.0,971.79,711.81
2016,8,9,13,15,756.5,220.0,3.35,25.0,902.5,983.07,719.89
2016,8,9,13,30,752.0,218.0,3.4,25.0,886.0,990.7,725.75
2016,8,9,13,45,711.0,235.0,3.45,25.0,852.5,977.58,718.11
2016,8,9,14,0,670.0,252.0,3.5,25.0,819.0,960.13,707.31
2016,8,9,14,15,659.0,247.5,3.5,25.0,788.5,948.02,700.32
2016,8,9,14,30,648.0,243.0,3.5,25.0,758.0,932.57,691.12
2016,8,9,14,45,616.5,245.5,3.55,25.0,717.5,900.44,670.56
2016,8,9,15,0,585.0,248.0,3.6,25.0,677.0,861.76,645.57
2016,8,9,15,15,567.0,240.0,3.55,24.5,635.5,828.17,624.96
2016,8,9,15,30,549.0,232.0,3.5,24.0,594.0,792.55,602.65
2016,8,9,15,45,527.5,221.0,3.5,23.5,548.5,748.8,574.53
2016,8,9,16,0,506.0,210.0,3.5,23.0,503.0,703.78,545.02
2016,8,9,16,15,478.0,198.0,3.5,22.5,454.5,651.26,509.33
2016,8,9,16,30,450.0,186.0,3.5,22.0,406.0,598.61,472.71
2016,8,9,16,45,425.0,168.5,3.5,21.5,358.0,542.63,432.8
2016,8,9,17,0,400.0,151.0,3.5,21.0,310.0,487.06,392.02
2016,8,9,17,15,357.0,134.0,3.4,20.0,260.5,406.96,331.2
2016,8,9,17,30,314.0,117.0,3.3,19.0,211.0,344.69,282.22
2016,8,9,17,45,271.0,96.0,3.25,18.5,165.5,280.75,229.7
2016,8,9,18,0,228.0,75.0,3.2,18.0,120.0,220.44,178.51
2016,8,9,18,15,164.5,53.0,3.05,17.0,80.0,152.63,120.25
2016,8,9,18,30,101.0,31.0,2.9,16.0,40.0,90.35,64.87
2016,8,9,18,45,50.5,15.5,2.8,15.5,20.0,40.58,0.0
2016,8,9,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,4.0,1.25,10.5,4.5,0.0,0.0
2016,8,10,5,30,47.0,8.0,1.4,11.0,9.0,6.83,0.0
2016,8,10,5,45,158.0,24.0,1.55,11.5,40.5,18.64,7.41
2016,8,10,6,0,269.0,40.0,1.7,12.0,72.0,30.86,21.25
2016,8,10,6,15,352.5,53.0,1.7,12.5,117.5,40.56,30.49
2016,8,10,6,30,436.0,66.0,1.7,13.0,163.0,52.22,41.21
2016,8,10,6,45,356.0,91.0,1.7,14.0,184.0,66.57,53.94
2016,8,10,7,0,276.0,116.0,1.7,15.0,205.0,84.47,69.48
2016,8,10,7,15,327.5,131.0,1.65,15.5,255.0,94.53,77.93
2016,8,10,7,30,379.0,146.0,1.6,16.0,305.0,99.85,82.11
2016,8,10,7,45,539.0,130.0,1.55,17.0,388.5,89.95,72.93
2016,8,10,8,0,699.0,114.0,1.5,18.0,472.0,79.05,63.02
2016,8,10,8,15,723.0,119.0,1.45,18.5,521.5,99.93,64.14
2016,8,10,8,30,747.0,124.0,1.4,19.0,571.0,156.41,92.12
2016,8,10,8,45,437.0,220.0,1.4,20.0,486.5,222.44,153.86
2016,8,10,9,0,127.0,316.0,1.4,21.0,402.0,257.5,193.26
2016,8,10,9,15,222.5,326.0,1.4,21.5,488.0,307.01,228.07
2016,8,10,9,30,318.0,336.0,1.4,22.0,574.0,364.04,269.48
2016,8,10,9,45,377.5,329.5,1.4,23.0,625.5,410.25,303.47
2016,8,10,10,0,437.0,323.0,1.4,24.0,677.0,461.34,340.85
2016,8,10,10,15,676.5,217.5,1.4,24.5,787.0,538.89,397.92
2016,8,10,10,30,916.0,112.0,1.4,25.0,897.0,632.78,466.49
2016,8,10,10,45,914.5,117.0,1.4,25.5,918.0,684.62,503.02
2016,8,10,11,0,913.0,122.0,1.4,26.0,939.0,734.01,536.94
2016,8,10,11,15,916.5,123.0,1.5,26.0,954.0,781.09,570.45
2016,8,10,11,30,920.0,124.0,1.6,26.0,969.0,825.76,600.48
2016,8,10,11,45,914.0,129.0,1.7,26.5,974.0,863.62,624.31
2016,8,10,12,0,908.0,134.0,1.8,27.0,979.0,898.12,645.87
2016,8,10,12,15,908.0,134.0,1.95,27.0,978.0,930.06,667.57
2016,8,10,12,30,908.0,134.0,2.1,27.0,977.0,958.73,687.22
2016,8,10,12,45,903.0,135.0,2.25,27.5,967.0,980.24,701.01
2016,8,10,13,0,898.0,136.0,2.4,28.0,957.0,998.04,712.53
2016,8,10,13,15,894.0,135.0,2.55,27.5,940.0,1011.11,724.02
2016,8,10,13,30,890.0,134.0,2.7,27.0,923.0,1020.34,733.24
2016,8,10,13,45,878.0,136.0,2.85,27.0,896.5,1020.73,735.51
2016,8,10,14,0,866.0,138.0,3.0,27.0,870.0,1017.26,735.47
2016,8,10,14,15,857.5,136.0,3.15,26.5,838.5,1023.06,742.99
2016,8,10,14,30,849.0,134.0,3.3,26.0,807.0,1011.27,739.11
2016,8,10,14,45,836.0,132.0,3.45,26.0,769.0,991.32,728.58
2016,8,10,15,0,823.0,130.0,3.6,26.0,731.0,967.88,715.72
2016,8,10,15,15,808.0,127.0,3.65,25.5,688.0,938.14,699.32
2016,8,10,15,30,793.0,124.0,3.7,25.0,645.0,905.39,680.74
2016,8,10,15,45,774.5,119.5,3.8,24.5,598.0,865.03,656.93
2016,8,10,16,0,756.0,115.0,3.9,24.0,551.0,827.65,634.82
2016,8,10,16,15,730.5,110.5,3.9,23.5,500.0,777.09,602.39
2016,8,10,16,30,705.0,106.0,3.9,23.0,449.0,725.37,568.5
2016,8,10,16,45,672.5,99.5,3.95,22.5,397.0,665.08,527.56
2016,8,10,17,0,640.0,93.0,4.0,22.0,345.0,604.98,485.18
2016,8,10,17,15,593.5,85.5,3.85,21.0,292.0,534.7,432.9
2016,8,10,17,30,547.0,78.0,3.7,20.0,239.0,466.76,380.35
2016,8,10,17,45,481.5,68.0,3.6,19.5,189.0,387.79,316.13
2016,8,10,18,0,416.0,58.0,3.5,19.0,139.0,314.19,253.9
2016,8,10,18,15,320.0,44.5,3.35,18.0,95.5,226.66,178.99
2016,8,10,18,30,224.0,31.0,3.2,17.0,52.0,153.48,111.24
2016,8,10,18,45,112.0,15.5,3.05,16.5,26.0,53.83,0.0
2016,8,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
