Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,17.5,3.0,0.9,10.5,3.0,0.0,0.0
2016,8,11,5,30,35.0,6.0,1.1,11.0,6.0,5.12,0.0
2016,8,11,5,45,133.5,22.5,1.35,11.5,36.5,17.45,6.01
2016,8,11,6,0,232.0,39.0,1.6,12.0,67.0,30.0,20.44
2016,8,11,6,15,313.5,54.0,1.6,12.5,111.5,41.12,30.97
2016,8,11,6,30,395.0,69.0,1.6,13.0,156.0,52.0,41.0
2016,8,11,6,45,457.5,80.0,1.6,14.0,206.5,59.68,47.82
2016,8,11,7,0,520.0,91.0,1.6,15.0,257.0,69.05,55.89
2016,8,11,7,15,423.5,122.0,1.6,16.0,273.5,86.17,70.52
2016,8,11,7,30,327.0,153.0,1.6,17.0,290.0,107.97,88.82
2016,8,11,7,45,504.5,136.5,1.6,18.0,378.5,93.7,75.86
2016,8,11,8,0,682.0,120.0,1.6,19.0,467.0,83.0,66.16
2016,8,11,8,15,706.5,125.5,1.6,19.5,517.0,104.28,67.46
2016,8,11,8,30,731.0,131.0,1.6,20.0,567.0,160.28,95.44
2016,8,11,8,45,753.5,134.0,1.65,21.0,614.0,217.18,135.94
2016,8,11,9,0,776.0,137.0,1.7,22.0,661.0,281.98,187.8
2016,8,11,9,15,791.0,140.5,1.7,22.5,703.0,340.78,237.19
2016,8,11,9,30,806.0,144.0,1.7,23.0,745.0,400.58,287.09
2016,8,11,9,45,845.0,132.0,1.75,24.0,789.5,458.88,334.03
2016,8,11,10,0,884.0,120.0,1.8,25.0,834.0,521.04,382.44
2016,8,11,10,15,892.0,122.0,1.8,25.5,863.5,578.25,426.33
2016,8,11,10,30,900.0,124.0,1.8,26.0,893.0,634.38,467.84
2016,8,11,10,45,898.5,129.0,1.8,26.5,913.5,685.55,504.42
2016,8,11,11,0,897.0,134.0,1.8,27.0,934.0,734.31,538.11
2016,8,11,11,15,900.5,135.0,1.8,27.0,949.5,780.88,570.52
2016,8,11,11,30,904.0,136.0,1.8,27.0,965.0,825.09,599.67
2016,8,11,11,45,897.0,141.5,1.85,27.5,969.0,862.05,622.41
2016,8,11,12,0,890.0,147.0,1.9,28.0,973.0,895.66,642.86
2016,8,11,12,15,890.0,147.0,1.9,28.0,972.0,927.25,662.7
2016,8,11,12,30,890.0,147.0,1.9,28.0,971.0,955.63,680.45
2016,8,11,12,45,888.0,146.5,1.95,28.5,962.0,978.33,693.85
2016,8,11,13,0,886.0,146.0,2.0,29.0,953.0,997.45,705.09
2016,8,11,13,15,882.0,145.0,2.05,28.5,936.0,1010.48,715.47
2016,8,11,13,30,878.0,144.0,2.1,28.0,919.0,1019.69,723.7
2016,8,11,13,45,861.5,148.0,2.2,28.0,891.5,1032.0,733.2
2016,8,11,14,0,845.0,152.0,2.3,28.0,864.0,1026.31,731.5
2016,8,11,14,15,836.0,149.5,2.35,28.0,832.5,1017.41,727.5
2016,8,11,14,30,827.0,147.0,2.4,28.0,801.0,1004.7,721.23
2016,8,11,14,45,809.0,147.0,2.45,28.0,762.0,982.11,708.73
2016,8,11,15,0,791.0,147.0,2.5,28.0,723.0,956.17,694.13
2016,8,11,15,15,775.0,143.5,2.6,27.5,679.5,932.39,682.71
2016,8,11,15,30,759.0,140.0,2.7,27.0,636.0,898.77,664.55
2016,8,11,15,45,737.5,135.5,2.8,26.5,588.5,856.39,640.2
2016,8,11,16,0,716.0,131.0,2.9,26.0,541.0,811.97,613.94
2016,8,11,16,15,689.0,125.0,2.95,25.5,490.5,759.47,581.09
2016,8,11,16,30,662.0,119.0,3.0,25.0,440.0,705.99,546.74
2016,8,11,16,45,628.0,111.5,3.15,24.5,388.0,644.8,506.13
2016,8,11,17,0,594.0,104.0,3.3,24.0,336.0,583.98,463.31
2016,8,11,17,15,546.5,95.0,3.2,23.0,283.5,513.06,411.14
2016,8,11,17,30,499.0,86.0,3.1,22.0,231.0,444.6,358.77
2016,8,11,17,45,435.0,74.0,3.05,21.0,181.5,363.17,293.92
2016,8,11,18,0,371.0,62.0,3.0,20.0,132.0,292.37,234.88
2016,8,11,18,15,279.0,46.0,2.9,19.0,89.5,209.58,164.25
2016,8,11,18,30,187.0,30.0,2.8,18.0,47.0,137.17,97.1
2016,8,11,18,45,93.5,15.0,2.7,17.5,23.5,46.68,0.0
2016,8,11,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,172.0,17.5,1.0,12.5,37.5,14.09,3.17
2016,8,12,6,0,344.0,35.0,1.1,13.0,75.0,28.71,19.19
2016,8,12,6,15,434.0,45.0,1.05,13.5,122.0,36.3,26.57
2016,8,12,6,30,524.0,55.0,1.0,14.0,169.0,43.75,33.51
2016,8,12,6,45,584.0,62.0,1.0,15.0,221.0,48.46,37.7
2016,8,12,7,0,644.0,69.0,1.0,16.0,273.0,53.1,41.63
2016,8,12,7,15,684.0,74.5,0.9,17.0,326.5,56.34,44.19
2016,8,12,7,30,724.0,80.0,0.8,18.0,380.0,64.9,51.3
2016,8,12,7,45,753.5,84.0,0.75,19.0,433.0,66.97,52.66
2016,8,12,8,0,783.0,88.0,0.7,20.0,486.0,68.98,53.94
2016,8,12,8,15,804.5,91.5,0.65,20.5,536.0,92.18,55.31
2016,8,12,8,30,826.0,95.0,0.6,21.0,586.0,151.79,84.21
2016,8,12,8,45,842.0,98.0,0.55,22.0,632.5,212.56,127.32
2016,8,12,9,0,858.0,101.0,0.5,23.0,679.0,280.53,181.3
2016,8,12,9,15,870.0,103.5,0.5,23.5,720.5,341.56,231.93
2016,8,12,9,30,882.0,106.0,0.5,24.0,762.0,402.94,282.33
2016,8,12,9,45,890.5,108.0,0.5,25.0,797.5,462.59,329.42
2016,8,12,10,0,899.0,110.0,0.5,26.0,833.0,521.66,374.1
2016,8,12,10,15,906.0,111.5,0.6,26.5,862.5,578.72,417.18
2016,8,12,10,30,913.0,113.0,0.7,27.0,892.0,634.53,457.97
2016,8,12,10,45,914.5,116.0,0.8,27.5,913.5,686.61,494.96
2016,8,12,11,0,916.0,119.0,0.9,28.0,935.0,736.48,529.43
2016,8,12,11,15,919.5,119.5,1.0,28.0,949.5,783.32,562.22
2016,8,12,11,30,923.0,120.0,1.1,28.0,964.0,827.72,591.37
2016,8,12,11,45,920.0,122.5,1.2,28.5,969.5,865.96,615.09
2016,8,12,12,0,917.0,125.0,1.3,29.0,975.0,900.99,636.68
2016,8,12,12,15,917.0,125.0,1.45,29.0,974.0,933.07,658.35
2016,8,12,12,30,917.0,125.0,1.6,29.0,973.0,961.83,677.98
2016,8,12,12,45,916.5,123.5,1.8,29.5,964.5,985.23,693.6
2016,8,12,13,0,916.0,122.0,2.0,30.0,956.0,1004.97,706.95
2016,8,12,13,15,912.5,121.5,2.1,29.5,939.0,1018.99,718.5
2016,8,12,13,30,909.0,121.0,2.2,29.0,922.0,1029.12,727.85
2016,8,12,13,45,900.0,121.5,2.35,29.0,896.5,1030.87,731.25
2016,8,12,14,0,891.0,122.0,2.5,29.0,871.0,1028.68,732.32
2016,8,12,14,15,883.0,120.5,2.6,28.5,839.5,1021.53,731.31
2016,8,12,14,30,875.0,119.0,2.7,28.0,808.0,1010.55,727.97
2016,8,12,14,45,864.0,117.0,2.85,28.0,770.5,992.36,719.06
2016,8,12,15,0,853.0,115.0,3.0,28.0,733.0,982.47,715.54
2016,8,12,15,15,839.0,112.0,3.05,27.5,690.0,952.97,699.75
2016,8,12,15,30,825.0,109.0,3.1,27.0,647.0,920.36,681.87
2016,8,12,15,45,807.0,105.5,3.15,27.0,599.5,880.64,657.64
2016,8,12,16,0,789.0,102.0,3.2,27.0,552.0,838.5,631.51
2016,8,12,16,15,765.0,98.0,3.2,26.5,501.0,788.56,600.46
2016,8,12,16,30,741.0,94.0,3.2,26.0,450.0,741.53,570.83
2016,8,12,16,45,709.0,88.5,3.25,25.5,397.0,681.34,531.1
2016,8,12,17,0,677.0,83.0,3.3,25.0,344.0,621.24,490.21
2016,8,12,17,15,631.0,76.5,3.15,24.0,291.0,550.83,439.14
2016,8,12,17,30,585.0,70.0,3.0,23.0,238.0,482.68,387.35
2016,8,12,17,45,520.0,61.0,2.9,22.5,187.5,403.28,323.77
2016,8,12,18,0,455.0,52.0,2.8,22.0,137.0,329.21,261.87
2016,8,12,18,15,352.0,40.0,2.65,21.0,93.0,239.93,186.22
2016,8,12,18,30,249.0,28.0,2.5,20.0,49.0,161.16,111.32
2016,8,12,18,45,124.5,14.0,2.35,19.5,24.5,57.04,0.0
2016,8,12,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,45,170.0,17.0,0.35,15.5,36.0,13.7,2.18
2016,8,13,6,0,340.0,34.0,0.4,16.0,72.0,27.89,18.2
2016,8,13,6,15,431.5,43.5,0.45,16.5,119.0,35.08,25.16
2016,8,13,6,30,523.0,53.0,0.5,17.0,166.0,42.17,31.7
2016,8,13,6,45,584.0,60.0,0.55,18.0,218.0,46.95,35.91
2016,8,13,7,0,645.0,67.0,0.6,19.0,270.0,51.65,39.86
2016,8,13,7,15,685.0,72.0,0.7,20.0,323.0,54.58,42.13
2016,8,13,7,30,725.0,77.0,0.8,21.0,376.0,62.64,48.72
2016,8,13,7,45,756.0,80.5,0.95,22.0,429.0,64.44,49.86
2016,8,13,8,0,787.0,84.0,1.1,23.0,482.0,66.21,50.95
2016,8,13,8,15,808.5,87.5,1.15,24.0,532.5,90.2,52.58
2016,8,13,8,30,830.0,91.0,1.2,25.0,583.0,150.12,81.5
2016,8,13,8,45,846.0,93.5,1.3,26.0,629.5,217.42,129.56
2016,8,13,9,0,862.0,96.0,1.4,27.0,676.0,278.79,178.61
2016,8,13,9,15,874.5,98.5,1.4,27.5,717.5,340.22,229.76
2016,8,13,9,30,887.0,101.0,1.4,28.0,759.0,402.06,280.8
2016,8,13,9,45,900.5,100.5,1.45,29.0,796.0,462.15,328.74
2016,8,13,10,0,914.0,100.0,1.5,30.0,833.0,522.16,374.84
2016,8,13,10,15,921.0,101.0,1.5,30.0,862.5,579.57,418.74
2016,8,13,10,30,928.0,102.0,1.5,30.0,892.0,635.69,460.25
2016,8,13,10,45,924.5,108.0,1.5,30.5,912.0,687.79,496.61
2016,8,13,11,0,921.0,114.0,1.5,31.0,932.0,737.21,529.89
2016,8,13,11,15,924.0,115.0,1.55,31.0,947.0,784.31,562.32
2016,8,13,11,30,927.0,116.0,1.6,31.0,962.0,828.9,590.83
2016,8,13,11,45,919.5,122.0,1.65,31.5,966.5,866.69,613.57
2016,8,13,12,0,912.0,128.0,1.7,32.0,971.0,901.0,633.97
2016,8,13,12,15,912.0,128.0,1.8,32.0,970.0,932.98,654.72
2016,8,13,12,30,912.0,128.0,1.9,32.0,969.0,961.63,673.43
2016,8,13,12,45,901.5,132.5,2.05,32.0,957.0,981.22,687.16
2016,8,13,13,0,891.0,137.0,2.2,32.0,945.0,996.92,698.65
2016,8,13,13,15,887.0,136.0,2.35,32.0,928.0,1009.8,708.5
2016,8,13,13,30,883.0,135.0,2.5,32.0,911.0,1018.83,716.1
2016,8,13,13,45,868.5,138.5,2.65,32.0,884.5,1018.03,717.68
2016,8,13,14,0,854.0,142.0,2.8,32.0,858.0,1027.51,725.88
2016,8,13,14,15,845.0,140.0,2.9,31.5,826.5,1018.92,723.77
2016,8,13,14,30,836.0,138.0,3.0,31.0,795.0,1006.51,719.46
2016,8,13,14,45,823.0,136.0,3.1,31.0,757.0,986.46,708.87
2016,8,13,15,0,810.0,134.0,3.2,31.0,719.0,962.96,696.07
2016,8,13,15,15,794.5,130.5,3.3,30.5,676.0,932.16,679.83
2016,8,13,15,30,779.0,127.0,3.4,30.0,633.0,898.39,661.41
2016,8,13,15,45,761.5,122.0,3.5,29.5,586.0,864.24,642.45
2016,8,13,16,0,744.0,117.0,3.6,29.0,539.0,821.97,617.55
2016,8,13,16,15,717.5,112.0,3.65,28.5,488.0,770.07,585.18
2016,8,13,16,30,691.0,107.0,3.7,28.0,437.0,717.11,551.31
2016,8,13,16,45,661.0,99.5,3.8,27.5,385.5,657.85,512.06
2016,8,13,17,0,631.0,92.0,3.9,27.0,334.0,598.62,471.21
2016,8,13,17,15,582.5,84.0,3.75,26.0,281.0,526.55,418.43
2016,8,13,17,30,534.0,76.0,3.6,25.0,228.0,457.06,365.49
2016,8,13,17,45,473.0,65.0,3.5,24.0,179.0,380.14,304.4
2016,8,13,18,0,412.0,54.0,3.4,23.0,130.0,308.3,244.74
2016,8,13,18,15,309.0,41.0,3.2,22.0,87.0,220.27,170.06
2016,8,13,18,30,206.0,28.0,3.0,21.0,44.0,141.0,94.04
2016,8,13,18,45,103.0,14.0,2.85,20.5,22.0,49.23,0.0
2016,8,13,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,145.0,17.5,0.35,16.5,33.5,14.13,1.57
2016,8,14,6,0,290.0,35.0,0.4,17.0,67.0,28.69,18.72
2016,8,14,6,15,380.0,47.0,0.45,17.5,113.0,37.91,27.48
2016,8,14,6,30,470.0,59.0,0.5,18.0,159.0,46.89,35.68
2016,8,14,6,45,528.5,68.0,0.6,19.0,209.5,52.96,41.0
2016,8,14,7,0,587.0,77.0,0.7,20.0,260.0,58.87,45.95
2016,8,14,7,15,629.5,83.5,0.65,21.0,313.0,62.54,48.81
2016,8,14,7,30,672.0,90.0,0.6,22.0,366.0,66.1,51.47
2016,8,14,7,45,700.0,96.5,0.6,23.0,417.5,69.35,53.8
2016,8,14,8,0,728.0,103.0,0.6,24.0,469.0,72.42,55.93
2016,8,14,8,15,751.5,107.0,0.65,24.5,519.0,95.87,57.65
2016,8,14,8,30,775.0,111.0,0.7,25.0,569.0,159.73,90.89
2016,8,14,8,45,789.0,116.5,0.8,26.0,614.5,219.11,132.8
2016,8,14,9,0,803.0,122.0,0.9,27.0,660.0,279.85,180.9
2016,8,14,9,15,817.0,125.0,1.0,27.5,702.0,339.78,230.26
2016,8,14,9,30,831.0,128.0,1.1,28.0,744.0,400.51,279.93
2016,8,14,9,45,847.0,127.5,1.25,29.0,781.5,459.83,327.0
2016,8,14,10,0,863.0,127.0,1.4,30.0,819.0,520.13,373.22
2016,8,14,10,15,871.0,129.0,1.55,30.5,848.5,576.48,415.96
2016,8,14,10,30,879.0,131.0,1.7,31.0,878.0,631.76,456.63
2016,8,14,10,45,867.5,142.0,1.85,31.5,895.0,680.43,491.45
2016,8,14,11,0,856.0,153.0,2.0,32.0,912.0,731.87,526.94
2016,8,14,11,15,859.5,154.0,2.15,32.0,927.0,778.33,559.73
2016,8,14,11,30,863.0,155.0,2.3,32.0,942.0,822.52,590.37
2016,8,14,11,45,843.0,169.0,2.45,32.0,942.0,856.84,613.16
2016,8,14,12,0,823.0,183.0,2.6,32.0,942.0,886.98,633.33
2016,8,14,12,15,822.5,183.0,2.7,32.0,941.0,917.57,653.46
2016,8,14,12,30,822.0,183.0,2.8,32.0,940.0,944.98,671.57
2016,8,14,12,45,843.0,168.5,2.95,32.0,937.5,975.43,692.08
2016,8,14,13,0,864.0,154.0,3.1,32.0,935.0,1002.59,710.53
2016,8,14,13,15,859.5,152.5,3.2,32.0,918.0,1014.63,719.16
2016,8,14,13,30,855.0,151.0,3.3,32.0,901.0,1022.75,725.56
2016,8,14,13,45,825.5,162.0,3.4,32.0,870.0,1014.96,722.04
2016,8,14,14,0,796.0,173.0,3.5,32.0,839.0,1002.92,716.02
2016,8,14,14,15,786.5,170.5,3.6,31.5,807.5,993.47,713.2
2016,8,14,14,30,777.0,168.0,3.7,31.0,776.0,989.01,713.66
2016,8,14,14,45,750.0,170.5,3.8,30.5,734.5,960.77,698.63
2016,8,14,15,0,723.0,173.0,3.9,30.0,693.0,929.52,681.62
2016,8,14,15,15,705.5,168.5,3.9,29.5,650.5,897.09,663.08
2016,8,14,15,30,688.0,164.0,3.9,29.0,608.0,862.03,642.58
2016,8,14,15,45,664.5,158.0,3.95,29.0,560.5,817.5,614.29
2016,8,14,16,0,641.0,152.0,4.0,29.0,513.0,771.21,584.43
2016,8,14,16,15,612.0,144.5,4.0,28.0,463.5,717.23,550.64
2016,8,14,16,30,583.0,137.0,4.0,27.0,414.0,662.56,515.0
2016,8,14,16,45,553.0,126.0,4.0,26.5,363.5,596.77,469.0
2016,8,14,17,0,523.0,115.0,4.0,26.0,313.0,538.91,427.33
2016,8,14,17,15,474.0,103.5,3.85,25.0,262.0,468.38,374.74
2016,8,14,17,30,425.0,92.0,3.7,24.0,211.0,401.11,322.67
2016,8,14,17,45,369.5,76.5,3.6,23.0,164.0,329.03,264.73
2016,8,14,18,0,314.0,61.0,3.5,22.0,117.0,262.0,208.6
2016,8,14,18,15,226.0,43.5,3.3,21.0,76.5,182.54,140.72
2016,8,14,18,30,138.0,26.0,3.1,20.0,36.0,108.65,69.16
2016,8,14,18,45,69.0,13.0,2.95,19.5,18.0,36.06,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,192.0,15.5,1.55,12.5,36.5,12.52,0.0
2016,8,15,6,0,384.0,31.0,1.7,13.0,73.0,25.52,16.22
2016,8,15,6,15,478.5,40.0,1.7,13.5,121.0,32.46,23.08
2016,8,15,6,30,573.0,49.0,1.7,14.0,169.0,39.33,29.52
2016,8,15,6,45,633.0,54.5,1.7,14.5,222.5,43.13,33.0
2016,8,15,7,0,693.0,60.0,1.7,15.0,276.0,51.05,39.98
2016,8,15,7,15,732.0,65.0,1.65,16.0,330.5,54.5,42.77
2016,8,15,7,30,771.0,70.0,1.6,17.0,385.0,57.88,45.4
2016,8,15,7,45,799.5,73.5,1.6,18.0,438.5,59.92,46.81
2016,8,15,8,0,828.0,77.0,1.6,19.0,492.0,61.91,48.14
2016,8,15,8,15,848.0,79.5,1.6,19.5,543.0,95.74,56.71
2016,8,15,8,30,868.0,82.0,1.6,20.0,594.0,156.83,86.94
2016,8,15,8,45,883.0,85.0,1.6,21.0,641.0,219.49,132.49
2016,8,15,9,0,898.0,88.0,1.6,22.0,688.0,283.36,184.86
2016,8,15,9,15,909.5,90.0,1.7,22.5,730.0,346.4,238.86
2016,8,15,9,30,921.0,92.0,1.8,23.0,772.0,409.67,292.7
2016,8,15,9,45,919.0,99.0,1.95,24.0,805.5,471.2,343.53
2016,8,15,10,0,917.0,106.0,2.1,25.0,839.0,530.97,391.15
2016,8,15,10,15,924.0,107.5,2.2,25.5,868.5,589.17,436.45
2016,8,15,10,30,931.0,109.0,2.3,26.0,898.0,646.08,479.3
2016,8,15,10,45,929.0,114.0,2.45,26.5,918.5,698.62,517.93
2016,8,15,11,0,927.0,119.0,2.6,27.0,939.0,748.58,553.69
2016,8,15,11,15,930.5,119.5,2.7,27.0,954.0,796.04,587.81
2016,8,15,11,30,934.0,120.0,2.8,27.0,969.0,840.99,617.95
2016,8,15,11,45,927.0,125.5,2.95,27.5,973.5,879.09,642.44
2016,8,15,12,0,920.0,131.0,3.1,28.0,978.0,913.7,664.54
2016,8,15,12,15,920.0,131.0,3.2,28.0,976.5,945.98,686.07
2016,8,15,12,30,920.0,131.0,3.3,28.0,975.0,974.9,705.44
2016,8,15,12,45,904.0,138.5,3.4,28.5,961.5,992.3,715.99
2016,8,15,13,0,888.0,146.0,3.5,29.0,948.0,1005.58,724.04
2016,8,15,13,15,884.0,145.0,3.6,28.5,930.5,1018.49,734.9
2016,8,15,13,30,880.0,144.0,3.7,28.0,913.0,1027.55,743.45
2016,8,15,13,45,867.5,146.0,3.8,28.0,886.5,1041.65,753.96
2016,8,15,14,0,855.0,148.0,3.9,28.0,860.0,1037.63,752.84
2016,8,15,14,15,846.0,145.5,3.95,27.5,828.0,1028.42,749.78
2016,8,15,14,30,837.0,143.0,4.0,27.0,796.0,1015.36,744.32
2016,8,15,14,45,824.5,140.5,4.05,27.0,758.0,995.12,732.74
2016,8,15,15,0,812.0,138.0,4.1,27.0,720.0,971.37,718.91
2016,8,15,15,15,796.0,134.5,4.1,26.5,676.5,939.87,700.99
2016,8,15,15,30,780.0,131.0,4.1,26.0,633.0,911.83,685.33
2016,8,15,15,45,761.5,126.0,4.1,25.5,585.0,870.73,660.49
2016,8,15,16,0,743.0,121.0,4.1,25.0,537.0,827.39,633.77
2016,8,15,16,15,716.0,115.5,4.05,24.0,486.0,774.29,600.57
2016,8,15,16,30,689.0,110.0,4.0,23.0,435.0,720.15,565.78
2016,8,15,16,45,656.5,102.5,3.95,22.5,382.5,658.8,523.56
2016,8,15,17,0,624.0,95.0,3.9,22.0,330.0,597.68,479.8
2016,8,15,17,15,574.0,86.5,3.7,21.0,277.0,524.04,424.56
2016,8,15,17,30,524.0,78.0,3.5,20.0,224.0,453.12,369.2
2016,8,15,17,45,459.5,66.5,3.3,19.5,174.0,373.86,304.16
2016,8,15,18,0,395.0,55.0,3.1,19.0,124.0,300.03,241.14
2016,8,15,18,15,289.5,40.5,2.9,18.0,81.5,209.32,162.96
2016,8,15,18,30,184.0,26.0,2.7,17.0,39.0,127.31,78.4
2016,8,15,18,45,92.0,13.0,2.55,16.0,19.5,44.36,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,160.5,16.5,0.65,12.5,33.5,13.38,0.0
2016,8,16,6,0,321.0,33.0,0.7,13.0,67.0,27.16,17.57
2016,8,16,6,15,417.0,44.0,0.7,13.5,114.0,35.65,25.9
2016,8,16,6,30,513.0,55.0,0.7,14.0,161.0,43.96,33.65
2016,8,16,6,45,573.5,63.0,0.7,14.5,213.5,49.43,38.64
2016,8,16,7,0,634.0,71.0,0.7,15.0,266.0,54.78,43.32
2016,8,16,7,15,676.5,77.0,0.7,16.0,320.5,58.33,46.16
2016,8,16,7,30,719.0,83.0,0.7,17.0,375.0,61.79,48.82
2016,8,16,7,45,748.0,88.0,0.75,18.0,428.0,70.2,55.71
2016,8,16,8,0,777.0,93.0,0.8,19.0,481.0,72.82,57.49
2016,8,16,8,15,799.5,97.0,0.85,20.0,532.0,98.97,59.71
2016,8,16,8,30,822.0,101.0,0.9,21.0,583.0,159.18,89.97
2016,8,16,8,45,835.5,105.5,0.95,22.0,629.5,220.83,134.59
2016,8,16,9,0,849.0,110.0,1.0,23.0,676.0,283.71,185.5
2016,8,16,9,15,862.0,113.0,1.05,24.0,718.5,346.24,237.49
2016,8,16,9,30,875.0,116.0,1.1,25.0,761.0,412.5,291.47
2016,8,16,9,45,872.5,124.5,1.15,26.0,793.5,470.75,338.25
2016,8,16,10,0,870.0,133.0,1.2,27.0,826.0,530.52,384.1
2016,8,16,10,15,878.0,135.0,1.2,27.5,856.0,587.59,426.67
2016,8,16,10,30,886.0,137.0,1.2,28.0,886.0,643.46,466.79
2016,8,16,10,45,877.0,146.5,1.3,28.5,904.0,697.41,504.76
2016,8,16,11,0,868.0,156.0,1.4,29.0,922.0,745.88,537.99
2016,8,16,11,15,871.5,157.0,1.45,29.0,937.0,793.01,570.38
2016,8,16,11,30,875.0,158.0,1.5,29.0,952.0,837.81,600.38
2016,8,16,11,45,861.5,167.5,1.6,29.5,954.0,873.89,622.67
2016,8,16,12,0,848.0,177.0,1.7,30.0,956.0,906.18,642.51
2016,8,16,12,15,847.5,177.0,1.8,30.0,954.5,937.47,663.0
2016,8,16,12,30,847.0,177.0,1.9,30.0,953.0,965.47,681.46
2016,8,16,12,45,843.0,177.0,2.0,30.0,943.0,986.76,695.82
2016,8,16,13,0,839.0,177.0,2.1,30.0,933.0,1004.35,708.04
2016,8,16,13,15,834.5,176.0,2.2,30.0,915.5,1016.7,717.14
2016,8,16,13,30,830.0,175.0,2.3,30.0,898.0,1025.21,724.02
2016,8,16,13,45,815.0,177.0,2.4,30.0,871.0,1022.33,723.96
2016,8,16,14,0,800.0,179.0,2.5,30.0,844.0,1015.51,721.62
2016,8,16,14,15,790.0,176.0,2.55,29.5,812.0,1004.94,717.98
2016,8,16,14,30,780.0,173.0,2.6,29.0,780.0,1000.02,718.06
2016,8,16,14,45,769.0,168.5,2.7,29.0,742.5,979.64,707.3
2016,8,16,15,0,758.0,164.0,2.8,29.0,705.0,955.88,694.45
2016,8,16,15,15,741.0,159.5,2.85,28.5,661.5,923.17,676.62
2016,8,16,15,30,724.0,155.0,2.9,28.0,618.0,887.7,656.79
2016,8,16,15,45,709.5,146.5,3.0,27.5,571.5,847.58,633.82
2016,8,16,16,0,695.0,138.0,3.1,27.0,525.0,805.13,608.77
2016,8,16,16,15,666.5,131.0,3.1,26.5,474.0,750.34,573.94
2016,8,16,16,30,638.0,124.0,3.1,26.0,423.0,694.72,537.72
2016,8,16,16,45,610.5,113.5,3.1,25.5,371.5,635.68,497.82
2016,8,16,17,0,583.0,103.0,3.1,25.0,320.0,576.6,455.95
2016,8,16,17,15,532.5,93.0,2.95,24.0,267.5,502.55,401.25
2016,8,16,17,30,482.0,83.0,2.8,23.0,215.0,427.36,343.53
2016,8,16,17,45,422.5,69.5,2.7,22.0,166.5,352.26,283.29
2016,8,16,18,0,363.0,56.0,2.6,21.0,118.0,282.63,224.84
2016,8,16,18,15,261.0,40.0,2.5,20.0,76.5,195.63,150.3
2016,8,16,18,30,159.0,24.0,2.4,19.0,35.0,113.09,63.42
2016,8,16,18,45,79.5,12.0,2.3,18.0,17.5,38.97,0.0
2016,8,16,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,111.0,17.5,1.0,14.5,29.0,13.62,0.0
2016,8,17,6,0,222.0,35.0,1.1,15.0,58.0,27.04,17.17
2016,8,17,6,15,312.5,49.5,1.2,15.5,102.5,37.91,27.59
2016,8,17,6,30,403.0,64.0,1.3,16.0,147.0,48.59,37.4
2016,8,17,6,45,462.0,75.5,1.45,17.0,197.0,58.91,46.54
2016,8,17,7,0,521.0,87.0,1.6,18.0,247.0,66.5,53.01
2016,8,17,7,15,566.5,95.5,1.6,19.0,299.0,71.32,56.87
2016,8,17,7,30,612.0,104.0,1.6,20.0,351.0,75.97,60.45
2016,8,17,7,45,643.0,111.5,1.6,21.0,402.5,79.51,62.99
2016,8,17,8,0,674.0,119.0,1.6,22.0,454.0,82.86,65.32
2016,8,17,8,15,700.0,124.5,1.7,22.5,504.0,107.85,67.92
2016,8,17,8,30,726.0,130.0,1.8,23.0,554.0,164.16,97.14
2016,8,17,8,45,737.5,137.5,1.95,24.0,598.5,222.59,139.63
2016,8,17,9,0,749.0,145.0,2.1,25.0,643.0,282.18,187.8
2016,8,17,9,15,764.5,149.0,2.15,25.5,684.5,341.32,237.12
2016,8,17,9,30,780.0,153.0,2.2,26.0,726.0,405.33,289.71
2016,8,17,9,45,801.0,151.0,2.25,27.0,764.5,463.07,335.85
2016,8,17,10,0,822.0,149.0,2.3,28.0,803.0,521.86,381.28
2016,8,17,10,15,830.5,151.0,2.35,28.5,832.0,577.94,424.0
2016,8,17,10,30,839.0,153.0,2.4,29.0,861.0,633.17,464.7
2016,8,17,10,45,826.0,165.5,2.45,29.5,878.0,682.34,499.7
2016,8,17,11,0,813.0,178.0,2.5,30.0,895.0,728.26,531.36
2016,8,17,11,15,817.0,179.5,2.55,30.0,909.5,774.04,563.49
2016,8,17,11,30,821.0,181.0,2.6,30.0,924.0,817.71,593.6
2016,8,17,11,45,803.0,193.5,2.65,30.0,924.5,850.69,615.76
2016,8,17,12,0,785.0,206.0,2.7,30.0,925.0,879.69,634.71
2016,8,17,12,15,784.5,206.0,2.75,30.0,923.5,909.35,654.1
2016,8,17,12,30,784.0,206.0,2.8,30.0,922.0,935.93,671.5
2016,8,17,12,45,799.5,194.5,2.9,30.5,918.0,963.84,688.82
2016,8,17,13,0,815.0,183.0,3.0,31.0,914.0,988.58,704.09
2016,8,17,13,15,810.0,181.5,3.05,30.5,896.5,999.59,713.18
2016,8,17,13,30,805.0,180.0,3.1,30.0,879.0,1006.8,720.13
2016,8,17,13,45,780.5,187.0,3.15,30.0,849.5,999.01,716.23
2016,8,17,14,0,756.0,194.0,3.2,30.0,820.0,998.06,716.96
2016,8,17,14,15,745.5,191.0,3.25,29.5,788.5,987.13,712.77
2016,8,17,14,30,735.0,188.0,3.3,29.0,757.0,972.65,706.43
2016,8,17,14,45,712.0,187.5,3.35,29.0,717.0,945.06,690.15
2016,8,17,15,0,689.0,187.0,3.4,29.0,677.0,914.5,671.92
2016,8,17,15,15,671.0,181.5,3.4,28.5,634.0,880.77,652.49
2016,8,17,15,30,653.0,176.0,3.4,28.0,591.0,844.5,631.14
2016,8,17,15,45,618.5,172.5,3.45,27.5,542.0,792.92,599.14
2016,8,17,16,0,584.0,169.0,3.5,27.0,493.0,733.35,560.71
2016,8,17,16,15,554.0,159.5,3.5,26.5,443.5,678.7,524.38
2016,8,17,16,30,524.0,150.0,3.5,26.0,394.0,623.92,486.94
2016,8,17,16,45,475.0,140.5,3.5,25.5,341.0,554.7,437.4
2016,8,17,17,0,426.0,131.0,3.5,25.0,288.0,487.82,388.11
2016,8,17,17,15,377.5,115.5,3.35,23.5,238.5,417.38,335.6
2016,8,17,17,30,329.0,100.0,3.2,22.0,189.0,350.42,283.61
2016,8,17,17,45,264.0,81.0,3.05,21.0,142.0,261.89,211.74
2016,8,17,18,0,199.0,62.0,2.9,20.0,95.0,192.51,153.18
2016,8,17,18,15,131.5,40.0,2.75,19.0,58.5,123.59,93.71
2016,8,17,18,30,64.0,18.0,2.6,18.0,22.0,54.56,24.65
2016,8,17,18,45,32.0,9.0,2.5,17.5,11.0,19.24,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,43.0,15.0,1.4,12.5,19.5,12.02,0.0
2016,8,18,6,0,86.0,30.0,1.6,13.0,39.0,23.56,14.28
2016,8,18,6,15,140.5,54.0,1.6,13.5,78.0,41.18,30.66
2016,8,18,6,30,195.0,78.0,1.6,14.0,117.0,58.24,46.23
2016,8,18,6,45,246.0,99.0,1.65,15.0,163.5,72.86,59.23
2016,8,18,7,0,297.0,120.0,1.7,16.0,210.0,87.09,71.51
2016,8,18,7,15,338.0,138.0,1.7,16.5,259.0,98.96,81.56
2016,8,18,7,30,379.0,156.0,1.7,17.0,308.0,110.45,91.05
2016,8,18,7,45,329.5,179.0,1.75,18.0,324.0,123.32,101.35
2016,8,18,8,0,280.0,202.0,1.8,19.0,340.0,135.42,110.79
2016,8,18,8,15,393.5,203.5,1.9,20.0,420.5,152.35,110.47
2016,8,18,8,30,507.0,205.0,2.0,21.0,501.0,191.59,128.36
2016,8,18,8,45,525.5,216.0,2.1,22.0,544.0,240.97,163.97
2016,8,18,9,0,544.0,227.0,2.2,23.0,587.0,292.6,204.65
2016,8,18,9,15,436.0,276.0,2.25,23.5,576.5,334.79,242.99
2016,8,18,9,30,328.0,325.0,2.3,24.0,566.0,366.19,271.07
2016,8,18,9,45,329.5,342.5,2.4,25.0,594.5,406.39,301.79
2016,8,18,10,0,331.0,360.0,2.5,26.0,623.0,446.71,331.72
2016,8,18,10,15,485.5,308.5,2.55,26.5,709.5,517.51,384.03
2016,8,18,10,30,640.0,257.0,2.6,27.0,796.0,602.06,445.91
2016,8,18,10,45,616.5,278.5,2.65,27.5,808.0,643.63,475.16
2016,8,18,11,0,593.0,300.0,2.7,28.0,820.0,682.34,501.72
2016,8,18,11,15,597.5,302.5,2.7,28.0,834.5,722.24,529.77
2016,8,18,11,30,602.0,305.0,2.7,28.0,849.0,760.01,555.9
2016,8,18,11,45,571.5,326.0,2.7,28.5,845.0,785.2,571.24
2016,8,18,12,0,541.0,347.0,2.7,29.0,841.0,805.81,583.28
2016,8,18,12,15,540.5,346.5,2.7,29.0,840.0,829.9,599.5
2016,8,18,12,30,540.0,346.0,2.7,29.0,839.0,851.56,614.0
2016,8,18,12,45,567.5,326.5,2.7,29.0,839.5,879.09,633.16
2016,8,18,13,0,595.0,307.0,2.7,29.0,840.0,904.37,650.77
2016,8,18,13,15,589.5,304.0,2.7,28.5,823.5,911.19,656.87
2016,8,18,13,30,584.0,301.0,2.7,28.0,807.0,914.89,661.17
2016,8,18,13,45,544.5,312.5,2.7,28.0,774.0,896.13,648.71
2016,8,18,14,0,505.0,324.0,2.7,28.0,741.0,874.14,634.29
2016,8,18,14,15,494.0,316.0,2.75,27.5,711.0,858.38,626.56
2016,8,18,14,30,483.0,308.0,2.8,27.0,681.0,839.96,616.96
2016,8,18,14,45,453.5,304.5,2.85,27.0,640.5,805.31,594.72
2016,8,18,15,0,424.0,301.0,2.9,27.0,600.0,751.18,559.4
2016,8,18,15,15,406.0,287.0,2.95,26.5,559.5,714.07,536.58
2016,8,18,15,30,388.0,273.0,3.0,26.0,519.0,675.73,512.35
2016,8,18,15,45,364.0,257.5,3.15,25.5,474.0,629.25,482.08
2016,8,18,16,0,340.0,242.0,3.3,25.0,429.0,582.49,450.85
2016,8,18,16,15,314.5,222.0,3.3,24.0,382.0,529.2,414.48
2016,8,18,16,30,289.0,202.0,3.3,23.0,335.0,476.35,377.39
2016,8,18,16,45,261.0,178.5,3.3,22.5,287.5,418.06,334.33
2016,8,18,17,0,233.0,155.0,3.3,22.0,240.0,361.0,291.0
2016,8,18,17,15,200.0,128.5,3.2,21.0,193.5,298.16,242.1
2016,8,18,17,30,167.0,102.0,3.1,20.0,147.0,225.01,183.31
2016,8,18,17,45,132.5,75.5,3.05,19.0,106.5,166.52,134.63
2016,8,18,18,0,98.0,49.0,3.0,18.0,66.0,120.3,94.87
2016,8,18,18,15,62.5,29.5,2.85,17.5,38.5,65.63,47.51
2016,8,18,18,30,27.0,10.0,2.7,17.0,11.0,26.2,6.7
2016,8,18,18,45,13.5,5.0,2.55,16.5,5.5,9.14,0.0
2016,8,18,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,40.0,14.0,1.4,12.5,18.0,11.25,0.0
2016,8,19,6,0,80.0,28.0,1.6,13.0,36.0,22.07,12.91
2016,8,19,6,15,132.0,52.0,1.65,13.5,74.5,39.74,29.36
2016,8,19,6,30,184.0,76.0,1.7,14.0,113.0,56.82,44.95
2016,8,19,6,45,238.5,97.5,1.75,14.5,160.0,71.82,58.42
2016,8,19,7,0,293.0,119.0,1.8,15.0,207.0,86.4,71.21
2016,8,19,7,15,213.5,142.0,1.75,16.0,212.5,100.13,82.75
2016,8,19,7,30,134.0,165.0,1.7,17.0,218.0,116.96,96.68
2016,8,19,7,45,179.0,186.5,1.65,18.0,268.5,130.82,107.73
2016,8,19,8,0,224.0,208.0,1.6,19.0,319.0,144.34,118.27
2016,8,19,8,15,253.5,228.0,1.45,19.5,365.5,160.73,120.02
2016,8,19,8,30,283.0,248.0,1.3,20.0,412.0,199.63,143.86
2016,8,19,8,45,314.5,263.5,1.15,21.0,459.5,240.2,172.14
2016,8,19,9,0,346.0,279.0,1.0,22.0,507.0,284.86,205.21
2016,8,19,9,15,476.5,254.5,0.95,22.5,590.0,333.02,239.43
2016,8,19,9,30,607.0,230.0,0.9,23.0,673.0,399.71,288.84
2016,8,19,9,45,587.0,252.5,0.85,24.0,698.5,449.71,327.39
2016,8,19,10,0,567.0,275.0,0.8,25.0,724.0,497.95,362.85
2016,8,19,10,15,577.5,280.5,0.75,25.5,752.0,546.73,397.83
2016,8,19,10,30,588.0,286.0,0.7,26.0,780.0,595.53,431.53
2016,8,19,10,45,595.5,290.0,0.7,26.5,801.0,641.0,462.34
2016,8,19,11,0,603.0,294.0,0.7,27.0,822.0,685.27,491.49
2016,8,19,11,15,607.5,296.5,0.7,27.5,836.0,725.6,517.29
2016,8,19,11,30,612.0,299.0,0.7,28.0,850.0,764.5,541.56
2016,8,19,11,45,616.0,298.5,0.75,28.5,857.0,798.85,563.23
2016,8,19,12,0,620.0,298.0,0.8,29.0,864.0,831.2,583.36
2016,8,19,12,15,619.5,298.0,0.85,29.0,862.0,857.77,600.78
2016,8,19,12,30,619.0,298.0,0.9,29.0,860.0,881.66,616.53
2016,8,19,12,45,609.5,300.0,1.0,29.5,848.5,895.98,625.74
2016,8,19,13,0,600.0,302.0,1.1,30.0,837.0,905.69,632.2
2016,8,19,13,15,594.0,299.0,1.25,29.5,820.5,911.99,640.01
2016,8,19,13,30,588.0,296.0,1.4,29.0,804.0,915.13,645.87
2016,8,19,13,45,579.5,291.0,1.55,29.0,780.0,910.63,645.66
2016,8,19,14,0,571.0,286.0,1.7,29.0,756.0,903.04,643.49
2016,8,19,14,15,559.5,279.5,1.85,28.5,725.0,887.89,637.69
2016,8,19,14,30,548.0,273.0,2.0,28.0,694.0,869.89,629.93
2016,8,19,14,45,533.0,265.0,2.15,28.0,658.0,844.19,615.67
2016,8,19,15,0,518.0,257.0,2.3,28.0,622.0,816.09,599.6
2016,8,19,15,15,499.0,247.0,2.45,27.5,580.5,779.88,578.87
2016,8,19,15,30,480.0,237.0,2.6,27.0,539.0,741.92,556.46
2016,8,19,15,45,457.5,224.0,2.8,26.5,494.0,696.11,528.19
2016,8,19,16,0,435.0,211.0,3.0,26.0,449.0,649.36,498.41
2016,8,19,16,15,406.5,196.0,3.1,25.0,401.5,577.46,450.18
2016,8,19,16,30,378.0,181.0,3.2,24.0,354.0,524.33,413.93
2016,8,19,16,45,344.0,163.0,3.35,23.5,305.5,464.12,370.23
2016,8,19,17,0,310.0,145.0,3.5,23.0,257.0,405.57,326.37
2016,8,19,17,15,269.5,123.5,3.45,22.0,209.5,340.15,275.85
2016,8,19,17,30,229.0,102.0,3.4,21.0,162.0,277.65,225.85
2016,8,19,17,45,183.0,78.0,3.35,20.0,119.0,211.66,171.24
2016,8,19,18,0,137.0,54.0,3.3,19.0,76.0,149.21,118.12
2016,8,19,18,15,88.0,32.5,3.15,18.0,44.5,92.36,68.35
2016,8,19,18,30,39.0,11.0,3.0,17.0,13.0,32.74,5.7
2016,8,19,18,45,19.5,5.5,2.9,16.5,6.5,11.73,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,47.5,14.0,0.6,12.5,18.5,11.24,0.0
2016,8,20,6,0,95.0,28.0,0.7,13.0,37.0,22.09,12.84
2016,8,20,6,15,154.0,50.5,0.7,13.5,76.5,38.77,28.51
2016,8,20,6,30,213.0,73.0,0.7,14.0,116.0,54.97,43.32
2016,8,20,6,45,266.0,93.0,0.7,14.5,162.5,69.08,55.99
2016,8,20,7,0,319.0,113.0,0.7,15.0,209.0,82.83,68.01
2016,8,20,7,15,361.0,129.5,0.7,15.5,257.5,91.2,75.04
2016,8,20,7,30,403.0,146.0,0.7,16.0,306.0,100.99,83.11
2016,8,20,7,45,438.5,159.0,0.7,17.0,355.5,108.0,88.47
2016,8,20,8,0,474.0,172.0,0.7,18.0,405.0,114.69,93.44
2016,8,20,8,15,501.0,183.0,0.7,19.0,452.0,139.74,97.75
2016,8,20,8,30,528.0,194.0,0.7,20.0,499.0,188.43,124.76
2016,8,20,8,45,550.5,202.5,0.75,21.0,543.5,238.14,160.3
2016,8,20,9,0,573.0,211.0,0.8,22.0,588.0,290.52,201.19
2016,8,20,9,15,590.0,218.0,0.85,22.5,628.0,342.64,243.42
2016,8,20,9,30,607.0,225.0,0.9,23.0,668.0,397.2,287.14
2016,8,20,9,45,676.5,201.0,1.0,24.0,716.5,450.58,328.33
2016,8,20,10,0,746.0,177.0,1.1,25.0,765.0,510.16,373.43
2016,8,20,10,15,755.0,180.0,1.15,25.5,793.5,564.64,414.25
2016,8,20,10,30,764.0,183.0,1.2,26.0,822.0,618.52,453.34
2016,8,20,10,45,766.5,187.0,1.3,26.5,842.5,666.52,487.62
2016,8,20,11,0,769.0,191.0,1.4,27.0,863.0,713.4,520.25
2016,8,20,11,15,773.0,192.0,1.45,27.5,877.5,756.99,549.52
2016,8,20,11,30,777.0,193.0,1.5,28.0,892.0,798.57,576.82
2016,8,20,11,45,774.0,196.5,1.6,28.5,896.5,834.36,600.23
2016,8,20,12,0,771.0,200.0,1.7,29.0,901.0,867.3,620.99
2016,8,20,12,15,771.0,200.0,1.8,29.0,899.5,896.82,640.59
2016,8,20,12,30,771.0,200.0,1.9,29.0,898.0,923.31,658.32
2016,8,20,12,45,771.5,197.5,2.0,29.0,890.0,944.82,672.99
2016,8,20,13,0,772.0,195.0,2.1,29.0,882.0,962.99,685.68
2016,8,20,13,15,767.0,193.0,2.2,29.0,865.0,982.33,699.24
2016,8,20,13,30,762.0,191.0,2.3,29.0,848.0,988.72,704.74
2016,8,20,13,45,747.0,193.0,2.45,29.0,821.5,985.66,704.98
2016,8,20,14,0,732.0,195.0,2.6,29.0,795.0,978.89,702.99
2016,8,20,14,15,721.5,191.5,2.75,28.5,764.0,967.21,699.3
2016,8,20,14,30,711.0,188.0,2.9,28.0,733.0,952.07,693.35
2016,8,20,14,45,692.5,185.5,3.05,28.0,694.5,926.73,679.29
2016,8,20,15,0,674.0,183.0,3.2,28.0,656.0,898.43,663.17
2016,8,20,15,15,655.5,177.5,3.3,27.5,613.5,864.2,643.85
2016,8,20,15,30,637.0,172.0,3.4,27.0,571.0,827.53,622.56
2016,8,20,15,45,612.5,165.0,3.5,26.5,524.5,781.61,594.42
2016,8,20,16,0,588.0,158.0,3.6,26.0,478.0,734.14,564.59
2016,8,20,16,15,558.0,149.0,3.65,25.0,428.5,671.77,523.81
2016,8,20,16,30,528.0,140.0,3.7,24.0,379.0,617.22,487.22
2016,8,20,16,45,489.5,129.0,3.75,23.5,329.0,554.05,441.85
2016,8,20,17,0,451.0,118.0,3.8,23.0,279.0,492.39,396.13
2016,8,20,17,15,400.5,104.0,3.65,22.0,229.5,420.95,341.4
2016,8,20,17,30,350.0,90.0,3.5,21.0,180.0,353.2,287.49
2016,8,20,17,45,285.5,72.0,3.35,20.0,134.5,276.66,224.35
2016,8,20,18,0,221.0,54.0,3.2,19.0,89.0,206.35,164.34
2016,8,20,18,15,144.0,34.0,3.1,18.0,53.5,134.05,100.45
2016,8,20,18,30,67.0,14.0,3.0,17.0,18.0,56.28,3.93
2016,8,20,18,45,33.5,7.0,2.9,16.5,9.0,18.05,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
