Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,5,45,58.0,15.0,0.95,12.5,20.5,12.8,0.0
2016,8,21,6,0,116.0,30.0,1.1,13.0,41.0,23.56,13.89
2016,8,21,6,15,185.5,50.5,1.1,13.5,81.0,38.87,28.53
2016,8,21,6,30,255.0,71.0,1.1,14.0,121.0,52.93,41.47
2016,8,21,6,45,317.0,87.5,1.1,14.5,168.5,64.3,51.76
2016,8,21,7,0,379.0,104.0,1.1,15.0,216.0,75.32,61.44
2016,8,21,7,15,316.5,129.0,1.1,15.5,235.0,93.13,76.8
2016,8,21,7,30,254.0,154.0,1.1,16.0,254.0,107.81,89.09
2016,8,21,7,45,273.0,175.0,1.1,17.0,296.5,120.29,99.09
2016,8,21,8,0,292.0,196.0,1.1,18.0,339.0,132.25,108.43
2016,8,21,8,15,448.0,180.5,1.1,19.0,426.0,136.39,96.1
2016,8,21,8,30,604.0,165.0,1.1,20.0,513.0,179.53,114.89
2016,8,21,8,45,627.5,171.0,1.15,21.0,558.5,231.78,152.75
2016,8,21,9,0,651.0,177.0,1.2,22.0,604.0,286.86,196.59
2016,8,21,9,15,668.0,182.0,1.25,22.5,644.5,341.79,242.0
2016,8,21,9,30,685.0,187.0,1.3,23.0,685.0,398.21,288.17
2016,8,21,9,45,694.5,193.0,1.4,23.5,719.0,453.43,332.69
2016,8,21,10,0,704.0,199.0,1.5,24.0,753.0,508.77,375.98
2016,8,21,10,15,714.0,202.0,1.55,24.5,782.0,561.86,416.14
2016,8,21,10,30,724.0,205.0,1.6,25.0,811.0,614.57,454.76
2016,8,21,10,45,725.0,211.0,1.65,26.0,831.0,663.35,488.48
2016,8,21,11,0,726.0,217.0,1.7,27.0,851.0,710.49,519.95
2016,8,21,11,15,730.5,218.5,1.8,27.0,865.0,754.47,551.04
2016,8,21,11,30,735.0,220.0,1.9,27.0,879.0,796.59,580.43
2016,8,21,11,45,730.0,225.0,2.05,27.5,883.5,831.99,604.07
2016,8,21,12,0,725.0,230.0,2.2,28.0,888.0,864.53,625.55
2016,8,21,12,15,724.5,230.0,2.35,28.0,886.0,893.42,645.87
2016,8,21,12,30,724.0,230.0,2.5,28.0,884.0,919.31,664.17
2016,8,21,12,45,737.0,219.0,2.65,28.0,879.0,944.1,681.47
2016,8,21,13,0,750.0,208.0,2.8,28.0,874.0,965.75,696.82
2016,8,21,13,15,744.5,206.5,2.9,27.5,856.0,975.65,705.73
2016,8,21,13,30,739.0,205.0,3.0,27.0,838.0,981.9,712.52
2016,8,21,13,45,720.5,207.5,3.2,27.0,810.5,975.64,710.69
2016,8,21,14,0,702.0,210.0,3.4,27.0,783.0,965.68,706.55
2016,8,21,14,15,690.5,206.0,3.5,26.5,751.5,952.5,701.02
2016,8,21,14,30,679.0,202.0,3.6,26.0,720.0,935.93,693.28
2016,8,21,14,45,660.0,199.0,3.7,26.0,681.5,909.72,677.69
2016,8,21,15,0,641.0,196.0,3.8,26.0,643.0,880.62,660.11
2016,8,21,15,15,621.5,189.5,3.85,25.5,600.5,844.8,638.78
2016,8,21,15,30,602.0,183.0,3.9,25.0,558.0,806.65,615.57
2016,8,21,15,45,577.5,175.0,3.95,24.5,512.0,752.98,580.88
2016,8,21,16,0,553.0,167.0,4.0,24.0,466.0,706.25,550.18
2016,8,21,16,15,522.0,157.0,4.0,23.0,417.0,650.91,513.17
2016,8,21,16,30,491.0,147.0,4.0,22.0,368.0,595.65,475.12
2016,8,21,16,45,453.0,134.5,4.05,21.5,318.5,532.58,429.04
2016,8,21,17,0,415.0,122.0,4.1,21.0,269.0,471.08,382.69
2016,8,21,17,15,365.5,106.5,4.0,20.0,220.0,400.25,327.67
2016,8,21,17,30,316.0,91.0,3.9,19.0,171.0,333.09,273.51
2016,8,21,17,45,255.5,72.0,3.8,18.5,127.0,259.51,211.61
2016,8,21,18,0,195.0,53.0,3.7,18.0,83.0,180.21,143.67
2016,8,21,18,15,124.0,32.5,3.55,17.5,49.0,111.49,82.21
2016,8,21,18,30,53.0,12.0,3.4,17.0,15.0,40.08,0.0
2016,8,21,18,45,26.5,6.0,3.25,16.5,7.5,14.66,0.0
2016,8,21,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.0,2.15,11.5,10.0,8.54,0.0
2016,8,22,6,0,0.0,20.0,2.2,12.0,20.0,16.5,7.95
2016,8,22,6,15,0.0,40.5,2.2,12.5,40.5,32.83,23.29
2016,8,22,6,30,0.0,61.0,2.2,13.0,61.0,48.62,37.78
2016,8,22,6,45,7.0,82.5,2.2,13.5,85.0,64.97,52.56
2016,8,22,7,0,14.0,104.0,2.2,14.0,109.0,81.19,66.9
2016,8,22,7,15,22.5,125.5,2.15,14.5,134.0,97.3,80.82
2016,8,22,7,30,31.0,147.0,2.1,15.0,159.0,109.01,90.61
2016,8,22,7,45,197.5,164.5,2.05,15.5,259.0,118.5,98.29
2016,8,22,8,0,364.0,182.0,2.0,16.0,359.0,125.18,103.45
2016,8,22,8,15,269.0,220.0,1.9,16.5,358.5,158.22,118.91
2016,8,22,8,30,174.0,258.0,1.8,17.0,358.0,200.44,150.95
2016,8,22,8,45,238.5,272.0,1.75,18.0,421.0,238.96,177.09
2016,8,22,9,0,303.0,286.0,1.7,19.0,484.0,281.33,207.7
2016,8,22,9,15,502.0,231.5,1.7,19.5,584.0,327.63,239.46
2016,8,22,9,30,701.0,177.0,1.7,20.0,684.0,397.76,292.26
2016,8,22,9,45,693.5,191.5,1.7,21.0,714.0,453.23,336.98
2016,8,22,10,0,686.0,206.0,1.7,22.0,744.0,507.02,378.64
2016,8,22,10,15,696.0,209.0,1.85,22.5,772.0,559.26,419.03
2016,8,22,10,30,706.0,212.0,2.0,23.0,800.0,611.16,458.05
2016,8,22,10,45,710.0,216.0,2.15,23.5,821.0,659.42,493.48
2016,8,22,11,0,714.0,220.0,2.3,24.0,842.0,706.31,527.1
2016,8,22,11,15,718.5,221.5,2.45,24.5,855.5,749.81,557.72
2016,8,22,11,30,723.0,223.0,2.6,25.0,869.0,791.48,586.54
2016,8,22,11,45,722.0,225.5,2.8,25.5,874.5,827.48,611.31
2016,8,22,12,0,721.0,228.0,3.0,26.0,880.0,860.86,634.03
2016,8,22,12,15,720.5,227.5,3.1,26.0,878.0,889.09,653.82
2016,8,22,12,30,720.0,227.0,3.2,26.0,876.0,914.31,671.48
2016,8,22,12,45,683.5,246.5,3.35,26.0,857.0,921.54,676.68
2016,8,22,13,0,647.0,266.0,3.5,26.0,838.0,923.95,678.73
2016,8,22,13,15,641.0,263.0,3.6,26.0,821.0,930.83,684.51
2016,8,22,13,30,635.0,260.0,3.7,26.0,804.0,934.3,688.07
2016,8,22,13,45,627.0,256.0,3.8,26.0,780.0,931.41,687.47
2016,8,22,14,0,619.0,252.0,3.9,26.0,756.0,925.13,684.73
2016,8,22,14,15,607.5,247.0,3.95,25.5,725.0,911.04,677.87
2016,8,22,14,30,596.0,242.0,4.0,25.0,694.0,888.1,665.17
2016,8,22,14,45,585.5,233.0,4.05,25.0,658.5,864.88,650.96
2016,8,22,15,0,575.0,224.0,4.1,25.0,623.0,839.0,634.84
2016,8,22,15,15,555.5,216.0,4.1,24.5,581.5,803.1,612.44
2016,8,22,15,30,536.0,208.0,4.1,24.0,540.0,765.33,588.46
2016,8,22,15,45,518.5,195.5,4.1,23.5,496.0,722.83,560.86
2016,8,22,16,0,501.0,183.0,4.1,23.0,452.0,678.95,531.74
2016,8,22,16,15,470.5,171.5,4.05,22.0,404.0,624.03,494.37
2016,8,22,16,30,440.0,160.0,4.0,21.0,356.0,569.31,456.1
2016,8,22,16,45,408.5,144.0,3.95,20.5,308.0,509.36,411.9
2016,8,22,17,0,377.0,128.0,3.9,20.0,260.0,450.54,367.23
2016,8,22,17,15,329.0,111.0,3.75,19.5,212.0,366.67,301.03
2016,8,22,17,30,281.0,94.0,3.6,19.0,164.0,302.08,248.04
2016,8,22,17,45,227.0,73.0,3.5,18.5,121.0,232.61,189.39
2016,8,22,18,0,173.0,52.0,3.4,18.0,78.0,167.89,133.25
2016,8,22,18,15,107.5,31.5,3.25,17.0,45.0,103.05,74.75
2016,8,22,18,30,42.0,11.0,3.1,16.0,12.0,33.88,0.0
2016,8,22,18,45,21.0,5.5,3.0,15.5,6.0,4.69,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,64.5,15.0,1.8,12.5,20.5,12.8,0.0
2016,8,23,6,0,129.0,30.0,2.1,13.0,41.0,23.07,13.08
2016,8,23,6,15,208.0,49.0,2.1,13.5,81.5,37.22,26.98
2016,8,23,6,30,287.0,68.0,2.1,14.0,122.0,50.99,39.7
2016,8,23,6,45,353.0,82.0,2.15,14.5,170.5,60.73,48.58
2016,8,23,7,0,419.0,96.0,2.2,15.0,219.0,70.2,56.94
2016,8,23,7,15,466.5,107.5,2.15,15.5,269.0,77.52,63.18
2016,8,23,7,30,514.0,119.0,2.1,16.0,319.0,84.59,69.04
2016,8,23,7,45,553.0,126.5,2.1,17.0,370.0,88.71,72.08
2016,8,23,8,0,592.0,134.0,2.1,18.0,421.0,93.19,75.37
2016,8,23,8,15,619.5,141.0,2.1,18.5,469.5,121.12,79.72
2016,8,23,8,30,647.0,148.0,2.1,19.0,518.0,174.15,109.54
2016,8,23,8,45,670.5,152.5,2.15,20.0,563.5,228.15,149.53
2016,8,23,9,0,694.0,157.0,2.2,21.0,609.0,284.87,195.73
2016,8,23,9,15,710.0,161.5,2.25,21.5,650.0,341.74,243.82
2016,8,23,9,30,726.0,166.0,2.3,22.0,691.0,399.86,292.49
2016,8,23,9,45,711.0,184.0,2.4,23.0,719.0,456.29,338.46
2016,8,23,10,0,696.0,202.0,2.5,24.0,747.0,510.19,380.69
2016,8,23,10,15,706.0,205.5,2.6,24.5,775.5,563.39,421.65
2016,8,23,10,30,716.0,209.0,2.7,25.0,804.0,616.23,461.17
2016,8,23,10,45,724.0,211.0,2.85,25.5,826.0,665.91,497.6
2016,8,23,11,0,732.0,213.0,3.0,26.0,848.0,714.5,532.4
2016,8,23,11,15,736.5,214.0,3.1,26.0,862.0,758.27,564.02
2016,8,23,11,30,741.0,215.0,3.2,26.0,876.0,800.13,593.85
2016,8,23,11,45,745.0,214.5,3.3,26.5,883.0,838.07,619.46
2016,8,23,12,0,749.0,214.0,3.4,27.0,890.0,873.58,643.08
2016,8,23,12,15,749.0,214.0,3.5,27.0,888.0,903.35,663.5
2016,8,23,12,30,749.0,214.0,3.6,27.0,886.0,930.07,681.75
2016,8,23,12,45,768.5,199.0,3.7,27.5,882.5,957.06,698.86
2016,8,23,13,0,788.0,184.0,3.8,28.0,879.0,972.42,708.34
2016,8,23,13,15,783.0,182.5,3.85,28.0,861.5,982.63,715.74
2016,8,23,13,30,778.0,181.0,3.9,28.0,844.0,989.13,720.88
2016,8,23,13,45,773.0,177.5,3.95,28.0,820.0,989.94,722.45
2016,8,23,14,0,768.0,174.0,4.0,28.0,796.0,996.13,727.75
2016,8,23,14,15,757.5,171.0,4.05,27.5,764.0,984.57,722.92
2016,8,23,14,30,747.0,168.0,4.1,27.0,732.0,969.45,715.92
2016,8,23,14,45,739.5,161.0,4.15,27.0,696.0,949.4,704.28
2016,8,23,15,0,732.0,154.0,4.2,27.0,660.0,925.98,690.44
2016,8,23,15,15,714.0,149.5,4.2,26.5,616.5,892.1,670.53
2016,8,23,15,30,696.0,145.0,4.2,26.0,573.0,855.64,648.7
2016,8,23,15,45,679.0,137.0,4.2,25.5,527.5,813.82,622.82
2016,8,23,16,0,662.0,129.0,4.2,25.0,482.0,769.95,595.08
2016,8,23,16,15,631.5,122.5,4.15,24.0,431.5,714.49,559.29
2016,8,23,16,30,601.0,116.0,4.1,23.0,381.0,658.48,522.14
2016,8,23,16,45,565.0,106.5,4.05,22.5,330.5,594.8,476.74
2016,8,23,17,0,529.0,97.0,4.0,22.0,280.0,531.93,429.95
2016,8,23,17,15,475.0,86.5,3.8,21.0,229.5,451.76,368.29
2016,8,23,17,30,421.0,76.0,3.6,20.0,179.0,382.22,312.45
2016,8,23,17,45,347.5,62.0,3.45,19.5,133.0,301.42,244.68
2016,8,23,18,0,274.0,48.0,3.3,19.0,87.0,228.05,180.91
2016,8,23,18,15,174.5,30.5,3.15,18.0,51.5,145.83,105.33
2016,8,23,18,30,75.0,13.0,3.0,17.0,16.0,42.19,0.0
2016,8,23,18,45,37.5,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,92.0,14.5,1.6,12.5,22.0,12.38,0.0
2016,8,24,6,0,184.0,29.0,1.8,13.0,44.0,22.46,12.36
2016,8,24,6,15,276.5,44.5,1.8,13.5,86.5,34.17,24.27
2016,8,24,6,30,369.0,60.0,1.8,14.0,129.0,45.64,34.95
2016,8,24,6,45,436.0,71.0,1.8,14.5,178.5,53.51,42.17
2016,8,24,7,0,503.0,82.0,1.8,15.0,228.0,63.06,50.63
2016,8,24,7,15,550.5,91.0,1.75,15.5,280.0,68.41,55.17
2016,8,24,7,30,598.0,100.0,1.7,16.0,332.0,73.57,59.41
2016,8,24,7,45,633.5,106.5,1.7,17.0,383.5,76.54,61.53
2016,8,24,8,0,669.0,113.0,1.7,18.0,435.0,79.4,63.51
2016,8,24,8,15,695.0,118.5,1.7,18.5,485.0,110.03,68.53
2016,8,24,8,30,721.0,124.0,1.7,19.0,535.0,166.62,100.29
2016,8,24,8,45,740.0,128.5,1.7,20.0,580.5,224.41,143.55
2016,8,24,9,0,759.0,133.0,1.7,21.0,626.0,284.22,192.69
2016,8,24,9,15,774.5,136.5,1.75,21.5,667.5,348.18,246.53
2016,8,24,9,30,790.0,140.0,1.8,22.0,709.0,408.13,296.79
2016,8,24,9,45,810.5,138.0,1.9,23.0,747.0,466.57,344.17
2016,8,24,10,0,831.0,136.0,2.0,24.0,785.0,525.94,390.68
2016,8,24,10,15,839.5,138.0,2.1,24.5,814.0,582.7,434.52
2016,8,24,10,30,848.0,140.0,2.2,25.0,843.0,638.55,476.31
2016,8,24,10,45,844.5,147.0,2.35,25.5,862.0,689.76,513.73
2016,8,24,11,0,841.0,154.0,2.5,26.0,881.0,738.52,548.45
2016,8,24,11,15,844.5,155.0,2.6,26.5,895.5,784.53,580.35
2016,8,24,11,30,848.0,156.0,2.7,27.0,910.0,828.24,609.53
2016,8,24,11,45,841.5,161.5,2.85,27.5,913.5,865.32,633.44
2016,8,24,12,0,835.0,167.0,3.0,28.0,917.0,899.08,655.09
2016,8,24,12,15,834.5,167.0,3.05,28.0,915.5,929.61,675.21
2016,8,24,12,30,834.0,167.0,3.1,28.0,914.0,956.85,693.21
2016,8,24,12,45,831.0,166.5,3.2,28.0,904.0,977.8,707.57
2016,8,24,13,0,828.0,166.0,3.3,28.0,894.0,995.09,719.72
2016,8,24,13,15,823.0,164.5,3.4,28.0,876.0,1005.67,727.67
2016,8,24,13,30,818.0,163.0,3.5,28.0,858.0,1012.4,733.33
2016,8,24,13,45,807.0,163.0,3.6,28.0,831.5,1010.78,733.74
2016,8,24,14,0,796.0,163.0,3.7,28.0,805.0,1005.3,731.82
2016,8,24,14,15,785.5,160.5,3.75,27.5,773.0,993.98,727.33
2016,8,24,14,30,775.0,158.0,3.8,27.0,741.0,978.99,720.55
2016,8,24,14,45,767.0,152.0,3.85,27.0,704.0,967.44,714.73
2016,8,24,15,0,759.0,146.0,3.9,27.0,667.0,944.14,701.1
2016,8,24,15,15,741.5,141.5,3.9,26.5,623.5,910.16,681.39
2016,8,24,15,30,724.0,137.0,3.9,26.0,580.0,873.51,659.71
2016,8,24,15,45,711.5,128.0,3.95,25.5,534.5,833.8,635.85
2016,8,24,16,0,699.0,119.0,4.0,25.0,489.0,791.68,609.87
2016,8,24,16,15,669.5,113.0,3.95,24.5,438.0,736.44,573.51
2016,8,24,16,30,640.0,107.0,3.9,24.0,387.0,680.52,535.86
2016,8,24,16,45,611.0,97.5,3.9,23.5,336.5,620.74,494.4
2016,8,24,17,0,582.0,88.0,3.9,23.0,286.0,561.12,451.15
2016,8,24,17,15,527.0,78.5,3.75,22.0,234.5,484.23,392.53
2016,8,24,17,30,472.0,69.0,3.6,21.0,183.0,410.79,334.08
2016,8,24,17,45,398.5,56.5,3.45,20.0,136.0,327.6,265.11
2016,8,24,18,0,325.0,44.0,3.3,19.0,89.0,251.29,199.05
2016,8,24,18,15,162.5,30.0,3.2,18.0,52.5,139.08,97.9
2016,8,24,18,30,0.0,16.0,3.1,17.0,16.0,13.66,0.0
2016,8,24,18,45,0.0,8.0,3.05,16.5,8.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,96.0,14.0,2.1,11.5,22.0,11.95,0.0
2016,8,25,6,0,192.0,28.0,2.2,12.0,44.0,21.73,11.56
2016,8,25,6,15,289.5,43.0,2.2,12.5,86.5,33.11,23.41
2016,8,25,6,30,387.0,58.0,2.2,13.0,129.0,44.3,33.87
2016,8,25,6,45,458.5,67.5,2.2,13.5,179.0,53.03,41.91
2016,8,25,7,0,530.0,77.0,2.2,14.0,229.0,59.34,47.53
2016,8,25,7,15,577.5,85.0,2.2,14.5,281.5,64.1,51.59
2016,8,25,7,30,625.0,93.0,2.2,15.0,334.0,68.71,55.4
2016,8,25,7,45,661.0,98.5,2.2,16.0,386.0,71.21,57.16
2016,8,25,8,0,697.0,104.0,2.2,17.0,438.0,73.64,58.81
2016,8,25,8,15,722.5,109.0,2.2,17.5,488.0,105.91,64.42
2016,8,25,8,30,748.0,114.0,2.2,18.0,538.0,163.84,97.35
2016,8,25,8,45,767.0,118.0,2.2,19.0,584.0,228.3,146.41
2016,8,25,9,0,786.0,122.0,2.2,20.0,630.0,288.65,196.53
2016,8,25,9,15,801.0,125.0,2.2,20.5,672.0,348.68,248.05
2016,8,25,9,30,816.0,128.0,2.2,21.0,714.0,409.63,299.7
2016,8,25,9,45,830.5,129.0,2.25,22.0,750.5,469.37,348.56
2016,8,25,10,0,845.0,130.0,2.3,23.0,787.0,529.36,395.84
2016,8,25,10,15,853.0,131.5,2.35,23.5,816.0,586.17,439.92
2016,8,25,10,30,861.0,133.0,2.4,24.0,845.0,639.17,479.88
2016,8,25,10,45,858.0,140.0,2.5,24.5,864.5,694.1,519.87
2016,8,25,11,0,855.0,147.0,2.6,25.0,884.0,743.81,555.13
2016,8,25,11,15,859.0,147.5,2.65,25.0,898.5,790.27,588.36
2016,8,25,11,30,863.0,148.0,2.7,25.0,913.0,825.68,612.64
2016,8,25,11,45,853.5,155.5,2.8,25.5,916.0,871.35,642.26
2016,8,25,12,0,844.0,163.0,2.9,26.0,919.0,904.75,663.4
2016,8,25,12,15,843.5,162.5,2.95,26.0,917.0,935.0,683.44
2016,8,25,12,30,843.0,162.0,3.0,26.0,915.0,961.89,701.32
2016,8,25,12,45,834.0,165.5,3.05,26.5,903.0,981.17,712.91
2016,8,25,13,0,825.0,169.0,3.1,27.0,891.0,996.6,722.11
2016,8,25,13,15,820.0,167.5,3.15,26.5,873.0,1007.1,731.13
2016,8,25,13,30,815.0,166.0,3.2,26.0,855.0,1013.76,737.87
2016,8,25,13,45,799.5,168.0,3.3,26.0,827.5,1009.54,736.67
2016,8,25,14,0,784.0,170.0,3.4,26.0,800.0,1001.42,733.12
2016,8,25,14,15,773.0,167.0,3.45,25.5,767.5,997.98,733.86
2016,8,25,14,30,762.0,164.0,3.5,25.0,735.0,982.09,726.45
2016,8,25,14,45,746.0,161.0,3.6,25.0,696.0,957.76,712.45
2016,8,25,15,0,730.0,158.0,3.7,25.0,657.0,930.28,696.31
2016,8,25,15,15,711.5,153.5,3.75,24.5,613.5,895.75,676.32
2016,8,25,15,30,693.0,149.0,3.8,24.0,570.0,858.65,654.33
2016,8,25,15,45,674.0,141.0,3.85,24.0,523.5,814.89,626.07
2016,8,25,16,0,655.0,133.0,3.9,24.0,477.0,769.18,596.05
2016,8,25,16,15,624.0,126.0,3.9,23.0,426.5,712.69,559.65
2016,8,25,16,30,593.0,119.0,3.9,22.0,376.0,655.69,521.81
2016,8,25,16,45,562.0,107.5,3.9,21.5,325.5,593.84,477.69
2016,8,25,17,0,531.0,96.0,3.9,21.0,275.0,532.45,432.01
2016,8,25,17,15,475.0,85.0,3.8,20.0,224.0,450.5,368.72
2016,8,25,17,30,419.0,74.0,3.7,19.0,173.0,379.06,311.01
2016,8,25,17,45,351.5,59.0,3.6,18.0,127.5,300.6,245.07
2016,8,25,18,0,284.0,44.0,3.5,17.0,82.0,228.91,182.16
2016,8,25,18,15,142.0,28.0,3.4,16.0,47.0,125.21,85.58
2016,8,25,18,30,0.0,12.0,3.3,15.0,12.0,10.24,0.0
2016,8,25,18,45,0.0,6.0,3.2,14.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,120.5,13.5,1.75,11.5,23.0,11.52,0.0
2016,8,26,6,0,241.0,27.0,2.0,12.0,46.0,22.33,11.71
2016,8,26,6,15,346.5,39.0,2.0,12.5,90.0,31.78,22.2
2016,8,26,6,30,452.0,51.0,2.0,13.0,134.0,41.01,30.93
2016,8,26,6,45,519.5,60.0,2.0,13.5,185.0,47.34,36.82
2016,8,26,7,0,587.0,69.0,2.0,14.0,236.0,53.52,42.36
2016,8,26,7,15,330.0,111.5,2.0,14.5,209.0,79.08,64.85
2016,8,26,7,30,73.0,154.0,2.0,15.0,182.0,113.16,94.31
2016,8,26,7,45,59.0,171.5,2.0,16.0,196.5,125.12,103.87
2016,8,26,8,0,45.0,189.0,2.0,17.0,211.0,136.75,112.99
2016,8,26,8,15,69.5,219.0,2.0,17.5,256.5,161.08,125.32
2016,8,26,8,30,94.0,249.0,2.0,18.0,302.0,192.46,147.48
2016,8,26,8,45,95.0,271.0,2.0,18.5,328.5,218.55,167.16
2016,8,26,9,0,96.0,293.0,2.0,19.0,355.0,245.11,187.62
2016,8,26,9,15,99.0,314.0,2.0,19.5,381.5,272.08,208.33
2016,8,26,9,30,102.0,335.0,2.0,20.0,408.0,299.72,229.36
2016,8,26,9,45,95.5,350.5,2.05,21.0,422.0,319.84,244.11
2016,8,26,10,0,89.0,366.0,2.1,22.0,436.0,339.24,257.96
2016,8,26,10,15,181.5,381.0,2.15,22.5,529.0,413.82,313.35
2016,8,26,10,30,274.0,396.0,2.2,23.0,622.0,501.23,377.25
2016,8,26,10,45,329.0,387.5,2.25,23.5,665.5,552.47,414.24
2016,8,26,11,0,384.0,379.0,2.3,24.0,709.0,607.76,453.87
2016,8,26,11,15,342.0,403.0,2.4,24.0,701.0,622.24,463.74
2016,8,26,11,30,300.0,427.0,2.5,24.0,693.0,632.73,470.75
2016,8,26,11,45,571.5,296.0,2.6,24.5,806.0,770.14,571.95
2016,8,26,12,0,843.0,165.0,2.7,25.0,919.0,907.39,667.27
2016,8,26,12,15,842.5,165.0,2.8,25.0,916.5,938.08,687.09
2016,8,26,12,30,842.0,165.0,2.9,25.0,914.0,965.43,705.7
2016,8,26,12,45,837.0,165.5,3.0,25.5,903.0,985.52,718.24
2016,8,26,13,0,832.0,166.0,3.1,26.0,892.0,1001.85,728.46
2016,8,26,13,15,826.5,164.5,3.2,25.5,874.0,1011.87,737.6
2016,8,26,13,30,821.0,163.0,3.3,25.0,856.0,1017.99,744.43
2016,8,26,13,45,596.5,258.0,3.4,25.0,753.0,907.2,670.91
2016,8,26,14,0,372.0,353.0,3.5,25.0,650.0,760.64,567.26
2016,8,26,14,15,418.0,318.0,3.55,25.0,639.5,792.0,592.39
2016,8,26,14,30,464.0,283.0,3.6,25.0,629.0,802.96,602.74
2016,8,26,14,45,465.5,266.0,3.65,25.0,597.5,784.55,591.72
2016,8,26,15,0,467.0,249.0,3.7,25.0,566.0,763.47,579.02
2016,8,26,15,15,400.5,250.5,3.7,24.5,510.0,674.08,517.19
2016,8,26,15,30,334.0,252.0,3.7,24.0,454.0,607.34,470.05
2016,8,26,15,45,249.0,240.5,3.7,23.5,384.0,510.44,399.0
2016,8,26,16,0,164.0,229.0,3.7,23.0,314.0,398.7,314.7
2016,8,26,16,15,155.0,204.5,3.65,22.5,278.5,360.34,286.95
2016,8,26,16,30,146.0,180.0,3.6,22.0,243.0,321.78,258.2
2016,8,26,16,45,131.5,158.5,3.55,21.5,209.5,282.77,228.23
2016,8,26,17,0,117.0,137.0,3.5,21.0,176.0,244.48,198.09
2016,8,26,17,15,270.0,104.5,3.35,20.0,173.0,320.12,262.8
2016,8,26,17,30,423.0,72.0,3.2,19.0,170.0,379.34,311.1
2016,8,26,17,45,343.0,57.5,3.1,18.0,123.5,294.05,239.1
2016,8,26,18,0,263.0,43.0,3.0,17.0,77.0,217.01,171.81
2016,8,26,18,15,131.5,26.5,2.9,16.5,43.5,116.9,75.72
2016,8,26,18,30,0.0,10.0,2.8,16.0,10.0,8.54,0.0
2016,8,26,18,45,0.0,5.0,2.75,15.5,5.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,84.5,13.5,1.85,11.5,20.0,11.52,0.0
2016,8,27,6,0,169.0,27.0,1.9,12.0,40.0,20.94,10.25
2016,8,27,6,15,265.5,43.0,1.85,12.0,82.0,33.05,23.32
2016,8,27,6,30,362.0,59.0,1.8,12.0,124.0,44.94,34.54
2016,8,27,6,45,434.5,70.0,1.75,12.5,174.0,52.86,41.9
2016,8,27,7,0,507.0,81.0,1.7,13.0,224.0,62.61,50.64
2016,8,27,7,15,313.5,118.5,1.65,13.5,213.0,86.45,71.61
2016,8,27,7,30,120.0,156.0,1.6,14.0,202.0,111.17,92.89
2016,8,27,7,45,135.0,180.0,1.6,14.5,239.0,126.16,105.34
2016,8,27,8,0,150.0,204.0,1.6,15.0,276.0,140.67,117.16
2016,8,27,8,15,199.0,224.0,1.6,15.5,330.0,165.17,126.11
2016,8,27,8,30,248.0,244.0,1.6,16.0,384.0,197.72,146.13
2016,8,27,8,45,147.0,256.0,1.6,17.0,341.0,214.54,162.53
2016,8,27,9,0,46.0,268.0,1.6,18.0,298.0,216.27,167.3
2016,8,27,9,15,51.0,290.0,1.65,18.5,325.0,240.78,185.97
2016,8,27,9,30,56.0,312.0,1.7,19.0,352.0,266.35,205.27
2016,8,27,9,45,108.5,345.0,1.8,19.5,427.5,321.85,246.83
2016,8,27,10,0,161.0,378.0,1.9,20.0,503.0,384.95,293.88
2016,8,27,10,15,493.0,266.0,1.95,20.5,667.0,499.86,380.43
2016,8,27,10,30,825.0,154.0,2.0,21.0,831.0,641.49,485.65
2016,8,27,10,45,654.0,250.5,2.15,21.5,796.5,659.46,496.81
2016,8,27,11,0,483.0,347.0,2.3,22.0,762.0,657.52,493.33
2016,8,27,11,15,664.0,252.5,2.4,22.5,832.0,743.97,557.57
2016,8,27,11,30,845.0,158.0,2.5,23.0,902.0,832.67,621.4
2016,8,27,11,45,846.5,158.0,2.65,23.5,908.0,871.15,646.22
2016,8,27,12,0,848.0,158.0,2.8,24.0,914.0,906.72,669.4
2016,8,27,12,15,847.5,158.0,2.9,24.0,912.0,937.42,690.23
2016,8,27,12,30,847.0,158.0,3.0,24.0,910.0,964.76,708.92
2016,8,27,12,45,851.0,153.5,3.1,24.5,901.5,988.38,723.85
2016,8,27,13,0,855.0,149.0,3.2,25.0,893.0,1008.42,736.51
2016,8,27,13,15,850.5,148.0,3.2,25.0,875.0,1020.01,744.42
2016,8,27,13,30,846.0,147.0,3.2,25.0,857.0,1027.67,750.0
2016,8,27,13,45,839.5,144.5,3.25,25.0,831.5,1027.79,751.26
2016,8,27,14,0,833.0,142.0,3.3,25.0,806.0,1023.97,750.16
2016,8,27,14,15,823.5,139.5,3.3,24.5,773.5,1013.22,745.78
2016,8,27,14,30,814.0,137.0,3.3,24.0,741.0,998.69,739.07
2016,8,27,14,45,802.0,133.5,3.35,24.0,703.0,976.94,726.58
2016,8,27,15,0,790.0,130.0,3.4,24.0,665.0,951.74,711.87
2016,8,27,15,15,773.0,126.0,3.35,23.5,621.0,917.93,691.97
2016,8,27,15,30,756.0,122.0,3.3,23.0,577.0,887.78,674.5
2016,8,27,15,45,735.0,117.0,3.3,22.5,529.0,843.87,647.54
2016,8,27,16,0,714.0,112.0,3.3,22.0,481.0,798.0,618.79
2016,8,27,16,15,683.5,106.0,3.25,21.5,429.5,741.18,581.27
2016,8,27,16,30,653.0,100.0,3.2,21.0,378.0,683.77,542.43
2016,8,27,16,45,613.5,92.5,3.15,20.5,326.0,617.43,495.71
2016,8,27,17,0,574.0,85.0,3.1,20.0,274.0,552.11,447.68
2016,8,27,17,15,516.5,75.5,3.0,19.0,222.5,473.72,387.3
2016,8,27,17,30,459.0,66.0,2.9,18.0,171.0,399.06,327.1
2016,8,27,17,45,376.5,53.0,2.8,17.5,124.0,310.78,252.55
2016,8,27,18,0,294.0,40.0,2.7,17.0,77.0,229.63,181.14
2016,8,27,18,15,176.5,24.0,2.65,16.0,43.0,133.09,81.16
2016,8,27,18,30,59.0,8.0,2.6,15.0,9.0,31.16,0.0
2016,8,27,18,45,29.5,4.0,2.6,14.5,4.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,12.5,1.25,10.5,19.5,10.67,0.0
2016,8,28,6,0,186.0,25.0,1.3,11.0,39.0,19.46,8.78
2016,8,28,6,15,287.0,40.0,1.25,11.5,81.5,30.9,21.46
2016,8,28,6,30,388.0,55.0,1.2,12.0,124.0,44.31,33.98
2016,8,28,6,45,462.5,65.5,1.15,12.5,175.0,51.69,40.86
2016,8,28,7,0,537.0,76.0,1.1,13.0,226.0,58.88,47.33
2016,8,28,7,15,411.0,109.0,1.0,13.5,238.0,78.28,64.38
2016,8,28,7,30,285.0,142.0,0.9,14.0,250.0,100.88,83.85
2016,8,28,7,45,310.0,161.5,0.8,15.0,294.5,112.85,93.51
2016,8,28,8,0,335.0,181.0,0.7,16.0,339.0,124.35,102.56
2016,8,28,8,15,549.5,146.0,0.7,17.0,439.0,125.25,83.51
2016,8,28,8,30,764.0,111.0,0.7,18.0,539.0,167.17,98.62
2016,8,28,8,45,787.0,113.0,0.7,19.0,586.5,231.88,147.53
2016,8,28,9,0,810.0,115.0,0.7,20.0,634.0,293.13,197.62
2016,8,28,9,15,824.5,118.0,0.85,20.5,675.5,354.65,249.87
2016,8,28,9,30,839.0,121.0,1.0,21.0,717.0,416.97,302.15
2016,8,28,9,45,856.5,120.0,1.2,22.0,755.0,477.82,351.61
2016,8,28,10,0,874.0,119.0,1.4,23.0,793.0,539.26,399.89
2016,8,28,10,15,881.5,120.5,1.55,23.5,822.0,596.16,443.92
2016,8,28,10,30,889.0,122.0,1.7,24.0,851.0,651.83,485.73
2016,8,28,10,45,894.5,123.5,1.9,24.5,872.5,704.74,524.73
2016,8,28,11,0,900.0,125.0,2.1,25.0,894.0,755.75,561.47
2016,8,28,11,15,903.0,125.5,2.2,25.0,908.0,801.91,594.01
2016,8,28,11,30,906.0,126.0,2.3,25.0,922.0,845.51,623.29
2016,8,28,11,45,907.0,127.0,2.45,25.5,928.0,885.16,648.96
2016,8,28,12,0,908.0,128.0,2.6,26.0,934.0,921.77,672.51
2016,8,28,12,15,907.5,128.0,2.7,26.0,931.5,952.89,693.35
2016,8,28,12,30,907.0,128.0,2.8,26.0,929.0,980.54,712.02
2016,8,28,12,45,919.5,118.5,2.9,26.5,923.0,1007.68,729.01
2016,8,28,13,0,932.0,109.0,3.0,27.0,917.0,1031.17,743.67
2016,8,28,13,15,928.0,108.0,3.1,26.5,898.5,1043.35,754.17
2016,8,28,13,30,924.0,107.0,3.2,26.0,880.0,1051.46,762.34
2016,8,28,13,45,917.0,106.5,3.3,26.0,854.0,1053.0,764.97
2016,8,28,14,0,910.0,106.0,3.4,26.0,828.0,1050.48,765.17
2016,8,28,14,15,902.0,104.0,3.45,26.0,795.0,1041.27,760.8
2016,8,28,14,30,894.0,102.0,3.5,26.0,762.0,1028.12,754.04
2016,8,28,14,45,883.0,100.0,3.55,26.0,723.0,1008.15,742.93
2016,8,28,15,0,872.0,98.0,3.6,26.0,684.0,984.6,729.53
2016,8,28,15,15,857.0,95.5,3.55,25.5,639.5,964.18,719.03
2016,8,28,15,30,842.0,93.0,3.5,25.0,595.0,929.31,698.7
2016,8,28,15,45,819.0,90.5,3.5,24.5,545.0,884.23,671.56
2016,8,28,16,0,796.0,88.0,3.5,24.0,495.0,837.03,642.49
2016,8,28,16,15,768.0,83.5,3.4,23.5,443.0,781.36,606.26
2016,8,28,16,30,740.0,79.0,3.3,23.0,391.0,724.64,568.47
2016,8,28,16,45,698.0,74.5,3.25,22.5,336.5,660.94,524.61
2016,8,28,17,0,656.0,70.0,3.2,22.0,282.0,594.19,476.88
2016,8,28,17,15,598.5,63.0,3.05,21.0,229.0,515.29,417.39
2016,8,28,17,30,541.0,56.0,2.9,20.0,176.0,440.06,357.19
2016,8,28,17,45,452.5,46.0,2.75,19.0,127.5,347.62,280.21
2016,8,28,18,0,364.0,36.0,2.6,18.0,79.0,263.73,206.4
2016,8,28,18,15,182.0,18.0,2.5,17.0,39.5,128.91,70.1
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,12.0,1.75,10.5,20.5,10.24,0.0
2016,8,29,6,0,237.0,24.0,1.9,11.0,41.0,19.83,8.54
2016,8,29,6,15,348.5,36.0,1.9,11.5,85.0,29.38,20.06
2016,8,29,6,30,460.0,48.0,1.9,12.0,129.0,38.73,28.97
2016,8,29,6,45,534.0,56.0,1.95,12.5,180.5,44.38,34.3
2016,8,29,7,0,608.0,64.0,2.0,13.0,232.0,49.97,39.35
2016,8,29,7,15,654.0,70.0,2.0,13.5,285.5,53.7,42.57
2016,8,29,7,30,700.0,76.0,2.0,14.0,339.0,57.36,45.61
2016,8,29,7,45,504.0,130.5,2.0,15.0,334.5,91.1,74.86
2016,8,29,8,0,308.0,185.0,2.0,16.0,330.0,126.34,104.64
2016,8,29,8,15,560.0,138.5,2.0,16.5,438.0,122.13,80.82
2016,8,29,8,30,812.0,92.0,2.0,17.0,546.0,165.66,96.16
2016,8,29,8,45,827.5,96.0,2.05,18.0,592.0,227.63,144.23
2016,8,29,9,0,843.0,100.0,2.1,19.0,638.0,291.03,197.84
2016,8,29,9,15,856.5,102.5,2.1,19.5,679.5,357.51,255.1
2016,8,29,9,30,870.0,105.0,2.1,20.0,721.0,419.85,308.37
2016,8,29,9,45,890.5,101.5,2.15,20.5,759.0,480.69,359.12
2016,8,29,10,0,911.0,98.0,2.2,21.0,797.0,542.07,408.66
2016,8,29,10,15,918.0,99.0,2.2,21.5,826.0,600.05,453.84
2016,8,29,10,30,925.0,100.0,2.2,22.0,855.0,656.65,496.36
2016,8,29,10,45,917.0,108.0,2.25,23.0,873.0,707.89,532.7
2016,8,29,11,0,909.0,116.0,2.3,24.0,891.0,755.94,565.51
2016,8,29,11,15,912.0,117.0,2.35,24.5,905.0,802.8,596.94
2016,8,29,11,30,915.0,118.0,2.4,25.0,919.0,847.09,625.2
2016,8,29,11,45,905.5,124.5,2.45,25.5,921.5,883.22,647.76
2016,8,29,12,0,896.0,131.0,2.5,26.0,924.0,915.64,667.78
2016,8,29,12,15,895.5,131.0,2.6,26.0,921.5,946.39,688.43
2016,8,29,12,30,895.0,131.0,2.7,26.0,919.0,973.71,706.9
2016,8,29,12,45,888.5,132.5,2.8,26.5,907.5,993.22,719.0
2016,8,29,13,0,882.0,134.0,2.9,27.0,896.0,1008.88,728.75
2016,8,29,13,15,877.5,133.0,2.9,27.0,877.5,1020.16,736.41
2016,8,29,13,30,873.0,132.0,2.9,27.0,859.0,1027.55,741.74
2016,8,29,13,45,598.5,247.5,2.95,27.0,739.0,902.32,660.05
2016,8,29,14,0,324.0,363.0,3.0,27.0,619.0,725.9,535.82
2016,8,29,14,15,572.5,248.5,3.05,27.0,678.0,878.56,649.0
2016,8,29,14,30,821.0,134.0,3.1,27.0,737.0,1004.2,733.96
2016,8,29,14,45,806.5,131.5,3.2,27.0,697.5,980.77,719.8
2016,8,29,15,0,792.0,129.0,3.3,27.0,658.0,953.96,704.66
2016,8,29,15,15,774.5,125.0,3.35,26.5,614.0,919.41,685.26
2016,8,29,15,30,757.0,121.0,3.4,26.0,570.0,888.63,668.24
2016,8,29,15,45,740.0,114.5,3.45,25.5,522.5,846.35,642.98
2016,8,29,16,0,723.0,108.0,3.5,25.0,475.0,801.88,615.75
2016,8,29,16,15,692.0,102.5,3.55,24.0,423.5,744.79,579.96
2016,8,29,16,30,661.0,97.0,3.6,23.0,372.0,687.12,542.58
2016,8,29,16,45,628.0,88.0,3.65,22.5,320.5,623.6,498.38
2016,8,29,17,0,595.0,79.0,3.7,22.0,269.0,560.62,452.77
2016,8,29,17,15,535.0,70.5,3.65,21.0,217.0,480.71,391.23
2016,8,29,17,30,475.0,62.0,3.6,20.0,165.0,404.73,329.86
2016,8,29,17,45,393.0,49.5,3.55,19.0,118.5,316.51,255.68
2016,8,29,18,0,311.0,37.0,3.5,18.0,72.0,236.43,184.43
2016,8,29,18,15,155.5,18.5,3.45,17.0,36.0,115.71,52.15
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,144.0,11.0,2.25,11.5,21.0,9.39,0.0
2016,8,30,6,0,288.0,22.0,2.4,12.0,42.0,18.21,6.75
2016,8,30,6,15,403.0,32.0,2.45,12.5,87.0,26.17,17.11
2016,8,30,6,30,518.0,42.0,2.5,13.0,132.0,34.05,24.65
2016,8,30,6,45,597.0,47.0,2.65,14.0,185.0,40.94,31.0
2016,8,30,7,0,676.0,52.0,2.8,15.0,238.0,44.9,34.5
2016,8,30,7,15,719.0,56.5,2.8,15.5,292.0,48.19,37.33
2016,8,30,7,30,762.0,61.0,2.8,16.0,346.0,51.45,40.03
2016,8,30,7,45,794.0,64.0,2.85,17.0,399.5,53.4,41.43
2016,8,30,8,0,826.0,67.0,2.9,18.0,453.0,62.64,49.12
2016,8,30,8,15,847.0,69.5,2.95,18.5,503.5,103.12,56.67
2016,8,30,8,30,868.0,72.0,3.0,19.0,554.0,165.44,92.99
2016,8,30,8,45,884.0,74.0,3.05,20.0,601.0,228.61,142.05
2016,8,30,9,0,900.0,76.0,3.1,21.0,648.0,293.05,196.86
2016,8,30,9,15,911.5,78.0,3.15,21.5,689.5,357.08,252.94
2016,8,30,9,30,923.0,80.0,3.2,22.0,731.0,421.29,308.4
2016,8,30,9,45,929.5,82.5,3.25,23.0,766.5,483.65,360.28
2016,8,30,10,0,936.0,85.0,3.3,24.0,802.0,545.07,409.43
2016,8,30,10,15,942.5,86.0,3.35,24.5,830.5,603.99,455.7
2016,8,30,10,30,949.0,87.0,3.4,25.0,859.0,661.43,499.3
2016,8,30,10,45,947.0,91.5,3.45,25.5,879.0,714.68,538.42
2016,8,30,11,0,945.0,96.0,3.5,26.0,899.0,765.21,574.45
2016,8,30,11,15,947.5,96.5,3.55,26.0,912.5,812.57,606.93
2016,8,30,11,30,950.0,97.0,3.6,26.0,926.0,857.16,636.96
2016,8,30,11,45,944.5,101.0,3.65,26.5,930.0,895.46,661.27
2016,8,30,12,0,939.0,105.0,3.7,27.0,934.0,930.15,683.03
2016,8,30,12,15,938.5,105.0,3.8,27.0,931.0,961.77,704.34
2016,8,30,12,30,938.0,105.0,3.9,27.0,928.0,989.78,723.33
2016,8,30,12,45,941.5,100.5,4.0,27.0,919.0,1013.3,739.46
2016,8,30,13,0,945.0,96.0,4.1,27.0,910.0,1032.95,753.2
2016,8,30,13,15,940.5,95.5,4.15,27.0,891.0,1044.98,761.79
2016,8,30,13,30,936.0,95.0,4.2,27.0,872.0,1052.88,767.91
2016,8,30,13,45,921.5,98.0,4.3,27.0,843.5,1050.42,767.76
2016,8,30,14,0,907.0,101.0,4.4,27.0,815.0,1043.9,765.16
2016,8,30,14,15,898.0,99.5,4.4,26.5,781.5,1033.97,761.39
2016,8,30,14,30,889.0,98.0,4.4,26.0,748.0,1020.14,755.16
2016,8,30,14,45,877.0,96.0,4.45,26.0,708.5,998.98,742.95
2016,8,30,15,0,865.0,94.0,4.5,26.0,669.0,974.27,728.44
2016,8,30,15,15,849.5,91.5,4.5,25.5,624.0,942.26,710.11
2016,8,30,15,30,834.0,89.0,4.5,25.0,579.0,917.73,696.79
2016,8,30,15,45,820.5,83.0,4.55,24.5,531.5,877.02,672.48
2016,8,30,16,0,807.0,77.0,4.6,24.0,484.0,833.65,645.9
2016,8,30,16,15,779.5,73.5,4.5,23.5,432.0,779.17,609.8
2016,8,30,16,30,752.0,70.0,4.4,23.0,380.0,723.64,572.18
2016,8,30,16,45,723.0,64.0,4.35,22.5,328.0,663.17,530.07
2016,8,30,17,0,694.0,58.0,4.3,22.0,276.0,602.65,486.37
2016,8,30,17,15,638.0,52.0,4.1,21.0,223.5,524.01,426.99
2016,8,30,17,30,582.0,46.0,3.9,20.0,171.0,453.34,369.25
2016,8,30,17,45,498.0,37.5,3.7,19.5,123.0,363.59,292.68
2016,8,30,18,0,414.0,29.0,3.5,19.0,75.0,282.3,218.2
2016,8,30,18,15,207.0,14.5,3.35,18.5,37.5,132.99,43.02
2016,8,30,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
