Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,167.5,10.0,2.5,11.5,21.0,8.54,0.0
2016,8,31,6,0,335.0,20.0,2.7,12.0,42.0,18.07,5.97
2016,8,31,6,15,451.5,28.0,2.7,12.5,87.5,25.0,16.04
2016,8,31,6,30,568.0,36.0,2.7,13.0,133.0,31.96,22.77
2016,8,31,6,45,636.5,41.5,2.7,14.0,186.0,36.47,27.0
2016,8,31,7,0,705.0,47.0,2.7,15.0,239.0,41.01,31.04
2016,8,31,7,15,747.0,50.5,2.7,15.5,293.0,43.69,33.35
2016,8,31,7,30,789.0,54.0,2.7,16.0,347.0,52.13,40.64
2016,8,31,7,45,819.5,57.0,2.7,16.5,401.0,55.13,43.04
2016,8,31,8,0,850.0,60.0,2.7,17.0,455.0,58.04,45.32
2016,8,31,8,15,870.5,62.0,2.65,17.5,506.0,100.23,53.41
2016,8,31,8,30,891.0,64.0,2.6,18.0,557.0,163.53,90.71
2016,8,31,8,45,906.5,66.0,2.55,19.0,604.0,227.98,141.14
2016,8,31,9,0,922.0,68.0,2.5,20.0,651.0,293.64,197.18
2016,8,31,9,15,933.5,69.5,2.55,20.5,693.5,358.55,254.15
2016,8,31,9,30,945.0,71.0,2.6,21.0,736.0,423.61,310.38
2016,8,31,9,45,948.5,75.5,2.7,21.5,771.0,487.59,364.31
2016,8,31,10,0,952.0,80.0,2.8,22.0,806.0,550.29,415.37
2016,8,31,10,15,958.5,81.0,2.9,22.5,835.5,610.06,462.51
2016,8,31,10,30,965.0,82.0,3.0,23.0,865.0,668.3,506.95
2016,8,31,10,45,968.0,83.5,3.15,23.5,886.5,722.91,547.61
2016,8,31,11,0,971.0,85.0,3.3,24.0,908.0,775.15,585.37
2016,8,31,11,15,974.0,85.5,3.45,24.0,922.0,823.88,619.04
2016,8,31,11,30,977.0,86.0,3.6,24.0,936.0,869.8,650.62
2016,8,31,11,45,977.0,87.0,3.75,24.0,941.5,910.68,678.67
2016,8,31,12,0,977.0,88.0,3.9,24.0,947.0,948.16,704.4
2016,8,31,12,15,976.5,88.0,4.0,24.0,944.5,980.62,726.49
2016,8,31,12,30,976.0,88.0,4.1,24.0,942.0,1009.33,746.14
2016,8,31,12,45,969.0,91.0,4.25,24.0,930.0,1031.1,761.59
2016,8,31,13,0,962.0,94.0,4.4,24.0,918.0,1048.72,774.47
2016,8,31,13,15,958.0,93.0,4.45,24.0,899.0,1060.86,783.27
2016,8,31,13,30,954.0,92.0,4.5,24.0,880.0,1068.79,789.49
2016,8,31,13,45,948.5,91.0,4.6,24.0,854.0,1071.0,792.66
2016,8,31,14,0,943.0,90.0,4.7,24.0,828.0,1069.0,793.39
2016,8,31,14,15,934.5,88.5,4.75,23.5,794.0,1059.24,790.23
2016,8,31,14,30,926.0,87.0,4.8,23.0,760.0,1045.42,784.5
2016,8,31,14,45,916.5,84.5,4.85,23.0,720.5,1025.5,773.17
2016,8,31,15,0,907.0,82.0,4.9,23.0,681.0,1001.8,759.35
2016,8,31,15,15,892.5,79.5,4.9,22.5,636.0,969.69,740.81
2016,8,31,15,30,878.0,77.0,4.9,22.0,591.0,934.41,719.94
2016,8,31,15,45,854.5,75.5,4.9,21.5,540.5,889.26,691.79
2016,8,31,16,0,831.0,74.0,4.9,21.0,490.0,851.3,668.41
2016,8,31,16,15,803.5,70.5,4.8,20.5,437.0,795.92,631.18
2016,8,31,16,30,776.0,67.0,4.7,20.0,384.0,739.45,592.37
2016,8,31,16,45,733.5,63.5,4.65,19.5,329.0,670.64,543.29
2016,8,31,17,0,691.0,60.0,4.6,19.0,274.0,602.74,493.17
2016,8,31,17,15,631.5,54.0,4.35,18.0,220.5,526.18,433.84
2016,8,31,17,30,572.0,48.0,4.1,17.0,167.0,449.63,370.35
2016,8,31,17,45,476.5,39.0,3.95,16.5,118.5,353.07,287.18
2016,8,31,18,0,381.0,30.0,3.8,16.0,70.0,266.21,206.54
2016,8,31,18,15,190.5,15.0,3.6,15.5,35.0,124.82,16.77
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,130.0,11.0,2.3,11.5,19.0,9.39,0.0
2016,9,1,6,0,260.0,22.0,2.5,12.0,38.0,18.28,5.27
2016,9,1,6,15,382.0,33.0,2.5,12.5,83.0,27.09,17.79
2016,9,1,6,30,504.0,44.0,2.5,13.0,128.0,35.77,26.13
2016,9,1,6,45,593.0,48.5,2.5,13.5,182.5,38.89,29.21
2016,9,1,7,0,682.0,53.0,2.5,14.0,237.0,45.87,35.52
2016,9,1,7,15,726.5,57.5,2.45,14.5,292.0,49.14,38.35
2016,9,1,7,30,771.0,62.0,2.4,15.0,347.0,52.4,41.05
2016,9,1,7,45,806.5,64.5,2.4,15.5,402.0,54.0,42.23
2016,9,1,8,0,842.0,67.0,2.4,16.0,457.0,62.83,49.71
2016,9,1,8,15,863.5,69.5,2.35,16.5,508.5,106.4,58.47
2016,9,1,8,30,885.0,72.0,2.3,17.0,560.0,170.04,96.49
2016,9,1,8,45,899.0,75.0,2.25,18.0,607.0,234.86,147.44
2016,9,1,9,0,913.0,78.0,2.2,19.0,654.0,300.7,203.68
2016,9,1,9,15,925.0,80.0,2.2,19.5,696.5,365.87,260.65
2016,9,1,9,30,937.0,82.0,2.2,20.0,739.0,431.25,316.82
2016,9,1,9,45,932.5,90.5,2.2,21.0,771.5,494.72,369.21
2016,9,1,10,0,928.0,99.0,2.2,22.0,804.0,556.04,417.67
2016,9,1,10,15,935.0,100.0,2.3,22.5,833.5,615.08,463.7
2016,9,1,10,30,942.0,101.0,2.4,23.0,863.0,672.68,507.16
2016,9,1,10,45,930.5,111.0,2.5,23.5,880.0,724.24,544.78
2016,9,1,11,0,919.0,121.0,2.6,24.0,897.0,772.23,578.79
2016,9,1,11,15,922.5,122.0,2.75,24.0,911.0,819.99,612.58
2016,9,1,11,30,926.0,123.0,2.9,24.0,925.0,865.17,643.48
2016,9,1,11,45,910.0,133.0,3.05,24.5,925.5,899.42,665.65
2016,9,1,12,0,894.0,143.0,3.2,25.0,926.0,929.46,685.01
2016,9,1,12,15,893.5,143.0,3.35,25.0,923.5,960.22,706.22
2016,9,1,12,30,893.0,143.0,3.5,25.0,921.0,987.55,725.21
2016,9,1,12,45,911.5,130.0,3.7,25.0,916.0,1016.92,746.0
2016,9,1,13,0,930.0,117.0,3.9,25.0,911.0,1042.65,764.46
2016,9,1,13,15,925.5,116.0,4.0,24.5,892.0,1054.15,774.59
2016,9,1,13,30,921.0,115.0,4.1,24.0,873.0,1061.56,782.33
2016,9,1,13,45,894.0,124.0,4.25,24.0,840.5,1052.74,778.36
2016,9,1,14,0,867.0,133.0,4.4,24.0,808.0,1053.73,781.11
2016,9,1,14,15,856.5,130.5,4.4,23.5,774.5,1041.37,775.64
2016,9,1,14,30,846.0,128.0,4.4,23.0,741.0,1025.12,767.76
2016,9,1,14,45,828.0,127.5,4.45,22.5,699.5,999.88,754.16
2016,9,1,15,0,810.0,127.0,4.5,22.0,658.0,971.24,738.35
2016,9,1,15,15,791.5,123.0,4.4,21.5,613.0,935.08,716.18
2016,9,1,15,30,773.0,119.0,4.3,21.0,568.0,902.75,696.7
2016,9,1,15,45,755.5,112.0,4.25,21.0,519.5,858.68,667.62
2016,9,1,16,0,738.0,105.0,4.2,21.0,471.0,812.4,636.67
2016,9,1,16,15,705.5,99.5,4.15,20.5,418.0,753.27,596.98
2016,9,1,16,30,673.0,94.0,4.1,20.0,365.0,693.66,555.93
2016,9,1,16,45,635.5,85.5,4.05,19.5,312.5,626.55,507.85
2016,9,1,17,0,598.0,77.0,4.0,19.0,260.0,560.34,458.62
2016,9,1,17,15,533.0,68.0,3.9,18.0,207.5,476.17,392.32
2016,9,1,17,30,468.0,59.0,3.8,17.0,155.0,396.47,326.48
2016,9,1,17,45,373.5,46.0,3.75,16.0,108.0,300.98,244.75
2016,9,1,18,0,279.0,33.0,3.7,15.0,61.0,215.41,165.6
2016,9,1,18,15,139.5,16.5,3.55,14.5,30.5,101.41,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,11.0,2.05,11.5,17.0,9.39,0.0
2016,9,2,6,0,200.0,22.0,2.3,12.0,34.0,18.24,4.22
2016,9,2,6,15,320.5,34.5,2.4,12.5,76.5,28.28,18.75
2016,9,2,6,30,441.0,47.0,2.5,13.0,119.0,38.1,28.16
2016,9,2,6,45,530.0,53.0,2.65,13.5,171.5,42.18,32.13
2016,9,2,7,0,619.0,59.0,2.8,14.0,224.0,46.39,35.98
2016,9,2,7,15,666.0,64.5,2.75,14.5,277.5,49.92,39.04
2016,9,2,7,30,713.0,70.0,2.7,15.0,331.0,58.16,46.16
2016,9,2,7,45,748.0,73.5,2.7,16.0,384.5,60.18,47.58
2016,9,2,8,0,783.0,77.0,2.7,17.0,438.0,62.19,48.95
2016,9,2,8,15,806.0,80.5,2.65,17.5,488.0,105.13,58.41
2016,9,2,8,30,829.0,84.0,2.6,18.0,538.0,166.82,95.87
2016,9,2,8,45,845.0,87.0,2.6,19.0,584.0,229.38,145.05
2016,9,2,9,0,861.0,90.0,2.6,20.0,630.0,298.07,203.16
2016,9,2,9,15,873.5,92.0,2.65,20.5,671.5,360.4,257.58
2016,9,2,9,30,886.0,94.0,2.7,21.0,713.0,423.04,311.46
2016,9,2,9,45,905.5,91.0,2.75,21.5,751.0,484.71,363.06
2016,9,2,10,0,925.0,88.0,2.8,22.0,789.0,546.78,413.31
2016,9,2,10,15,931.0,89.0,2.9,22.5,817.0,604.91,459.14
2016,9,2,10,30,937.0,90.0,3.0,23.0,845.0,661.52,502.34
2016,9,2,10,45,931.0,97.0,3.1,23.5,863.5,713.78,540.94
2016,9,2,11,0,925.0,104.0,3.2,24.0,882.0,762.99,576.27
2016,9,2,11,15,927.5,104.5,3.35,24.0,895.0,809.52,608.92
2016,9,2,11,30,930.0,105.0,3.5,24.0,908.0,853.34,639.15
2016,9,2,11,45,922.5,110.0,3.7,24.5,911.0,890.12,663.49
2016,9,2,12,0,915.0,115.0,3.9,25.0,914.0,923.24,685.28
2016,9,2,12,15,914.0,115.0,4.0,25.0,911.5,953.67,706.07
2016,9,2,12,30,913.0,115.0,4.1,25.0,909.0,980.55,724.55
2016,9,2,12,45,906.0,117.5,4.2,25.0,896.5,1000.53,738.53
2016,9,2,13,0,899.0,120.0,4.3,25.0,884.0,1016.59,750.08
2016,9,2,13,15,894.0,119.0,4.3,25.0,865.0,1027.08,757.51
2016,9,2,13,30,889.0,118.0,4.3,25.0,846.0,1033.6,762.49
2016,9,2,13,45,876.5,119.5,4.3,25.0,818.5,1031.21,761.76
2016,9,2,14,0,864.0,121.0,4.3,25.0,791.0,1024.91,758.66
2016,9,2,14,15,854.0,118.5,4.25,24.5,757.5,1026.0,761.86
2016,9,2,14,30,844.0,116.0,4.2,24.0,724.0,1010.08,753.79
2016,9,2,14,45,833.0,112.5,4.2,24.0,685.0,988.29,740.81
2016,9,2,15,0,822.0,109.0,4.2,24.0,646.0,962.97,725.53
2016,9,2,15,15,634.5,159.0,4.2,23.5,556.5,832.24,638.15
2016,9,2,15,30,447.0,209.0,4.2,23.0,467.0,689.32,536.39
2016,9,2,15,45,542.0,162.0,4.2,22.5,447.0,712.02,559.29
2016,9,2,16,0,637.0,115.0,4.2,22.0,427.0,735.13,579.19
2016,9,2,16,15,660.5,99.5,4.15,21.5,391.5,715.06,567.2
2016,9,2,16,30,684.0,84.0,4.1,21.0,356.0,690.34,551.72
2016,9,2,16,45,643.5,77.0,4.1,20.5,303.5,622.34,502.98
2016,9,2,17,0,603.0,70.0,4.1,20.0,251.0,555.54,453.5
2016,9,2,17,15,537.5,62.0,3.95,19.0,199.5,472.19,387.9
2016,9,2,17,30,472.0,54.0,3.8,18.0,148.0,393.47,322.71
2016,9,2,17,45,374.5,42.5,3.7,17.0,102.5,297.86,240.83
2016,9,2,18,0,277.0,31.0,3.6,16.0,57.0,212.48,160.41
2016,9,2,18,15,138.5,15.5,3.45,15.5,28.5,77.42,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,11.5,10.0,3.4,11.0,11.0,8.54,0.0
2016,9,3,6,0,23.0,20.0,3.5,11.0,22.0,16.12,1.98
2016,9,3,6,15,68.0,40.0,3.6,11.0,50.0,31.22,21.32
2016,9,3,6,30,113.0,60.0,3.7,11.0,78.0,46.1,35.46
2016,9,3,6,45,139.5,82.0,3.8,11.5,113.0,61.89,50.03
2016,9,3,7,0,166.0,104.0,3.9,12.0,148.0,77.33,63.98
2016,9,3,7,15,188.0,124.0,3.9,12.5,184.0,91.2,76.19
2016,9,3,7,30,210.0,144.0,3.9,13.0,220.0,101.31,84.81
2016,9,3,7,45,477.5,116.0,3.9,13.5,324.5,81.64,67.03
2016,9,3,8,0,745.0,88.0,3.9,14.0,429.0,70.02,56.45
2016,9,3,8,15,402.0,158.5,3.85,14.5,345.0,129.95,91.44
2016,9,3,8,30,59.0,229.0,3.8,15.0,261.0,177.33,139.1
2016,9,3,8,45,32.0,202.5,3.8,15.5,220.5,162.97,127.87
2016,9,3,9,0,5.0,176.0,3.8,16.0,180.0,143.94,113.02
2016,9,3,9,15,21.0,229.5,3.8,16.5,244.5,191.65,150.62
2016,9,3,9,30,37.0,283.0,3.8,17.0,309.0,239.9,188.16
2016,9,3,9,45,164.0,317.0,3.85,18.0,440.0,329.25,256.22
2016,9,3,10,0,291.0,351.0,3.9,19.0,571.0,436.66,337.63
2016,9,3,10,15,152.0,296.0,3.95,19.0,411.0,335.5,261.08
2016,9,3,10,30,13.0,241.0,4.0,19.0,251.0,208.64,161.57
2016,9,3,10,45,17.0,271.5,4.05,19.5,285.0,238.52,184.76
2016,9,3,11,0,21.0,302.0,4.1,20.0,319.0,269.32,208.16
2016,9,3,11,15,17.5,277.5,4.2,20.0,292.0,247.95,191.49
2016,9,3,11,30,14.0,253.0,4.3,20.0,265.0,225.74,174.23
2016,9,3,11,45,13.5,246.5,4.4,20.5,258.0,221.04,170.3
2016,9,3,12,0,13.0,240.0,4.5,21.0,251.0,216.14,166.2
2016,9,3,12,15,24.5,302.0,4.65,20.5,323.0,296.57,229.15
2016,9,3,12,30,36.0,364.0,4.8,20.0,395.0,370.9,286.67
2016,9,3,12,45,26.0,321.0,5.0,20.0,343.5,322.86,249.92
2016,9,3,13,0,16.0,278.0,5.2,20.0,292.0,258.01,199.93
2016,9,3,13,15,11.5,229.5,5.3,19.5,239.5,210.04,162.98
2016,9,3,13,30,7.0,181.0,5.4,19.0,187.0,162.13,125.45
2016,9,3,13,45,5.5,170.0,5.5,19.0,174.5,151.05,116.77
2016,9,3,14,0,4.0,159.0,5.6,19.0,162.0,139.88,107.96
2016,9,3,14,15,4.0,161.5,5.6,18.5,164.5,142.42,110.4
2016,9,3,14,30,4.0,164.0,5.6,18.0,167.0,145.06,112.96
2016,9,3,14,45,2.0,147.0,5.6,18.0,148.5,127.78,99.14
2016,9,3,15,0,0.0,130.0,5.6,18.0,130.0,110.54,85.29
2016,9,3,15,15,0.0,109.5,5.45,17.5,109.5,92.16,70.64
2016,9,3,15,30,0.0,89.0,5.3,17.0,89.0,74.0,56.01
2016,9,3,15,45,0.0,84.0,5.2,17.0,84.0,69.79,52.71
2016,9,3,16,0,0.0,79.0,5.1,17.0,79.0,65.58,49.41
2016,9,3,16,15,0.0,70.0,4.95,16.5,70.0,58.05,43.37
2016,9,3,16,30,0.0,61.0,4.8,16.0,61.0,50.52,37.27
2016,9,3,16,45,0.0,52.0,4.7,15.5,52.0,43.02,31.09
2016,9,3,17,0,0.0,43.0,4.6,15.0,43.0,35.53,24.81
2016,9,3,17,15,230.0,49.5,4.4,14.5,94.5,237.63,200.97
2016,9,3,17,30,460.0,56.0,4.2,14.0,146.0,387.75,323.76
2016,9,3,17,45,350.5,44.0,4.05,13.5,100.0,285.13,233.13
2016,9,3,18,0,241.0,32.0,3.9,13.0,54.0,195.35,146.1
2016,9,3,18,15,120.5,16.0,3.8,12.5,27.0,69.41,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,26.0,10.5,3.7,10.0,12.0,8.96,0.0
2016,9,4,6,0,52.0,21.0,3.8,10.0,24.0,16.51,0.79
2016,9,4,6,15,138.5,44.0,3.75,10.0,63.0,33.63,23.39
2016,9,4,6,30,225.0,67.0,3.7,10.0,102.0,50.41,39.41
2016,9,4,6,45,293.5,85.0,3.7,10.5,150.0,63.03,51.22
2016,9,4,7,0,362.0,103.0,3.7,11.0,198.0,75.29,62.38
2016,9,4,7,15,181.0,77.5,3.6,11.5,125.0,58.24,46.99
2016,9,4,7,30,0.0,52.0,3.5,12.0,52.0,43.02,33.15
2016,9,4,7,45,2.0,99.5,3.45,12.5,100.5,80.69,66.51
2016,9,4,8,0,4.0,147.0,3.4,13.0,149.0,115.08,96.29
2016,9,4,8,15,84.0,194.5,3.35,13.5,240.5,148.58,116.69
2016,9,4,8,30,164.0,242.0,3.3,14.0,332.0,194.73,149.14
2016,9,4,8,45,175.0,264.5,3.25,14.5,368.0,228.74,175.47
2016,9,4,9,0,186.0,287.0,3.2,15.0,404.0,264.57,204.06
2016,9,4,9,15,175.0,308.5,3.25,15.5,424.0,294.37,228.63
2016,9,4,9,30,164.0,330.0,3.3,16.0,444.0,323.1,251.88
2016,9,4,9,45,267.0,329.0,3.4,16.5,525.5,385.52,299.91
2016,9,4,10,0,370.0,328.0,3.5,17.0,607.0,459.64,357.13
2016,9,4,10,15,381.5,336.0,3.6,17.0,633.0,500.43,389.43
2016,9,4,10,30,393.0,344.0,3.7,17.0,659.0,541.77,421.76
2016,9,4,10,45,591.0,268.0,3.8,17.5,755.0,643.15,500.01
2016,9,4,11,0,789.0,192.0,3.9,18.0,851.0,756.24,585.36
2016,9,4,11,15,793.5,192.5,4.0,18.5,864.5,801.72,617.72
2016,9,4,11,30,798.0,193.0,4.1,19.0,878.0,839.36,644.5
2016,9,4,11,45,779.0,206.0,4.25,19.5,878.0,877.99,670.88
2016,9,4,12,0,760.0,219.0,4.4,20.0,878.0,906.95,690.31
2016,9,4,12,15,759.0,218.5,4.5,20.0,875.0,935.25,710.54
2016,9,4,12,30,758.0,218.0,4.6,20.0,872.0,960.3,728.6
2016,9,4,12,45,414.0,306.5,4.75,20.0,663.0,734.85,564.64
2016,9,4,13,0,70.0,395.0,4.9,20.0,454.0,445.25,343.27
2016,9,4,13,15,69.5,386.5,4.95,20.0,444.0,441.06,341.45
2016,9,4,13,30,69.0,378.0,5.0,20.0,434.0,436.4,338.43
2016,9,4,13,45,65.5,364.0,5.1,20.0,416.0,422.3,328.29
2016,9,4,14,0,62.0,350.0,5.2,20.0,398.0,407.66,317.76
2016,9,4,14,15,126.5,345.5,5.2,19.5,437.5,494.08,387.06
2016,9,4,14,30,191.0,341.0,5.2,19.0,477.0,558.0,438.8
2016,9,4,14,45,142.0,317.5,5.25,19.0,415.5,484.57,382.56
2016,9,4,15,0,93.0,294.0,5.3,19.0,354.0,390.3,309.73
2016,9,4,15,15,55.0,248.0,5.2,18.5,283.0,302.48,241.18
2016,9,4,15,30,17.0,202.0,5.1,18.0,212.0,199.15,158.35
2016,9,4,15,45,8.5,170.5,5.1,18.0,175.5,160.71,127.46
2016,9,4,16,0,0.0,139.0,5.1,18.0,139.0,122.77,96.47
2016,9,4,16,15,0.0,114.5,4.95,17.5,114.5,99.78,77.99
2016,9,4,16,30,0.0,90.0,4.8,17.0,90.0,76.85,59.25
2016,9,4,16,45,0.0,77.0,4.65,16.5,77.0,65.33,49.83
2016,9,4,17,0,0.0,64.0,4.5,16.0,64.0,53.79,40.23
2016,9,4,17,15,216.5,61.0,4.2,15.0,102.5,245.51,206.44
2016,9,4,17,30,433.0,58.0,3.9,14.0,141.0,372.3,310.22
2016,9,4,17,45,336.5,44.0,3.6,13.5,96.0,276.6,225.26
2016,9,4,18,0,240.0,30.0,3.3,13.0,51.0,189.78,138.0
2016,9,4,18,15,120.0,15.0,3.15,12.5,25.5,68.22,0.0
2016,9,4,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,5,45,42.0,10.5,1.35,9.5,12.5,8.96,0.0
2016,9,5,6,0,84.0,21.0,1.5,10.0,25.0,16.53,0.0
2016,9,5,6,15,187.5,39.5,1.5,10.5,64.5,30.32,20.42
2016,9,5,6,30,291.0,58.0,1.5,11.0,104.0,44.08,33.63
2016,9,5,6,45,405.0,66.0,1.5,11.5,156.5,50.02,39.4
2016,9,5,7,0,519.0,74.0,1.5,12.0,209.0,57.94,46.64
2016,9,5,7,15,572.0,82.0,1.4,12.5,261.5,62.8,50.9
2016,9,5,7,30,625.0,90.0,1.3,13.0,314.0,67.55,54.91
2016,9,5,7,45,669.5,93.5,1.25,14.0,367.5,68.77,55.58
2016,9,5,8,0,714.0,97.0,1.2,15.0,421.0,70.08,56.29
2016,9,5,8,15,740.5,101.5,1.25,15.5,471.0,114.52,67.35
2016,9,5,8,30,767.0,106.0,1.3,16.0,521.0,179.7,109.3
2016,9,5,8,45,783.0,111.5,1.4,17.0,566.5,240.65,157.38
2016,9,5,9,0,799.0,117.0,1.5,18.0,612.0,303.16,210.24
2016,9,5,9,15,814.0,120.0,1.6,18.5,653.5,364.62,263.28
2016,9,5,9,30,829.0,123.0,1.7,19.0,695.0,426.93,316.15
2016,9,5,9,45,859.0,116.0,1.85,20.0,735.0,488.09,366.14
2016,9,5,10,0,889.0,109.0,2.0,21.0,775.0,550.94,415.82
2016,9,5,10,15,896.5,110.5,2.15,21.5,804.0,608.71,461.01
2016,9,5,10,30,904.0,112.0,2.3,22.0,833.0,665.19,503.86
2016,9,5,10,45,874.5,132.5,2.5,22.5,844.5,711.72,538.21
2016,9,5,11,0,845.0,153.0,2.7,23.0,856.0,760.12,572.64
2016,9,5,11,15,848.5,153.5,2.85,23.0,869.5,805.77,606.02
2016,9,5,11,30,852.0,154.0,3.0,23.0,883.0,848.98,636.16
2016,9,5,11,45,828.5,169.0,3.15,23.5,881.5,880.43,656.66
2016,9,5,12,0,805.0,184.0,3.3,24.0,880.0,907.23,674.07
2016,9,5,12,15,804.5,184.0,3.4,24.0,877.0,936.52,694.18
2016,9,5,12,30,804.0,184.0,3.5,24.0,874.0,962.51,712.13
2016,9,5,12,45,824.5,169.5,3.6,24.5,869.5,991.2,730.55
2016,9,5,13,0,845.0,155.0,3.7,25.0,865.0,1016.45,746.67
2016,9,5,13,15,839.5,153.5,3.75,25.0,845.5,1025.73,753.52
2016,9,5,13,30,834.0,152.0,3.8,25.0,826.0,1031.05,758.05
2016,9,5,13,45,800.0,163.0,3.9,25.0,793.0,1016.51,750.01
2016,9,5,14,0,766.0,174.0,4.0,25.0,760.0,1007.77,746.04
2016,9,5,14,15,754.0,170.5,4.05,24.5,726.5,992.97,739.23
2016,9,5,14,30,742.0,167.0,4.1,24.0,693.0,974.6,730.11
2016,9,5,14,45,728.5,162.0,4.15,24.0,653.5,949.65,715.14
2016,9,5,15,0,715.0,157.0,4.2,24.0,614.0,921.53,698.03
2016,9,5,15,15,693.5,151.5,4.2,23.5,569.5,882.14,674.1
2016,9,5,15,30,672.0,146.0,4.2,23.0,525.0,840.38,648.23
2016,9,5,15,45,664.0,133.5,4.25,23.0,479.5,801.14,622.77
2016,9,5,16,0,656.0,121.0,4.3,23.0,434.0,759.38,595.08
2016,9,5,16,15,620.0,113.5,4.2,22.0,382.5,697.13,553.43
2016,9,5,16,30,584.0,106.0,4.1,21.0,331.0,634.84,510.51
2016,9,5,16,45,562.0,92.0,4.0,20.5,282.0,576.8,468.39
2016,9,5,17,0,540.0,78.0,3.9,20.0,233.0,518.59,423.91
2016,9,5,17,15,470.5,68.0,3.45,19.0,182.5,432.66,354.82
2016,9,5,17,30,401.0,58.0,3.0,18.0,132.0,351.7,286.94
2016,9,5,17,45,316.5,42.5,2.6,17.5,89.0,263.37,210.0
2016,9,5,18,0,232.0,27.0,2.2,17.0,46.0,180.86,124.14
2016,9,5,18,15,116.0,13.5,2.05,16.0,23.0,64.99,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,6,5,45,86.5,9.0,0.5,10.5,13.5,7.68,0.0
2016,9,6,6,0,173.0,18.0,0.5,11.0,27.0,14.83,0.0
2016,9,6,6,15,300.5,31.0,0.6,11.5,68.5,25.42,16.08
2016,9,6,6,30,428.0,44.0,0.7,12.0,110.0,35.77,26.16
2016,9,6,6,45,506.5,52.5,0.8,13.0,160.5,41.9,31.94
2016,9,6,7,0,585.0,61.0,0.9,14.0,211.0,47.96,37.4
2016,9,6,7,15,635.5,67.0,1.0,15.0,264.5,51.77,40.64
2016,9,6,7,30,686.0,73.0,1.1,16.0,318.0,55.53,43.69
2016,9,6,7,45,723.0,77.5,1.2,17.0,371.0,63.25,50.12
2016,9,6,8,0,760.0,82.0,1.3,18.0,424.0,65.9,52.0
2016,9,6,8,15,785.0,85.5,1.45,19.0,474.5,112.56,63.12
2016,9,6,8,30,810.0,89.0,1.6,20.0,525.0,173.51,100.89
2016,9,6,8,45,827.0,92.5,1.8,21.5,571.5,235.75,149.51
2016,9,6,9,0,844.0,96.0,2.0,23.0,618.0,299.57,202.86
2016,9,6,9,15,858.0,98.5,2.05,23.5,659.5,366.2,259.51
2016,9,6,9,30,872.0,101.0,2.1,24.0,701.0,429.16,312.42
2016,9,6,9,45,878.0,105.0,2.2,25.0,735.5,490.0,361.72
2016,9,6,10,0,884.0,109.0,2.3,26.0,770.0,549.93,408.42
2016,9,6,10,15,892.0,110.5,2.35,26.0,799.0,607.72,453.38
2016,9,6,10,30,900.0,112.0,2.4,26.0,828.0,664.26,496.11
2016,9,6,10,45,880.0,127.0,2.45,26.5,842.0,712.27,530.32
2016,9,6,11,0,860.0,142.0,2.5,27.0,856.0,762.45,564.73
2016,9,6,11,15,863.5,143.0,2.55,27.0,869.5,809.03,597.35
2016,9,6,11,30,867.0,144.0,2.6,27.0,883.0,853.13,626.52
2016,9,6,11,45,847.0,156.5,2.65,27.5,882.0,885.76,646.67
2016,9,6,12,0,827.0,169.0,2.7,28.0,881.0,913.99,663.91
2016,9,6,12,15,826.0,169.5,2.75,28.0,878.0,943.72,683.47
2016,9,6,12,30,825.0,170.0,2.8,28.0,875.0,970.07,700.85
2016,9,6,12,45,836.0,161.0,2.85,28.5,868.0,995.03,715.98
2016,9,6,13,0,847.0,152.0,2.9,29.0,861.0,1016.47,728.9
2016,9,6,13,15,841.5,151.0,2.95,28.5,842.0,1026.17,737.4
2016,9,6,13,30,836.0,150.0,3.0,28.0,823.0,1031.92,743.65
2016,9,6,13,45,807.0,158.5,3.05,28.0,790.5,1019.83,737.18
2016,9,6,14,0,778.0,167.0,3.1,28.0,758.0,1012.97,734.35
2016,9,6,14,15,765.5,164.0,3.15,27.5,724.5,998.06,727.82
2016,9,6,14,30,753.0,161.0,3.2,27.0,691.0,979.57,719.06
2016,9,6,14,45,737.5,156.5,3.25,27.0,651.0,952.95,703.55
2016,9,6,15,0,722.0,152.0,3.3,27.0,611.0,923.19,685.95
2016,9,6,15,15,700.5,147.0,3.3,26.5,566.0,884.17,662.97
2016,9,6,15,30,679.0,142.0,3.3,26.0,521.0,842.75,638.09
2016,9,6,15,45,669.0,130.0,3.35,26.0,475.5,801.92,612.26
2016,9,6,16,0,659.0,118.0,3.4,26.0,430.0,758.67,584.28
2016,9,6,16,15,622.0,111.0,3.2,25.5,378.0,696.0,541.76
2016,9,6,16,30,585.0,104.0,3.0,25.0,326.0,633.34,498.27
2016,9,6,16,45,561.5,90.5,2.85,24.5,277.0,574.57,456.52
2016,9,6,17,0,538.0,77.0,2.7,24.0,228.0,515.79,412.53
2016,9,6,17,15,465.5,66.5,2.3,22.5,177.5,427.39,343.65
2016,9,6,17,30,393.0,56.0,1.9,21.0,127.0,344.4,275.95
2016,9,6,17,45,306.5,41.0,1.55,20.0,84.5,255.91,200.4
2016,9,6,18,0,220.0,26.0,1.2,19.0,42.0,171.25,109.44
2016,9,6,18,15,110.0,13.0,1.15,18.5,21.0,61.71,0.0
2016,9,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,8.5,0.9,15.5,11.5,7.26,0.0
2016,9,7,6,0,138.0,17.0,0.9,16.0,23.0,13.28,0.0
2016,9,7,6,15,257.5,32.0,1.0,16.5,63.5,26.27,16.25
2016,9,7,6,30,377.0,47.0,1.1,17.0,104.0,38.25,27.68
2016,9,7,6,45,450.0,58.5,1.2,18.0,153.5,46.68,35.4
2016,9,7,7,0,523.0,70.0,1.3,19.0,203.0,54.87,42.63
2016,9,7,7,15,576.0,78.0,1.4,20.0,256.0,59.87,46.82
2016,9,7,7,30,629.0,86.0,1.5,21.0,309.0,64.75,50.74
2016,9,7,7,45,661.0,94.0,1.6,22.0,360.5,69.24,54.22
2016,9,7,8,0,693.0,102.0,1.7,23.0,412.0,73.54,57.44
2016,9,7,8,15,720.5,107.0,1.65,23.5,462.5,119.63,69.26
2016,9,7,8,30,748.0,112.0,1.6,24.0,513.0,178.79,106.0
2016,9,7,8,45,763.0,118.5,1.6,25.0,558.0,239.91,153.17
2016,9,7,9,0,778.0,125.0,1.6,26.0,603.0,302.52,204.52
2016,9,7,9,15,793.5,128.5,1.55,26.5,644.5,367.8,258.37
2016,9,7,9,30,809.0,132.0,1.5,27.0,686.0,429.63,308.57
2016,9,7,9,45,859.5,116.0,1.45,27.5,731.5,491.46,357.0
2016,9,7,10,0,910.0,100.0,1.4,28.0,777.0,557.13,406.7
2016,9,7,10,15,917.0,101.5,1.4,28.0,805.5,615.67,450.77
2016,9,7,10,30,924.0,103.0,1.4,28.0,834.0,672.8,492.41
2016,9,7,10,45,914.5,111.5,1.4,28.5,851.0,723.43,527.1
2016,9,7,11,0,905.0,120.0,1.4,29.0,868.0,770.69,558.38
2016,9,7,11,15,908.0,120.5,1.45,29.0,881.0,816.86,588.72
2016,9,7,11,30,911.0,121.0,1.5,29.0,894.0,860.38,616.55
2016,9,7,11,45,897.0,130.0,1.55,29.5,894.5,894.61,637.04
2016,9,7,12,0,883.0,139.0,1.6,30.0,895.0,924.79,654.95
2016,9,7,12,15,882.0,139.0,1.65,30.0,892.0,954.36,673.81
2016,9,7,12,30,881.0,139.0,1.7,30.0,889.0,980.46,690.53
2016,9,7,12,45,869.0,143.0,1.8,30.0,875.0,1009.57,709.87
2016,9,7,13,0,857.0,147.0,1.9,30.0,861.0,1022.2,719.08
2016,9,7,13,15,851.5,145.5,1.95,30.0,841.0,1031.37,725.84
2016,9,7,13,30,846.0,144.0,2.0,30.0,821.0,1036.55,730.32
2016,9,7,13,45,823.5,149.0,2.1,30.0,790.0,1027.44,726.74
2016,9,7,14,0,801.0,154.0,2.2,30.0,759.0,1014.23,720.8
2016,9,7,14,15,788.5,151.0,2.3,29.5,725.0,998.92,715.04
2016,9,7,14,30,776.0,148.0,2.4,29.0,691.0,988.37,712.32
2016,9,7,14,45,753.0,147.5,2.5,29.0,649.0,958.55,695.74
2016,9,7,15,0,730.0,147.0,2.6,29.0,607.0,925.74,677.19
2016,9,7,15,15,708.5,142.0,2.65,28.5,562.0,886.48,655.07
2016,9,7,15,30,687.0,137.0,2.7,28.0,517.0,844.83,630.96
2016,9,7,15,45,651.5,132.5,2.75,28.0,466.5,788.82,595.27
2016,9,7,16,0,616.0,128.0,2.8,28.0,416.0,731.81,558.17
2016,9,7,16,15,578.0,119.5,2.75,27.0,365.0,667.8,516.7
2016,9,7,16,30,540.0,111.0,2.7,26.0,314.0,597.84,469.39
2016,9,7,16,45,483.0,101.5,2.7,25.5,261.5,521.02,413.53
2016,9,7,17,0,426.0,92.0,2.7,25.0,209.0,447.68,357.82
2016,9,7,17,15,357.0,77.0,2.45,23.5,160.5,363.43,291.92
2016,9,7,17,30,288.0,62.0,2.2,22.0,112.0,285.3,227.95
2016,9,7,17,45,197.5,42.5,2.0,21.0,71.5,195.66,151.77
2016,9,7,18,0,107.0,23.0,1.8,20.0,31.0,106.29,60.18
2016,9,7,18,15,53.5,11.5,1.7,19.5,15.5,34.39,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.5,1.05,11.5,9.5,6.4,0.0
2016,9,8,6,0,70.0,15.0,1.1,12.0,19.0,11.65,0.0
2016,9,8,6,15,166.0,34.5,1.15,12.5,56.0,26.53,16.65
2016,9,8,6,30,262.0,54.0,1.2,13.0,93.0,41.07,30.59
2016,9,8,6,45,351.0,67.0,1.25,14.0,142.0,50.5,39.37
2016,9,8,7,0,440.0,80.0,1.3,15.0,191.0,59.78,47.68
2016,9,8,7,15,494.5,90.5,1.2,15.5,242.5,66.87,53.88
2016,9,8,7,30,549.0,101.0,1.1,16.0,294.0,75.71,61.42
2016,9,8,7,45,597.0,106.5,1.05,17.0,346.5,77.96,62.92
2016,9,8,8,0,645.0,112.0,1.0,18.0,399.0,80.24,64.4
2016,9,8,8,15,673.5,118.0,0.95,18.5,448.5,125.66,76.66
2016,9,8,8,30,702.0,124.0,0.9,19.0,498.0,182.82,112.98
2016,9,8,8,45,720.5,130.0,0.9,20.0,543.0,241.51,158.64
2016,9,8,9,0,739.0,136.0,0.9,21.0,588.0,302.18,208.61
2016,9,8,9,15,755.5,139.5,0.9,21.5,629.0,361.95,258.54
2016,9,8,9,30,772.0,143.0,0.9,22.0,670.0,422.84,308.29
2016,9,8,9,45,785.0,145.5,0.95,23.0,705.0,484.18,356.35
2016,9,8,10,0,798.0,148.0,1.0,24.0,740.0,542.79,400.65
2016,9,8,10,15,807.5,150.5,1.05,24.5,768.5,599.27,442.61
2016,9,8,10,30,817.0,153.0,1.1,25.0,797.0,654.95,482.59
2016,9,8,10,45,794.5,170.0,1.2,25.5,810.0,700.74,514.68
2016,9,8,11,0,772.0,187.0,1.3,26.0,823.0,745.89,545.33
2016,9,8,11,15,776.0,188.0,1.4,26.0,836.0,790.48,576.57
2016,9,8,11,30,780.0,189.0,1.5,26.0,849.0,832.86,605.88
2016,9,8,11,45,753.5,205.5,1.6,26.5,846.0,861.94,624.28
2016,9,8,12,0,727.0,222.0,1.7,27.0,843.0,886.5,639.57
2016,9,8,12,15,726.0,222.0,1.75,27.0,840.0,914.05,657.99
2016,9,8,12,30,725.0,222.0,1.8,27.0,837.0,938.47,674.05
2016,9,8,12,45,773.0,192.0,1.9,27.5,839.5,976.33,697.95
2016,9,8,13,0,821.0,162.0,2.0,28.0,842.0,1003.32,714.79
2016,9,8,13,15,815.0,160.5,2.05,27.5,822.5,1011.55,722.3
2016,9,8,13,30,809.0,159.0,2.1,27.0,803.0,1015.88,727.72
2016,9,8,13,45,766.5,173.5,2.2,27.0,767.5,1005.39,723.09
2016,9,8,14,0,724.0,188.0,2.3,27.0,732.0,982.73,710.85
2016,9,8,14,15,711.0,184.0,2.4,27.0,698.5,966.22,702.65
2016,9,8,14,30,698.0,180.0,2.5,27.0,665.0,946.29,692.14
2016,9,8,14,45,667.5,180.5,2.6,27.0,623.0,910.42,671.08
2016,9,8,15,0,637.0,181.0,2.7,27.0,581.0,871.82,648.03
2016,9,8,15,15,614.0,174.0,2.75,26.5,536.5,830.35,623.59
2016,9,8,15,30,591.0,167.0,2.8,26.0,492.0,779.56,592.2
2016,9,8,15,45,567.0,157.0,2.9,25.5,445.0,731.08,562.02
2016,9,8,16,0,543.0,147.0,3.0,25.0,398.0,681.59,530.26
2016,9,8,16,15,504.5,136.0,3.05,24.5,348.0,617.97,486.4
2016,9,8,16,30,466.0,125.0,3.1,24.0,298.0,555.24,441.72
2016,9,8,16,45,429.0,109.5,3.15,23.5,249.5,489.62,393.28
2016,9,8,17,0,392.0,94.0,3.2,23.0,201.0,425.78,344.17
2016,9,8,17,15,325.0,77.5,3.05,22.0,153.0,342.75,277.62
2016,9,8,17,30,258.0,61.0,2.9,21.0,105.0,265.67,213.27
2016,9,8,17,45,183.5,41.0,2.8,20.0,67.0,186.24,144.45
2016,9,8,18,0,109.0,21.0,2.7,19.0,29.0,102.84,50.04
2016,9,8,18,15,54.5,10.5,2.65,18.0,14.5,33.95,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,67.0,7.5,0.4,11.5,10.5,6.4,0.0
2016,9,9,6,0,134.0,15.0,0.4,12.0,21.0,12.26,0.0
2016,9,9,6,15,257.0,29.5,0.4,12.5,60.5,24.19,14.59
2016,9,9,6,30,380.0,44.0,0.4,13.0,100.0,35.82,26.0
2016,9,9,6,45,461.5,54.0,0.4,13.5,149.5,43.12,32.94
2016,9,9,7,0,543.0,64.0,0.4,14.0,199.0,50.3,39.49
2016,9,9,7,15,595.5,71.0,0.45,15.0,251.5,54.72,43.28
2016,9,9,7,30,648.0,78.0,0.5,16.0,304.0,59.07,46.84
2016,9,9,7,45,687.0,83.0,0.55,17.0,356.5,61.72,48.8
2016,9,9,8,0,726.0,88.0,0.6,18.0,409.0,64.32,50.67
2016,9,9,8,15,752.5,92.0,0.7,18.5,459.0,119.16,68.51
2016,9,9,8,30,779.0,96.0,0.8,19.0,509.0,178.83,106.46
2016,9,9,8,45,800.5,99.0,0.95,20.0,556.0,239.82,154.36
2016,9,9,9,0,822.0,102.0,1.1,21.0,603.0,302.98,207.22
2016,9,9,9,15,836.5,104.5,1.2,21.5,644.0,365.29,260.38
2016,9,9,9,30,851.0,107.0,1.3,22.0,685.0,428.3,313.1
2016,9,9,9,45,875.5,102.5,1.4,23.0,724.0,491.29,363.51
2016,9,9,10,0,900.0,98.0,1.5,24.0,763.0,553.34,411.51
2016,9,9,10,15,907.5,99.5,1.55,24.5,791.5,611.58,455.6
2016,9,9,10,30,915.0,101.0,1.6,25.0,820.0,668.47,497.2
2016,9,9,10,45,917.0,103.5,1.65,26.0,840.0,720.96,533.34
2016,9,9,11,0,919.0,106.0,1.7,27.0,860.0,771.1,566.64
2016,9,9,11,15,922.0,106.5,1.65,27.0,873.0,817.59,596.14
2016,9,9,11,30,925.0,107.0,1.6,27.0,886.0,861.39,623.45
2016,9,9,11,45,923.0,109.5,1.6,27.5,890.0,899.98,646.38
2016,9,9,12,0,921.0,112.0,1.6,28.0,894.0,935.2,666.98
2016,9,9,12,15,920.0,112.0,1.6,28.0,891.0,965.35,685.6
2016,9,9,12,30,919.0,112.0,1.6,28.0,888.0,991.89,702.0
2016,9,9,12,45,909.5,115.0,1.6,28.5,874.5,1009.59,711.57
2016,9,9,13,0,900.0,118.0,1.6,29.0,861.0,1023.22,718.8
2016,9,9,13,15,894.5,117.0,1.65,29.0,841.0,1032.61,725.74
2016,9,9,13,30,889.0,116.0,1.7,29.0,821.0,1037.98,730.41
2016,9,9,13,45,876.5,117.0,1.75,29.0,792.5,1034.42,729.79
2016,9,9,14,0,864.0,118.0,1.8,29.0,764.0,1040.02,735.09
2016,9,9,14,15,853.5,116.0,1.85,28.5,730.0,1027.31,730.54
2016,9,9,14,30,843.0,114.0,1.9,28.0,696.0,1010.76,723.85
2016,9,9,14,45,826.5,112.0,2.0,28.0,655.0,984.52,710.23
2016,9,9,15,0,810.0,110.0,2.1,28.0,614.0,954.94,694.4
2016,9,9,15,15,790.5,106.5,2.2,27.5,568.5,917.6,674.63
2016,9,9,15,30,771.0,103.0,2.3,27.0,523.0,877.54,652.65
2016,9,9,15,45,743.0,99.5,2.4,26.5,473.5,833.13,627.14
2016,9,9,16,0,715.0,96.0,2.5,26.0,424.0,781.7,596.02
2016,9,9,16,15,679.0,90.0,2.6,25.0,371.5,719.25,557.12
2016,9,9,16,30,643.0,84.0,2.7,24.0,319.0,656.76,516.52
2016,9,9,16,45,590.0,77.5,2.8,23.5,266.5,581.01,463.03
2016,9,9,17,0,537.0,71.0,2.9,23.0,214.0,507.56,408.32
2016,9,9,17,15,460.5,60.5,2.85,22.0,164.0,416.68,336.56
2016,9,9,17,30,384.0,50.0,2.8,21.0,114.0,331.82,266.13
2016,9,9,17,45,270.0,35.5,2.75,20.0,72.5,227.71,176.36
2016,9,9,18,0,156.0,21.0,2.7,19.0,31.0,126.0,47.29
2016,9,9,18,15,78.0,10.5,2.6,18.0,15.5,44.66,0.0
2016,9,9,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
