Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,6,15,65.0,19.5,0.65,15.5,27.0,15.52,3.58
2016,9,20,6,30,130.0,39.0,0.8,16.0,54.0,30.28,20.27
2016,9,20,6,45,194.5,60.5,1.0,16.5,96.5,46.07,34.75
2016,9,20,7,0,259.0,82.0,1.2,17.0,139.0,61.48,48.62
2016,9,20,7,15,310.5,99.5,1.2,17.5,185.5,73.83,59.52
2016,9,20,7,30,362.0,117.0,1.2,18.0,232.0,83.62,67.89
2016,9,20,7,45,268.0,144.5,1.3,19.0,238.0,102.23,83.49
2016,9,20,8,0,174.0,172.0,1.4,20.0,244.0,123.39,100.87
2016,9,20,8,15,230.5,189.0,1.4,20.5,297.0,153.27,111.44
2016,9,20,8,30,287.0,206.0,1.4,21.0,350.0,194.83,139.75
2016,9,20,8,45,432.0,191.5,1.4,22.0,430.0,239.82,169.34
2016,9,20,9,0,577.0,177.0,1.4,23.0,510.0,303.66,216.2
2016,9,20,9,15,596.0,183.5,1.45,23.5,549.0,360.02,262.34
2016,9,20,9,30,615.0,190.0,1.5,24.0,588.0,415.47,307.0
2016,9,20,9,45,685.0,169.5,1.6,25.0,634.5,473.79,352.04
2016,9,20,10,0,755.0,149.0,1.7,26.0,681.0,537.9,400.37
2016,9,20,10,15,764.5,151.5,1.75,26.0,708.0,592.77,442.08
2016,9,20,10,30,774.0,154.0,1.8,26.0,735.0,645.68,481.35
2016,9,20,10,45,745.0,174.5,1.9,26.5,745.0,690.34,512.6
2016,9,20,11,0,716.0,195.0,2.0,27.0,755.0,729.19,539.01
2016,9,20,11,15,720.0,196.5,2.1,27.0,766.5,771.4,568.9
2016,9,20,11,30,724.0,198.0,2.2,27.0,778.0,811.52,596.95
2016,9,20,11,45,691.0,217.0,2.3,27.5,773.0,834.48,611.23
2016,9,20,12,0,658.0,236.0,2.4,28.0,768.0,852.45,622.12
2016,9,20,12,15,656.0,235.5,2.5,28.0,764.0,875.81,638.61
2016,9,20,12,30,654.0,235.0,2.6,28.0,760.0,896.13,653.05
2016,9,20,12,45,712.0,201.0,2.75,28.0,764.0,938.01,682.52
2016,9,20,13,0,770.0,167.0,2.9,28.0,768.0,976.1,708.67
2016,9,20,13,15,763.0,165.0,3.0,28.0,747.5,981.34,713.21
2016,9,20,13,30,756.0,163.0,3.1,28.0,727.0,982.81,715.75
2016,9,20,13,45,707.5,178.5,3.25,28.0,691.0,957.97,701.57
2016,9,20,14,0,659.0,194.0,3.4,28.0,655.0,928.65,684.5
2016,9,20,14,15,644.5,189.0,3.45,27.5,621.5,908.56,674.23
2016,9,20,14,30,630.0,184.0,3.5,27.0,588.0,885.29,661.71
2016,9,20,14,45,600.0,182.0,3.6,26.5,547.0,846.65,638.83
2016,9,20,15,0,570.0,180.0,3.7,26.0,506.0,799.23,609.48
2016,9,20,15,15,544.0,172.0,3.7,25.5,462.5,755.06,581.46
2016,9,20,15,30,518.0,164.0,3.7,25.0,419.0,709.59,551.66
2016,9,20,15,45,490.5,152.0,3.75,25.0,373.0,657.07,515.24
2016,9,20,16,0,463.0,140.0,3.8,25.0,327.0,604.13,477.68
2016,9,20,16,15,419.0,127.0,3.7,24.0,278.5,536.16,428.82
2016,9,20,16,30,375.0,114.0,3.6,23.0,230.0,469.94,379.51
2016,9,20,16,45,327.0,96.5,3.55,22.5,184.0,397.53,322.75
2016,9,20,17,0,279.0,79.0,3.5,22.0,138.0,328.39,266.31
2016,9,20,17,15,205.0,59.0,3.35,21.0,95.5,229.36,184.04
2016,9,20,17,30,131.0,39.0,3.2,20.0,53.0,150.9,115.14
2016,9,20,17,45,65.5,19.5,3.1,19.5,26.5,71.48,10.86
2016,9,20,18,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,15,13.0,19.5,2.3,12.0,21.0,16.0,3.03
2016,9,21,6,30,26.0,39.0,2.3,12.0,42.0,30.91,21.07
2016,9,21,6,45,52.5,62.0,2.3,12.5,72.0,47.87,36.87
2016,9,21,7,0,79.0,85.0,2.3,13.0,102.0,63.43,51.12
2016,9,21,7,15,95.0,108.0,2.35,13.5,134.5,79.21,65.26
2016,9,21,7,30,111.0,131.0,2.4,14.0,167.0,94.57,78.68
2016,9,21,7,45,130.5,151.5,2.45,14.5,200.0,108.13,90.23
2016,9,21,8,0,150.0,172.0,2.5,15.0,233.0,123.2,102.86
2016,9,21,8,15,100.5,187.5,2.55,15.0,230.5,148.1,114.72
2016,9,21,8,30,51.0,203.0,2.6,15.0,228.0,162.36,127.51
2016,9,21,8,45,36.5,208.5,2.7,15.5,227.5,170.74,134.47
2016,9,21,9,0,22.0,214.0,2.8,16.0,227.0,178.22,140.64
2016,9,21,9,15,136.5,254.0,2.85,16.5,341.5,251.85,196.68
2016,9,21,9,30,251.0,294.0,2.9,17.0,456.0,344.79,268.28
2016,9,21,9,45,381.0,271.0,3.0,17.5,531.0,409.1,318.13
2016,9,21,10,0,511.0,248.0,3.1,18.0,606.0,491.65,382.26
2016,9,21,10,15,688.5,182.5,3.25,18.0,684.5,577.36,449.98
2016,9,21,10,30,866.0,117.0,3.4,18.0,763.0,667.97,521.29
2016,9,21,10,45,843.0,133.5,3.6,18.5,776.0,718.76,558.99
2016,9,21,11,0,820.0,150.0,3.8,19.0,789.0,761.44,590.15
2016,9,21,11,15,824.0,150.5,3.95,19.0,801.0,805.63,623.07
2016,9,21,11,30,828.0,151.0,4.1,19.0,813.0,847.39,652.79
2016,9,21,11,45,465.0,272.5,4.25,19.5,644.5,689.66,533.48
2016,9,21,12,0,102.0,394.0,4.4,20.0,476.0,460.57,355.5
2016,9,21,12,15,103.5,390.5,4.5,20.0,473.5,465.93,360.8
2016,9,21,12,30,105.0,387.0,4.6,20.0,471.0,470.87,364.99
2016,9,21,12,45,109.0,382.0,4.7,20.0,468.0,476.25,369.67
2016,9,21,13,0,113.0,377.0,4.8,20.0,465.0,481.3,374.17
2016,9,21,13,15,469.0,258.5,4.85,19.5,608.5,778.96,606.4
2016,9,21,13,30,825.0,140.0,4.9,19.0,752.0,1019.63,781.45
2016,9,21,13,45,795.5,147.0,4.95,19.0,719.5,1004.0,770.44
2016,9,21,14,0,766.0,154.0,5.0,19.0,687.0,993.65,765.0
2016,9,21,14,15,753.0,151.0,5.05,18.5,653.0,976.77,756.55
2016,9,21,14,30,740.0,148.0,5.1,18.0,619.0,956.42,745.71
2016,9,21,14,45,733.0,140.0,5.2,18.0,581.0,932.88,731.52
2016,9,21,15,0,726.0,132.0,5.3,18.0,543.0,906.03,714.89
2016,9,21,15,15,703.0,127.0,5.25,17.5,498.0,864.24,687.66
2016,9,21,15,30,680.0,122.0,5.2,17.0,453.0,820.22,658.47
2016,9,21,15,45,683.5,107.0,5.2,16.5,409.5,786.61,636.88
2016,9,21,16,0,687.0,92.0,5.2,16.0,366.0,749.59,612.14
2016,9,21,16,15,645.0,85.5,5.05,15.5,314.5,681.84,562.19
2016,9,21,16,30,603.0,79.0,4.9,15.0,263.0,614.6,511.15
2016,9,21,16,45,581.0,65.5,4.75,14.5,215.0,555.4,464.42
2016,9,21,17,0,559.0,52.0,4.6,14.0,167.0,496.2,415.08
2016,9,21,17,15,457.0,42.5,4.3,13.5,118.0,389.64,322.41
2016,9,21,17,30,355.0,33.0,4.0,13.0,69.0,292.13,230.11
2016,9,21,17,45,177.5,16.5,3.75,12.5,34.5,139.28,0.0
2016,9,21,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,19.5,4.15,10.0,36.5,15.21,1.55
2016,9,22,6,30,306.0,39.0,4.3,10.0,73.0,32.39,22.42
2016,9,22,6,45,402.5,50.5,4.5,10.0,121.0,41.06,31.11
2016,9,22,7,0,499.0,62.0,4.7,10.0,169.0,49.59,39.25
2016,9,22,7,15,310.0,95.5,4.7,10.5,168.0,69.57,57.38
2016,9,22,7,30,121.0,129.0,4.7,11.0,167.0,93.4,78.63
2016,9,22,7,45,135.5,149.5,4.75,11.5,199.0,106.95,90.36
2016,9,22,8,0,150.0,170.0,4.8,12.0,231.0,122.33,97.7
2016,9,22,8,15,102.5,186.5,4.7,12.0,230.5,147.81,115.98
2016,9,22,8,30,55.0,203.0,4.6,12.0,230.0,163.12,129.78
2016,9,22,8,45,182.5,222.5,4.6,12.5,324.5,211.35,164.04
2016,9,22,9,0,310.0,242.0,4.6,13.0,419.0,278.35,215.35
2016,9,22,9,15,581.0,175.5,4.6,13.5,536.5,350.87,269.96
2016,9,22,9,30,852.0,109.0,4.6,14.0,654.0,449.28,348.57
2016,9,22,9,45,631.5,198.0,4.7,14.5,613.5,475.03,374.37
2016,9,22,10,0,411.0,287.0,4.8,15.0,573.0,467.3,370.42
2016,9,22,10,15,293.0,325.5,4.85,15.5,533.5,460.33,365.03
2016,9,22,10,30,175.0,364.0,4.9,16.0,494.0,433.74,343.04
2016,9,22,10,45,234.0,365.5,5.0,16.5,544.5,490.66,387.64
2016,9,22,11,0,293.0,367.0,5.1,17.0,595.0,562.8,442.99
2016,9,22,11,15,305.5,370.0,5.1,17.0,610.5,595.69,468.07
2016,9,22,11,30,318.0,373.0,5.1,17.0,626.0,628.58,493.12
2016,9,22,11,45,396.0,344.5,5.2,17.0,661.0,686.67,538.98
2016,9,22,12,0,474.0,316.0,5.3,17.0,696.0,762.7,597.36
2016,9,22,12,15,478.0,310.5,5.35,17.0,692.0,782.0,611.99
2016,9,22,12,30,482.0,305.0,5.4,17.0,688.0,799.11,625.32
2016,9,22,12,45,487.0,297.5,5.5,17.5,679.0,812.86,635.34
2016,9,22,13,0,492.0,290.0,5.6,18.0,670.0,824.17,643.65
2016,9,22,13,15,699.5,198.5,5.55,18.0,723.0,955.07,742.72
2016,9,22,13,30,907.0,107.0,5.5,18.0,776.0,1053.07,811.67
2016,9,22,13,45,893.0,108.0,5.5,18.0,746.0,1046.82,807.83
2016,9,22,14,0,879.0,109.0,5.5,18.0,716.0,1049.28,810.94
2016,9,22,14,15,866.5,107.0,5.45,17.5,680.0,1033.14,802.32
2016,9,22,14,30,854.0,105.0,5.4,17.0,644.0,1013.18,791.2
2016,9,22,14,45,842.5,100.5,5.4,17.0,603.0,987.52,774.96
2016,9,22,15,0,831.0,96.0,5.4,17.0,562.0,958.36,756.24
2016,9,22,15,15,809.0,92.5,5.3,16.5,515.0,917.07,729.4
2016,9,22,15,30,787.0,89.0,5.2,16.0,468.0,873.2,700.4
2016,9,22,15,45,767.0,82.0,5.15,16.0,419.0,824.68,666.46
2016,9,22,16,0,747.0,75.0,5.1,16.0,370.0,774.16,630.4
2016,9,22,16,15,705.0,70.0,4.95,15.5,317.0,711.56,584.81
2016,9,22,16,30,663.0,65.0,4.8,15.0,264.0,644.43,534.15
2016,9,22,16,45,605.0,57.5,4.65,15.0,212.0,563.02,469.04
2016,9,22,17,0,547.0,50.0,4.5,15.0,160.0,484.78,403.68
2016,9,22,17,15,440.5,40.5,4.25,14.5,111.5,376.09,309.45
2016,9,22,17,30,334.0,31.0,4.0,14.0,63.0,277.24,214.52
2016,9,22,17,45,167.0,15.5,3.75,13.5,31.5,105.16,0.0
2016,9,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,6,15,201.5,15.5,1.7,8.5,37.0,12.57,0.0
2016,9,23,6,30,403.0,31.0,1.8,9.0,74.0,25.6,16.57
2016,9,23,6,45,504.0,38.5,1.9,10.0,123.5,31.33,22.43
2016,9,23,7,0,605.0,46.0,2.0,11.0,173.0,40.38,30.83
2016,9,23,7,15,662.0,51.5,2.2,11.5,226.0,44.62,34.75
2016,9,23,7,30,719.0,57.0,2.4,12.0,279.0,48.85,38.49
2016,9,23,7,45,760.0,60.0,2.65,13.0,332.0,50.91,40.09
2016,9,23,8,0,801.0,63.0,2.9,14.0,385.0,62.14,40.33
2016,9,23,8,15,826.0,66.0,3.15,15.0,435.0,123.0,66.14
2016,9,23,8,30,851.0,69.0,3.4,16.0,485.0,191.78,116.12
2016,9,23,8,45,870.5,70.5,3.65,17.0,531.0,255.22,169.62
2016,9,23,9,0,890.0,72.0,3.9,18.0,577.0,320.21,226.99
2016,9,23,9,15,902.5,74.0,4.0,18.5,617.5,384.5,284.33
2016,9,23,9,30,915.0,76.0,4.1,19.0,658.0,448.96,340.57
2016,9,23,9,45,927.5,76.0,4.25,19.5,692.5,511.5,393.73
2016,9,23,10,0,940.0,76.0,4.4,20.0,727.0,573.58,444.95
2016,9,23,10,15,946.0,77.0,4.45,20.0,754.0,632.05,492.47
2016,9,23,10,30,952.0,78.0,4.5,20.0,781.0,688.82,537.41
2016,9,23,10,45,955.5,79.0,4.55,20.5,800.0,741.91,577.38
2016,9,23,11,0,959.0,80.0,4.6,21.0,819.0,792.56,612.83
2016,9,23,11,15,960.5,80.5,4.6,21.0,830.5,838.49,644.83
2016,9,23,11,30,962.0,81.0,4.6,21.0,842.0,881.38,674.46
2016,9,23,11,45,961.5,81.5,4.65,21.5,844.5,919.32,699.47
2016,9,23,12,0,961.0,82.0,4.7,22.0,847.0,953.72,721.93
2016,9,23,12,15,959.5,81.5,4.75,22.0,842.0,982.45,741.9
2016,9,23,12,30,958.0,81.0,4.8,22.0,837.0,1007.29,759.35
2016,9,23,12,45,948.0,84.0,4.85,22.5,822.0,1023.86,769.76
2016,9,23,13,0,938.0,87.0,4.9,23.0,807.0,1036.2,777.48
2016,9,23,13,15,932.5,86.0,4.95,23.0,785.5,1044.23,784.02
2016,9,23,13,30,927.0,85.0,5.0,23.0,764.0,1048.1,787.96
2016,9,23,13,45,918.0,84.5,5.05,23.0,735.5,1044.87,787.31
2016,9,23,14,0,909.0,84.0,5.1,23.0,707.0,1037.57,784.1
2016,9,23,14,15,897.5,82.5,5.1,22.5,671.5,1022.56,776.93
2016,9,23,14,30,886.0,81.0,5.1,22.0,636.0,1003.73,767.27
2016,9,23,14,45,870.0,79.0,5.1,22.0,594.0,976.18,750.09
2016,9,23,15,0,854.0,77.0,5.1,22.0,552.0,945.34,730.63
2016,9,23,15,15,833.5,74.5,4.95,21.5,506.0,906.54,705.82
2016,9,23,15,30,813.0,72.0,4.8,21.0,460.0,875.36,686.28
2016,9,23,15,45,787.0,68.0,4.7,20.5,410.0,824.37,652.34
2016,9,23,16,0,761.0,64.0,4.6,20.0,360.0,771.8,616.57
2016,9,23,16,15,721.5,60.0,4.35,19.5,308.0,706.75,569.58
2016,9,23,16,30,682.0,56.0,4.1,19.0,256.0,641.9,521.56
2016,9,23,16,45,624.5,49.5,3.9,18.5,204.5,561.08,459.11
2016,9,23,17,0,567.0,43.0,3.7,18.0,153.0,483.11,395.81
2016,9,23,17,15,463.5,34.5,3.3,17.0,106.0,383.35,310.72
2016,9,23,17,30,360.0,26.0,2.9,16.0,59.0,287.84,216.27
2016,9,23,17,45,180.0,13.0,2.55,15.5,29.5,109.96,0.0
2016,9,23,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,6,15,223.0,13.5,1.0,11.5,37.0,11.88,0.0
2016,9,24,6,30,446.0,27.0,1.2,12.0,74.0,24.3,15.14
2016,9,24,6,45,541.5,34.0,1.45,13.0,123.5,30.24,21.15
2016,9,24,7,0,637.0,41.0,1.7,14.0,173.0,36.23,26.74
2016,9,24,7,15,691.5,45.5,1.85,14.5,226.0,39.82,30.05
2016,9,24,7,30,746.0,50.0,2.0,15.0,279.0,43.44,33.22
2016,9,24,7,45,782.5,53.5,2.15,16.0,331.5,46.1,35.36
2016,9,24,8,0,819.0,57.0,2.3,17.0,384.0,65.21,41.45
2016,9,24,8,15,844.0,59.5,2.5,18.0,434.0,126.32,67.16
2016,9,24,8,30,869.0,62.0,2.7,19.0,484.0,190.22,112.65
2016,9,24,8,45,886.5,64.0,2.9,20.0,530.0,254.62,166.5
2016,9,24,9,0,904.0,66.0,3.1,21.0,576.0,320.34,223.83
2016,9,24,9,15,917.0,67.5,3.15,21.5,616.5,385.11,280.72
2016,9,24,9,30,930.0,69.0,3.2,22.0,657.0,450.07,336.42
2016,9,24,9,45,940.5,70.0,3.25,23.0,692.0,513.31,388.3
2016,9,24,10,0,951.0,71.0,3.3,24.0,727.0,575.86,437.58
2016,9,24,10,15,958.0,71.5,3.25,24.5,754.0,634.91,483.0
2016,9,24,10,30,965.0,72.0,3.2,25.0,781.0,692.32,525.57
2016,9,24,10,45,969.5,72.5,3.2,25.5,801.0,746.09,564.34
2016,9,24,11,0,974.0,73.0,3.2,26.0,821.0,797.47,598.32
2016,9,24,11,15,976.5,73.5,3.15,26.0,832.5,844.65,629.54
2016,9,24,11,30,979.0,74.0,3.1,26.0,844.0,888.81,658.4
2016,9,24,11,45,979.5,74.5,3.05,26.5,847.5,928.04,682.37
2016,9,24,12,0,980.0,75.0,3.0,27.0,851.0,963.74,703.77
2016,9,24,12,15,979.0,74.5,2.95,27.0,846.0,993.26,722.41
2016,9,24,12,30,978.0,74.0,2.9,27.0,841.0,1018.86,738.52
2016,9,24,12,45,969.0,77.0,2.9,27.5,827.0,1036.67,748.67
2016,9,24,13,0,960.0,80.0,2.9,28.0,813.0,1050.2,756.23
2016,9,24,13,15,955.0,79.5,2.9,28.0,792.0,1059.39,762.7
2016,9,24,13,30,950.0,79.0,2.9,28.0,771.0,1064.35,766.7
2016,9,24,13,45,941.5,78.5,2.95,28.0,742.0,1061.54,766.45
2016,9,24,14,0,933.0,78.0,3.0,28.0,713.0,1054.58,763.78
2016,9,24,14,15,922.5,76.5,3.0,27.5,677.0,1040.28,757.64
2016,9,24,14,30,912.0,75.0,3.0,27.0,641.0,1022.07,749.12
2016,9,24,14,45,897.0,73.5,3.05,27.0,599.5,995.64,734.24
2016,9,24,15,0,882.0,72.0,3.1,27.0,558.0,965.82,717.13
2016,9,24,15,15,862.0,69.5,3.05,26.5,511.0,926.76,694.33
2016,9,24,15,30,842.0,67.0,3.0,26.0,464.0,885.08,669.47
2016,9,24,15,45,805.5,66.0,3.0,26.0,412.0,837.85,639.33
2016,9,24,16,0,769.0,65.0,3.0,26.0,360.0,779.51,600.65
2016,9,24,16,15,728.0,60.5,2.6,25.0,307.0,712.21,554.53
2016,9,24,16,30,687.0,56.0,2.2,24.0,254.0,645.21,506.86
2016,9,24,16,45,612.0,51.0,1.85,23.5,200.5,558.57,441.63
2016,9,24,17,0,537.0,46.0,1.5,23.0,147.0,471.78,373.29
2016,9,24,17,15,427.0,36.5,1.4,21.5,100.5,361.82,284.26
2016,9,24,17,30,317.0,27.0,1.3,20.0,54.0,260.63,186.08
2016,9,24,17,45,158.5,13.5,1.2,19.0,27.0,98.38,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,6,15,193.5,14.5,1.5,15.0,34.0,11.77,0.0
2016,9,25,6,30,387.0,29.0,1.8,16.0,68.0,23.93,14.41
2016,9,25,6,45,486.5,37.5,2.1,17.0,117.0,30.52,20.96
2016,9,25,7,0,586.0,46.0,2.4,18.0,166.0,37.1,27.0
2016,9,25,7,15,645.0,52.0,2.55,18.5,218.5,45.03,34.08
2016,9,25,7,30,704.0,58.0,2.7,19.0,271.0,49.64,38.08
2016,9,25,7,45,741.0,62.5,2.85,20.0,323.5,52.79,40.58
2016,9,25,8,0,778.0,67.0,3.0,21.0,376.0,67.11,41.96
2016,9,25,8,15,805.0,70.5,3.2,22.0,425.5,127.15,68.04
2016,9,25,8,30,832.0,74.0,3.4,23.0,475.0,190.46,112.83
2016,9,25,8,45,847.0,78.0,3.65,24.0,520.0,254.52,165.77
2016,9,25,9,0,862.0,82.0,3.9,25.0,565.0,322.95,224.27
2016,9,25,9,15,876.0,84.0,4.0,25.5,605.5,386.21,279.0
2016,9,25,9,30,890.0,86.0,4.1,26.0,646.0,449.83,332.82
2016,9,25,9,45,903.0,86.5,4.25,27.0,681.0,511.73,383.1
2016,9,25,10,0,916.0,87.0,4.4,28.0,716.0,573.27,431.27
2016,9,25,10,15,923.5,88.5,4.35,28.5,743.5,631.87,476.05
2016,9,25,10,30,931.0,90.0,4.3,29.0,771.0,688.98,518.21
2016,9,25,10,45,908.0,104.5,4.3,29.5,783.0,735.71,551.45
2016,9,25,11,0,885.0,119.0,4.3,30.0,795.0,777.66,580.11
2016,9,25,11,15,888.0,119.5,4.2,30.0,806.5,822.06,609.59
2016,9,25,11,30,891.0,120.0,4.1,30.0,818.0,863.76,636.92
2016,9,25,11,45,864.0,134.5,4.0,30.5,813.5,900.39,659.27
2016,9,25,12,0,837.0,149.0,3.9,31.0,809.0,923.79,672.66
2016,9,25,12,15,835.5,149.0,3.8,31.0,804.0,951.13,690.03
2016,9,25,12,30,834.0,149.0,3.7,31.0,799.0,974.95,705.02
2016,9,25,12,45,842.5,142.0,3.6,31.5,789.5,997.49,717.76
2016,9,25,13,0,851.0,135.0,3.5,32.0,780.0,1016.42,728.15
2016,9,25,13,15,844.5,133.5,3.4,31.5,759.0,1022.64,733.45
2016,9,25,13,30,838.0,132.0,3.3,31.0,738.0,1024.86,736.45
2016,9,25,13,45,802.0,141.0,3.2,31.0,703.0,1004.65,723.75
2016,9,25,14,0,766.0,150.0,3.1,31.0,668.0,989.5,714.61
2016,9,25,14,15,751.5,146.5,3.0,30.5,632.5,970.15,704.25
2016,9,25,14,30,737.0,143.0,2.9,30.0,597.0,947.37,691.74
2016,9,25,14,45,704.5,143.0,2.85,30.0,553.5,907.54,667.01
2016,9,25,15,0,672.0,143.0,2.8,30.0,510.0,865.12,640.51
2016,9,25,15,15,645.5,136.5,2.65,29.5,464.0,818.95,611.78
2016,9,25,15,30,619.0,130.0,2.5,29.0,418.0,770.88,581.31
2016,9,25,15,45,583.0,121.5,2.35,29.0,369.5,710.5,540.54
2016,9,25,16,0,547.0,113.0,2.2,29.0,321.0,643.41,494.21
2016,9,25,16,15,499.5,102.5,1.95,27.5,270.5,572.46,446.04
2016,9,25,16,30,452.0,92.0,1.7,26.0,220.0,503.45,396.83
2016,9,25,16,45,392.0,77.5,1.5,25.0,172.0,422.36,335.06
2016,9,25,17,0,332.0,63.0,1.3,24.0,124.0,345.7,273.84
2016,9,25,17,15,242.0,45.0,1.3,23.0,81.5,249.66,194.75
2016,9,25,17,30,152.0,27.0,1.3,22.0,39.0,157.5,106.12
2016,9,25,17,45,76.0,13.5,1.3,21.0,19.5,53.08,0.0
2016,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,144.5,16.0,1.1,18.5,30.5,13.07,0.0
2016,9,26,6,30,289.0,32.0,1.1,19.0,61.0,26.39,16.1
2016,9,26,6,45,394.0,43.5,1.1,20.0,108.0,35.31,24.76
2016,9,26,7,0,499.0,55.0,1.1,21.0,155.0,44.08,32.68
2016,9,26,7,15,563.0,62.5,1.3,22.0,207.0,49.16,37.15
2016,9,26,7,30,627.0,70.0,1.5,23.0,259.0,54.2,41.36
2016,9,26,7,45,673.0,75.0,1.75,24.0,311.0,57.11,43.6
2016,9,26,8,0,719.0,80.0,2.0,25.0,363.0,71.79,44.97
2016,9,26,8,15,749.0,84.5,2.1,26.0,413.0,134.44,74.6
2016,9,26,8,30,779.0,89.0,2.2,27.0,463.0,195.57,117.04
2016,9,26,8,45,802.0,92.0,2.35,28.0,509.0,257.37,166.58
2016,9,26,9,0,825.0,95.0,2.5,29.0,555.0,321.44,219.82
2016,9,26,9,15,841.0,97.5,2.5,29.5,595.5,384.57,272.63
2016,9,26,9,30,857.0,100.0,2.5,30.0,636.0,448.47,324.71
2016,9,26,9,45,868.0,102.0,2.5,30.5,670.5,510.03,373.42
2016,9,26,10,0,879.0,104.0,2.5,31.0,705.0,569.96,419.21
2016,9,26,10,15,887.5,105.5,2.4,31.5,732.0,627.36,461.16
2016,9,26,10,30,896.0,107.0,2.3,32.0,759.0,683.46,500.56
2016,9,26,10,45,899.0,109.5,2.25,32.5,778.0,735.13,535.73
2016,9,26,11,0,902.0,112.0,2.2,33.0,797.0,784.51,567.72
2016,9,26,11,15,905.0,112.5,2.1,33.0,808.5,829.47,595.6
2016,9,26,11,30,908.0,113.0,2.0,33.0,820.0,871.67,621.28
2016,9,26,11,45,905.5,115.0,1.95,33.0,822.5,907.71,643.18
2016,9,26,12,0,903.0,117.0,1.9,33.0,825.0,940.31,662.8
2016,9,26,12,15,901.5,116.5,1.9,33.0,819.5,967.72,679.67
2016,9,26,12,30,900.0,116.0,1.9,33.0,814.0,991.47,694.34
2016,9,26,12,45,920.5,103.5,1.9,33.0,807.5,1019.85,711.96
2016,9,26,13,0,941.0,91.0,1.9,33.0,801.0,1044.45,727.25
2016,9,26,13,15,935.5,90.0,1.95,33.0,779.5,1052.32,733.16
2016,9,26,13,30,930.0,89.0,2.0,33.0,758.0,1056.02,736.89
2016,9,26,13,45,919.5,89.0,2.15,33.0,728.5,1051.69,737.16
2016,9,26,14,0,909.0,89.0,2.3,33.0,699.0,1043.3,735.05
2016,9,26,14,15,897.5,87.0,2.4,32.5,663.0,1027.52,729.34
2016,9,26,14,30,886.0,85.0,2.5,32.0,627.0,1007.93,721.28
2016,9,26,14,45,869.0,83.5,2.7,32.0,585.0,979.89,707.23
2016,9,26,15,0,852.0,82.0,2.9,32.0,543.0,959.67,698.02
2016,9,26,15,15,830.5,79.0,2.95,31.5,496.0,918.8,675.2
2016,9,26,15,30,809.0,76.0,3.0,31.0,449.0,875.36,650.32
2016,9,26,15,45,769.0,74.0,3.15,30.5,396.5,814.28,613.23
2016,9,26,16,0,729.0,72.0,3.3,30.0,344.0,752.34,574.18
2016,9,26,16,15,684.5,66.5,2.9,29.0,292.0,687.81,530.34
2016,9,26,16,30,640.0,61.0,2.5,28.0,240.0,618.9,481.47
2016,9,26,16,45,554.5,55.5,2.2,27.0,186.5,520.72,408.85
2016,9,26,17,0,469.0,50.0,1.9,26.0,133.0,427.82,336.14
2016,9,26,17,15,357.0,37.5,1.75,25.0,88.5,316.48,244.78
2016,9,26,17,30,245.0,25.0,1.6,24.0,44.0,209.32,133.08
2016,9,26,17,45,122.5,12.5,1.5,23.0,22.0,77.5,0.0
2016,9,26,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,6,15,128.0,16.0,0.2,19.5,28.0,12.5,0.0
2016,9,27,6,30,256.0,32.0,0.2,20.0,56.0,26.39,15.93
2016,9,27,6,45,358.0,45.0,0.2,20.5,102.5,36.57,25.8
2016,9,27,7,0,460.0,58.0,0.2,21.0,149.0,46.5,34.81
2016,9,27,7,15,524.0,67.0,0.2,22.0,200.0,52.64,40.18
2016,9,27,7,30,588.0,76.0,0.2,23.0,251.0,58.67,45.21
2016,9,27,7,45,635.5,82.0,0.25,24.0,303.0,62.11,47.86
2016,9,27,8,0,683.0,88.0,0.3,25.0,355.0,77.86,49.6
2016,9,27,8,15,714.0,93.0,0.65,25.5,404.0,134.08,75.34
2016,9,27,8,30,745.0,98.0,1.0,26.0,453.0,194.19,117.41
2016,9,27,8,45,765.0,103.0,1.35,27.0,498.0,255.49,166.58
2016,9,27,9,0,785.0,108.0,1.7,28.0,543.0,322.09,221.6
2016,9,27,9,15,801.5,111.0,1.85,28.5,583.5,383.5,272.78
2016,9,27,9,30,818.0,114.0,2.0,29.0,624.0,445.82,323.56
2016,9,27,9,45,854.5,106.5,2.2,29.5,664.0,508.85,373.49
2016,9,27,10,0,891.0,99.0,2.4,30.0,704.0,572.95,422.93
2016,9,27,10,15,899.0,100.5,2.45,30.0,731.0,630.59,466.68
2016,9,27,10,30,907.0,102.0,2.5,30.0,758.0,686.84,508.22
2016,9,27,10,45,880.5,118.0,2.65,30.5,768.5,731.14,539.45
2016,9,27,11,0,854.0,134.0,2.8,31.0,779.0,777.37,570.92
2016,9,27,11,15,857.0,135.0,2.9,31.0,790.5,822.11,601.26
2016,9,27,11,30,860.0,136.0,3.0,31.0,802.0,864.22,629.21
2016,9,27,11,45,826.5,153.0,3.1,31.0,795.5,888.08,645.09
2016,9,27,12,0,793.0,170.0,3.2,31.0,789.0,906.34,657.51
2016,9,27,12,15,791.0,169.5,3.3,31.0,783.5,938.99,679.49
2016,9,27,12,30,789.0,169.0,3.4,31.0,778.0,961.33,694.7
2016,9,27,12,45,808.0,156.5,3.5,31.0,771.0,979.81,707.59
2016,9,27,13,0,827.0,144.0,3.6,31.0,764.0,1002.91,723.65
2016,9,27,13,15,819.5,142.5,3.65,31.0,742.5,1007.71,727.65
2016,9,27,13,30,812.0,141.0,3.7,31.0,721.0,1008.57,729.42
2016,9,27,13,45,766.0,153.5,3.75,31.0,683.5,990.64,719.16
2016,9,27,14,0,720.0,166.0,3.8,31.0,646.0,961.07,701.46
2016,9,27,14,15,704.0,161.5,3.8,30.5,610.5,939.13,689.96
2016,9,27,14,30,688.0,157.0,3.8,30.0,575.0,913.9,676.18
2016,9,27,14,45,645.5,159.0,3.85,30.0,529.5,866.44,646.2
2016,9,27,15,0,603.0,161.0,3.9,30.0,484.0,816.53,614.24
2016,9,27,15,15,575.0,152.5,3.85,29.5,439.0,761.13,578.68
2016,9,27,15,30,547.0,144.0,3.8,29.0,394.0,712.16,546.99
2016,9,27,15,45,503.0,135.0,3.75,28.5,344.5,647.39,503.01
2016,9,27,16,0,459.0,126.0,3.7,28.0,295.0,583.32,457.83
2016,9,27,16,15,412.0,112.0,3.25,27.0,246.5,511.83,405.47
2016,9,27,16,30,365.0,98.0,2.8,26.0,198.0,442.47,352.87
2016,9,27,16,45,305.5,80.0,2.4,25.0,151.5,361.39,289.07
2016,9,27,17,0,246.0,62.0,2.0,24.0,105.0,284.76,226.33
2016,9,27,17,15,170.5,41.0,1.8,23.0,66.0,198.36,153.43
2016,9,27,17,30,95.0,20.0,1.6,22.0,27.0,107.29,60.42
2016,9,27,17,45,47.5,10.0,1.45,21.0,13.5,34.4,0.0
2016,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,15.5,1.05,15.5,27.5,13.23,0.0
2016,9,28,6,30,262.0,31.0,1.1,16.0,55.0,25.6,15.35
2016,9,28,6,45,363.0,43.0,1.2,17.0,100.5,34.93,24.69
2016,9,28,7,0,464.0,55.0,1.3,18.0,146.0,44.08,33.06
2016,9,28,7,15,528.0,64.0,1.35,18.5,196.5,50.32,38.71
2016,9,28,7,30,592.0,73.0,1.4,19.0,247.0,56.44,44.03
2016,9,28,7,45,638.5,78.5,1.45,20.0,298.5,59.58,46.51
2016,9,28,8,0,685.0,84.0,1.5,21.0,350.0,76.07,48.38
2016,9,28,8,15,716.0,89.0,1.4,22.0,398.5,132.37,75.01
2016,9,28,8,30,747.0,94.0,1.3,23.0,447.0,192.56,117.71
2016,9,28,8,45,769.0,97.5,1.25,24.0,492.0,256.9,169.6
2016,9,28,9,0,791.0,101.0,1.2,25.0,537.0,319.06,221.22
2016,9,28,9,15,807.5,104.0,1.2,25.5,577.0,380.73,272.66
2016,9,28,9,30,824.0,107.0,1.2,26.0,617.0,443.3,323.34
2016,9,28,9,45,837.0,109.0,1.2,27.0,651.0,503.9,370.13
2016,9,28,10,0,850.0,111.0,1.2,28.0,685.0,564.36,414.8
2016,9,28,10,15,859.0,112.5,1.25,28.0,712.0,621.57,457.51
2016,9,28,10,30,868.0,114.0,1.3,28.0,739.0,677.61,498.17
2016,9,28,10,45,862.5,121.0,1.4,28.5,755.5,727.57,532.86
2016,9,28,11,0,857.0,128.0,1.5,29.0,772.0,774.61,564.71
2016,9,28,11,15,860.0,128.5,1.6,29.0,783.0,818.8,594.16
2016,9,28,11,30,863.0,129.0,1.7,29.0,794.0,860.33,621.49
2016,9,28,11,45,851.0,135.5,1.85,29.5,793.5,892.27,641.83
2016,9,28,12,0,839.0,142.0,2.0,30.0,793.0,920.28,659.69
2016,9,28,12,15,837.5,142.0,2.15,29.5,788.0,947.31,679.67
2016,9,28,12,30,836.0,142.0,2.3,29.0,783.0,970.83,697.57
2016,9,28,12,45,829.0,142.0,2.5,29.0,768.5,985.37,709.0
2016,9,28,13,0,822.0,142.0,2.7,29.0,754.0,996.02,718.11
2016,9,28,13,15,814.5,140.5,2.85,29.0,732.5,1000.64,723.06
2016,9,28,13,30,807.0,139.0,3.0,29.0,711.0,1001.35,725.66
2016,9,28,13,45,779.5,143.5,3.15,29.0,678.5,992.61,722.28
2016,9,28,14,0,752.0,148.0,3.3,29.0,646.0,972.86,711.82
2016,9,28,14,15,737.0,144.5,3.4,28.5,610.5,952.82,702.28
2016,9,28,14,30,722.0,141.0,3.5,28.0,575.0,929.42,690.45
2016,9,28,14,45,689.5,140.5,3.6,27.5,532.0,889.03,666.95
2016,9,28,15,0,657.0,140.0,3.7,27.0,489.0,846.12,641.39
2016,9,28,15,15,629.5,133.5,3.7,26.5,443.5,799.14,611.96
2016,9,28,15,30,602.0,127.0,3.7,26.0,398.0,750.37,580.65
2016,9,28,15,45,560.5,119.5,3.7,25.5,349.0,679.35,532.31
2016,9,28,16,0,519.0,112.0,3.7,25.0,300.0,617.42,489.32
2016,9,28,16,15,469.0,100.5,3.5,24.0,251.0,544.27,436.56
2016,9,28,16,30,419.0,89.0,3.3,23.0,202.0,473.39,382.75
2016,9,28,16,45,352.5,74.0,3.15,22.0,154.5,388.51,315.35
2016,9,28,17,0,286.0,59.0,3.0,21.0,107.0,308.87,249.17
2016,9,28,17,15,196.0,40.0,2.85,20.0,67.5,214.2,167.6
2016,9,28,17,30,106.0,21.0,2.7,19.0,28.0,114.77,56.14
2016,9,28,17,45,53.0,10.5,2.55,18.0,14.0,37.76,0.0
2016,9,28,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,140.5,14.5,0.4,11.5,27.5,12.38,0.0
2016,9,29,6,30,281.0,29.0,0.4,12.0,55.0,23.93,14.11
2016,9,29,6,45,386.5,40.0,0.4,12.5,100.5,32.51,23.08
2016,9,29,7,0,492.0,51.0,0.4,13.0,146.0,40.95,31.04
2016,9,29,7,15,556.5,58.5,0.4,13.5,196.5,46.15,35.86
2016,9,29,7,30,621.0,66.0,0.4,14.0,247.0,51.3,40.43
2016,9,29,7,45,666.5,71.0,0.4,15.0,298.5,54.31,42.87
2016,9,29,8,0,712.0,76.0,0.4,16.0,350.0,72.06,45.05
2016,9,29,8,15,742.0,80.5,0.4,17.0,399.0,133.97,76.46
2016,9,29,8,30,772.0,85.0,0.4,18.0,448.0,194.65,120.02
2016,9,29,8,45,796.0,87.5,0.45,19.0,493.5,255.77,169.97
2016,9,29,9,0,820.0,90.0,0.5,20.0,539.0,319.24,223.33
2016,9,29,9,15,836.0,92.0,0.6,21.0,578.5,381.48,275.58
2016,9,29,9,30,852.0,94.0,0.7,22.0,618.0,444.45,326.88
2016,9,29,9,45,869.5,93.5,0.85,23.0,653.5,506.28,375.84
2016,9,29,10,0,887.0,93.0,1.0,24.0,689.0,567.37,422.55
2016,9,29,10,15,895.0,94.0,1.1,24.5,715.5,624.12,465.06
2016,9,29,10,30,903.0,95.0,1.2,25.0,742.0,679.46,505.26
2016,9,29,10,45,907.5,96.5,1.3,25.5,761.0,731.2,541.84
2016,9,29,11,0,912.0,98.0,1.4,26.0,780.0,780.74,574.93
2016,9,29,11,15,915.0,98.5,1.5,26.0,791.5,825.67,604.84
2016,9,29,11,30,918.0,99.0,1.6,26.0,803.0,867.8,632.81
2016,9,29,11,45,917.5,100.0,1.75,26.5,805.5,904.47,656.45
2016,9,29,12,0,917.0,101.0,1.9,27.0,808.0,937.76,677.87
2016,9,29,12,15,916.0,100.5,1.95,27.0,803.0,965.48,695.96
2016,9,29,12,30,915.0,100.0,2.0,27.0,798.0,989.51,711.83
2016,9,29,12,45,914.0,98.0,2.15,27.5,785.0,1008.08,724.12
2016,9,29,13,0,913.0,96.0,2.3,28.0,772.0,1022.75,734.04
2016,9,29,13,15,907.5,95.0,2.4,27.5,751.0,1030.08,741.87
2016,9,29,13,30,902.0,94.0,2.5,27.0,730.0,1033.36,747.38
2016,9,29,13,45,892.5,93.0,2.6,27.0,701.0,1028.57,746.43
2016,9,29,14,0,883.0,92.0,2.7,27.0,672.0,1019.82,743.14
2016,9,29,14,15,871.0,90.0,2.75,26.5,636.5,1003.48,736.05
2016,9,29,14,30,859.0,88.0,2.8,26.0,601.0,983.46,726.64
2016,9,29,14,45,842.0,86.0,2.9,26.0,559.0,966.39,718.22
2016,9,29,15,0,825.0,84.0,3.0,26.0,517.0,934.46,699.78
2016,9,29,15,15,802.0,80.5,3.1,25.5,471.0,891.93,675.28
2016,9,29,15,30,779.0,77.0,3.2,25.0,425.0,847.0,648.55
2016,9,29,15,45,748.0,73.0,3.3,24.5,375.0,792.2,613.99
2016,9,29,16,0,717.0,69.0,3.4,24.0,325.0,736.19,577.33
2016,9,29,16,15,671.0,63.5,3.35,23.0,273.5,670.93,532.69
2016,9,29,16,30,625.0,58.0,3.3,22.0,222.0,601.5,482.62
2016,9,29,16,45,554.5,50.0,3.3,21.5,171.5,512.16,413.5
2016,9,29,17,0,484.0,42.0,3.3,21.0,121.0,427.51,344.02
2016,9,29,17,15,362.0,31.0,3.3,20.0,77.5,311.72,243.8
2016,9,29,17,30,240.0,20.0,3.3,19.0,34.0,193.49,74.01
2016,9,29,17,45,120.0,10.0,3.35,18.0,17.0,73.62,0.0
2016,9,29,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
