Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,172.5,13.0,1.8,9.0,28.0,11.1,0.0
2016,9,30,6,30,345.0,26.0,1.9,9.0,56.0,21.5,12.01
2016,9,30,6,45,455.0,35.0,2.05,9.5,103.5,28.57,19.77
2016,9,30,7,0,565.0,44.0,2.2,10.0,151.0,35.62,26.54
2016,9,30,7,15,627.5,50.0,2.15,10.5,202.5,43.47,33.81
2016,9,30,7,30,690.0,56.0,2.1,11.0,254.0,48.14,38.03
2016,9,30,7,45,462.5,104.0,2.1,12.0,248.0,75.25,62.09
2016,9,30,8,0,235.0,152.0,2.1,13.0,242.0,113.17,87.2
2016,9,30,8,15,274.5,169.0,2.1,13.5,287.5,149.92,109.81
2016,9,30,8,30,314.0,186.0,2.1,14.0,333.0,192.09,140.96
2016,9,30,8,45,595.0,129.5,2.1,14.5,441.5,241.61,171.3
2016,9,30,9,0,876.0,73.0,2.1,15.0,550.0,325.02,234.03
2016,9,30,9,15,890.5,75.0,2.1,15.5,590.0,389.04,290.7
2016,9,30,9,30,905.0,77.0,2.1,16.0,630.0,453.46,346.21
2016,9,30,9,45,918.5,77.0,2.15,17.0,664.5,515.66,397.57
2016,9,30,10,0,932.0,77.0,2.2,18.0,699.0,577.48,446.58
2016,9,30,10,15,939.0,78.0,2.3,18.5,726.0,635.76,492.21
2016,9,30,10,30,946.0,79.0,2.4,19.0,753.0,692.43,535.2
2016,9,30,10,45,951.0,80.0,2.55,19.5,772.5,745.84,574.88
2016,9,30,11,0,956.0,81.0,2.7,20.0,792.0,796.94,610.09
2016,9,30,11,15,959.0,81.5,2.85,20.0,803.5,843.41,642.59
2016,9,30,11,30,962.0,82.0,3.0,20.0,815.0,886.94,672.97
2016,9,30,11,45,962.5,82.0,3.2,20.5,818.0,924.65,698.31
2016,9,30,12,0,963.0,82.0,3.4,21.0,821.0,958.85,721.24
2016,9,30,12,15,962.0,82.0,3.55,21.0,816.0,988.02,741.85
2016,9,30,12,30,961.0,82.0,3.7,21.0,811.0,1013.34,760.0
2016,9,30,12,45,953.0,84.0,3.9,21.0,796.0,1030.22,772.99
2016,9,30,13,0,945.0,86.0,4.1,21.0,781.0,1042.89,783.37
2016,9,30,13,15,939.5,85.0,4.2,20.5,759.5,1050.36,791.3
2016,9,30,13,30,934.0,84.0,4.3,20.0,738.0,1053.65,796.66
2016,9,30,13,45,925.5,83.0,4.4,20.0,708.5,1049.74,795.84
2016,9,30,14,0,917.0,82.0,4.5,20.0,679.0,1041.75,792.71
2016,9,30,14,15,905.5,80.5,4.55,19.5,643.5,1026.13,785.71
2016,9,30,14,30,894.0,79.0,4.6,19.0,608.0,1006.7,776.18
2016,9,30,14,45,878.5,76.5,4.65,19.0,566.0,978.42,758.96
2016,9,30,15,0,863.0,74.0,4.7,19.0,524.0,946.84,739.37
2016,9,30,15,15,841.0,71.5,4.65,18.5,477.0,916.51,721.15
2016,9,30,15,30,819.0,69.0,4.6,18.0,430.0,872.86,693.01
2016,9,30,15,45,788.0,65.5,4.6,17.5,379.0,817.62,656.07
2016,9,30,16,0,757.0,62.0,4.6,17.0,328.0,761.12,617.06
2016,9,30,16,15,711.0,57.0,4.55,16.0,276.0,689.43,565.68
2016,9,30,16,30,665.0,52.0,4.5,15.0,224.0,618.52,512.38
2016,9,30,16,45,591.5,45.5,4.45,14.5,172.5,526.66,438.29
2016,9,30,17,0,518.0,39.0,4.4,14.0,121.0,446.9,369.99
2016,9,30,17,15,388.0,29.0,4.25,13.5,77.0,325.95,259.9
2016,9,30,17,30,258.0,19.0,4.1,13.0,33.0,200.68,41.38
2016,9,30,17,45,129.0,9.5,3.95,12.5,16.5,77.96,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,10,1,6,15,184.5,13.0,2.75,7.5,28.5,11.1,0.0
2016,10,1,6,30,369.0,26.0,3.0,8.0,57.0,21.62,11.89
2016,10,1,6,45,481.0,35.0,3.25,9.0,105.5,28.73,19.9
2016,10,1,7,0,593.0,44.0,3.5,10.0,154.0,39.02,29.54
2016,10,1,7,15,656.5,50.0,3.65,10.5,207.5,43.73,34.01
2016,10,1,7,30,720.0,56.0,3.8,11.0,261.0,48.45,38.29
2016,10,1,7,45,763.5,59.5,3.95,11.5,314.0,50.93,40.4
2016,10,1,8,0,807.0,63.0,4.1,12.0,367.0,71.74,42.9
2016,10,1,8,15,834.0,66.0,4.1,12.5,417.5,133.37,73.72
2016,10,1,8,30,861.0,69.0,4.1,13.0,468.0,202.49,126.5
2016,10,1,8,45,883.0,71.0,4.1,14.0,514.5,267.6,182.75
2016,10,1,9,0,905.0,73.0,4.1,15.0,561.0,334.55,242.5
2016,10,1,9,15,918.5,74.5,4.05,15.5,602.0,399.58,301.0
2016,10,1,9,30,932.0,76.0,4.0,16.0,643.0,464.81,358.19
2016,10,1,9,45,945.0,76.0,4.0,16.5,678.0,528.31,412.26
2016,10,1,10,0,958.0,76.0,4.0,17.0,713.0,591.32,464.03
2016,10,1,10,15,965.0,77.0,3.9,17.5,740.0,650.97,511.18
2016,10,1,10,30,972.0,78.0,3.8,18.0,767.0,708.92,555.34
2016,10,1,10,45,976.5,79.0,3.75,18.5,786.5,763.2,595.5
2016,10,1,11,0,981.0,80.0,3.7,19.0,806.0,815.04,630.62
2016,10,1,11,15,983.5,80.5,3.65,19.0,817.0,862.12,662.85
2016,10,1,11,30,986.0,81.0,3.6,19.0,828.0,906.13,692.65
2016,10,1,11,45,986.5,81.0,3.6,19.5,831.0,944.62,717.36
2016,10,1,12,0,987.0,81.0,3.6,20.0,834.0,979.51,739.46
2016,10,1,12,15,985.5,81.0,3.6,20.0,828.0,1008.82,759.14
2016,10,1,12,30,984.0,81.0,3.6,20.0,822.0,1034.15,776.24
2016,10,1,12,45,980.5,80.5,3.65,20.5,808.0,1052.9,787.92
2016,10,1,13,0,977.0,80.0,3.7,21.0,794.0,1067.42,796.95
2016,10,1,13,15,971.5,79.0,3.75,20.5,771.5,1075.09,804.7
2016,10,1,13,30,966.0,78.0,3.8,20.0,749.0,1078.45,809.85
2016,10,1,13,45,957.0,77.0,3.85,20.0,719.0,1073.98,808.46
2016,10,1,14,0,948.0,76.0,3.9,20.0,689.0,1065.29,804.47
2016,10,1,14,15,937.0,74.5,3.9,20.0,652.5,1049.84,795.76
2016,10,1,14,30,926.0,73.0,3.9,20.0,616.0,1030.47,784.55
2016,10,1,14,45,909.5,71.5,3.95,20.0,573.0,1001.91,767.47
2016,10,1,15,0,893.0,70.0,4.0,20.0,530.0,970.01,748.07
2016,10,1,15,15,871.0,67.5,4.0,19.5,482.5,928.49,722.81
2016,10,1,15,30,849.0,65.0,4.0,19.0,435.0,884.49,695.34
2016,10,1,15,45,817.5,61.5,4.0,18.5,383.0,837.85,665.26
2016,10,1,16,0,786.0,58.0,4.0,18.0,331.0,780.0,625.89
2016,10,1,16,15,740.0,54.0,3.85,17.5,278.0,708.68,574.2
2016,10,1,16,30,694.0,50.0,3.7,17.0,225.0,638.01,520.72
2016,10,1,16,45,617.0,43.5,3.55,16.5,172.5,542.47,444.78
2016,10,1,17,0,540.0,37.0,3.4,16.0,120.0,451.42,368.26
2016,10,1,17,15,401.0,27.5,3.2,15.0,75.5,332.33,259.79
2016,10,1,17,30,262.0,18.0,3.0,14.0,31.0,199.54,0.0
2016,10,1,17,45,131.0,9.0,2.85,13.5,15.5,78.49,0.0
2016,10,1,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,175.0,12.5,2.65,8.5,27.0,10.67,0.0
2016,10,2,6,30,350.0,25.0,2.8,9.0,54.0,20.75,10.8
2016,10,2,6,45,464.0,34.0,3.0,9.5,101.5,27.88,19.05
2016,10,2,7,0,578.0,43.0,3.2,10.0,149.0,38.09,28.69
2016,10,2,7,15,642.0,48.5,3.25,10.5,201.0,42.39,32.79
2016,10,2,7,30,706.0,54.0,3.3,11.0,253.0,46.71,36.72
2016,10,2,7,45,750.5,57.5,3.4,11.5,305.5,49.24,38.89
2016,10,2,8,0,795.0,61.0,3.5,12.0,358.0,70.87,41.77
2016,10,2,8,15,821.5,64.0,3.5,12.5,407.5,131.62,72.58
2016,10,2,8,30,848.0,67.0,3.5,13.0,457.0,199.76,124.8
2016,10,2,8,45,869.0,69.0,3.55,13.5,503.0,263.74,180.46
2016,10,2,9,0,890.0,71.0,3.6,14.0,549.0,329.42,239.67
2016,10,2,9,15,903.0,72.5,3.65,14.5,588.5,393.25,297.34
2016,10,2,9,30,916.0,74.0,3.7,15.0,628.0,457.23,353.73
2016,10,2,9,45,926.5,75.0,3.8,15.5,661.5,519.42,407.04
2016,10,2,10,0,937.0,76.0,3.9,16.0,695.0,580.9,457.99
2016,10,2,10,15,943.5,77.0,4.0,16.0,721.0,639.03,505.67
2016,10,2,10,30,950.0,78.0,4.1,16.0,747.0,695.47,550.78
2016,10,2,10,45,952.5,79.5,4.2,16.5,765.5,747.69,590.55
2016,10,2,11,0,955.0,81.0,4.3,17.0,784.0,797.36,625.52
2016,10,2,11,15,957.0,81.5,4.4,17.0,794.5,842.85,658.24
2016,10,2,11,30,959.0,82.0,4.5,17.0,805.0,885.31,688.71
2016,10,2,11,45,958.0,82.5,4.6,17.0,807.0,921.98,715.04
2016,10,2,12,0,957.0,83.0,4.7,17.0,809.0,955.08,738.9
2016,10,2,12,15,955.5,82.5,4.8,17.0,803.0,982.89,759.15
2016,10,2,12,30,954.0,82.0,4.9,17.0,797.0,1006.83,776.86
2016,10,2,12,45,943.5,85.0,5.0,17.0,781.5,1022.12,788.69
2016,10,2,13,0,933.0,88.0,5.1,17.0,766.0,1033.18,797.82
2016,10,2,13,15,564.5,208.5,5.1,17.0,615.5,824.13,648.69
2016,10,2,13,30,196.0,329.0,5.1,17.0,465.0,553.18,438.03
2016,10,2,13,45,195.5,316.0,5.2,17.0,446.5,543.44,432.74
2016,10,2,14,0,195.0,303.0,5.3,17.0,428.0,532.65,425.7
2016,10,2,14,15,159.0,285.0,5.25,16.5,383.5,478.92,384.83
2016,10,2,14,30,123.0,267.0,5.2,16.0,339.0,424.72,343.04
2016,10,2,14,45,61.5,175.5,5.2,16.0,211.5,234.67,190.7
2016,10,2,15,0,0.0,84.0,5.2,16.0,84.0,69.78,52.93
2016,10,2,15,15,0.0,99.0,5.1,15.5,99.0,84.06,65.27
2016,10,2,15,30,0.0,114.0,5.0,15.0,114.0,100.24,79.22
2016,10,2,15,45,0.0,100.0,4.9,15.0,100.0,87.59,68.8
2016,10,2,16,0,0.0,86.0,4.8,15.0,86.0,74.93,58.28
2016,10,2,16,15,331.0,68.5,4.6,14.5,150.0,385.95,328.27
2016,10,2,16,30,662.0,51.0,4.4,14.0,214.0,613.34,511.09
2016,10,2,16,45,582.0,44.5,4.25,13.5,163.0,516.86,430.71
2016,10,2,17,0,502.0,38.0,4.1,13.0,112.0,433.7,358.46
2016,10,2,17,15,359.0,27.5,3.8,12.5,69.5,305.24,238.02
2016,10,2,17,30,216.0,17.0,3.5,12.0,27.0,141.8,0.0
2016,10,2,17,45,108.0,8.5,3.2,11.5,13.5,7.26,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,148.0,13.0,1.45,8.5,24.5,11.1,0.0
2016,10,3,6,30,296.0,26.0,1.6,9.0,49.0,21.6,11.08
2016,10,3,6,45,415.5,35.0,1.8,9.5,94.5,28.61,19.67
2016,10,3,7,0,535.0,44.0,2.0,10.0,140.0,35.65,26.49
2016,10,3,7,15,600.5,50.0,2.0,10.5,190.5,39.94,30.59
2016,10,3,7,30,666.0,56.0,2.0,11.0,241.0,48.13,38.02
2016,10,3,7,45,710.5,59.5,2.05,11.5,292.5,50.53,40.07
2016,10,3,8,0,755.0,63.0,2.1,12.0,344.0,72.16,43.03
2016,10,3,8,15,522.5,124.0,2.15,12.5,330.5,143.33,94.52
2016,10,3,8,30,290.0,185.0,2.2,13.0,317.0,189.24,140.43
2016,10,3,8,45,296.5,204.5,2.25,13.5,351.5,229.57,173.92
2016,10,3,9,0,303.0,224.0,2.3,14.0,386.0,271.01,208.82
2016,10,3,9,15,288.5,245.5,2.35,14.5,409.0,307.5,239.94
2016,10,3,9,30,274.0,267.0,2.4,15.0,432.0,342.45,268.95
2016,10,3,9,45,198.5,288.5,2.5,15.5,412.0,341.98,269.77
2016,10,3,10,0,123.0,310.0,2.6,16.0,392.0,336.31,265.35
2016,10,3,10,15,72.5,285.5,2.7,16.0,334.5,289.98,229.19
2016,10,3,10,30,22.0,261.0,2.8,16.0,277.0,235.14,185.44
2016,10,3,10,45,43.5,297.5,2.95,16.5,329.5,294.31,232.07
2016,10,3,11,0,65.0,334.0,3.1,17.0,382.0,349.78,274.88
2016,10,3,11,15,91.5,350.0,3.15,17.0,418.5,392.6,308.23
2016,10,3,11,30,118.0,366.0,3.2,17.0,455.0,438.02,343.39
2016,10,3,11,45,93.0,357.0,3.3,17.5,427.5,415.8,325.31
2016,10,3,12,0,68.0,348.0,3.4,18.0,400.0,391.15,305.56
2016,10,3,12,15,41.0,297.0,3.4,18.0,328.5,318.8,249.63
2016,10,3,12,30,14.0,246.0,3.4,18.0,257.0,229.07,179.14
2016,10,3,12,45,10.0,217.5,3.45,18.0,225.5,199.52,156.03
2016,10,3,13,0,6.0,189.0,3.5,18.0,194.0,169.74,132.41
2016,10,3,13,15,31.5,246.0,3.5,18.0,268.0,269.16,212.37
2016,10,3,13,30,57.0,303.0,3.5,18.0,342.0,361.77,285.22
2016,10,3,13,45,113.0,302.0,3.5,18.0,375.5,422.08,333.94
2016,10,3,14,0,169.0,301.0,3.5,18.0,409.0,504.65,398.86
2016,10,3,14,15,129.5,280.0,3.45,17.5,360.0,443.79,352.51
2016,10,3,14,30,90.0,259.0,3.4,17.0,311.0,361.05,288.97
2016,10,3,14,45,51.5,218.0,3.4,17.0,247.5,276.19,221.78
2016,10,3,15,0,13.0,177.0,3.4,17.0,184.0,175.38,139.91
2016,10,3,15,15,6.5,127.5,3.3,16.5,131.0,118.77,94.01
2016,10,3,15,30,0.0,78.0,3.2,16.0,78.0,64.78,49.15
2016,10,3,15,45,365.0,68.0,3.15,16.0,191.0,445.96,372.71
2016,10,3,16,0,730.0,58.0,3.1,16.0,304.0,730.32,592.56
2016,10,3,16,15,682.5,53.5,2.9,15.5,253.5,659.18,537.38
2016,10,3,16,30,635.0,49.0,2.7,15.0,203.0,589.02,483.24
2016,10,3,16,45,558.0,42.5,2.55,14.5,153.5,496.16,408.42
2016,10,3,17,0,481.0,36.0,2.4,14.0,104.0,416.21,339.55
2016,10,3,17,15,338.5,25.5,2.2,13.5,63.5,289.67,219.58
2016,10,3,17,30,196.0,15.0,2.0,13.0,23.0,128.05,0.0
2016,10,3,17,45,98.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,122.5,13.5,1.15,10.0,22.5,11.52,0.0
2016,10,4,6,30,245.0,27.0,1.4,10.0,45.0,22.5,11.19
2016,10,4,6,45,352.0,39.0,1.65,10.5,88.5,31.96,22.47
2016,10,4,7,0,459.0,51.0,1.9,11.0,132.0,41.25,31.35
2016,10,4,7,15,530.0,59.0,1.95,11.5,182.0,46.83,36.64
2016,10,4,7,30,601.0,67.0,2.0,12.0,232.0,52.36,41.66
2016,10,4,7,45,361.5,109.5,2.1,12.5,214.5,78.36,64.75
2016,10,4,8,0,122.0,152.0,2.2,13.0,197.0,113.58,89.03
2016,10,4,8,15,434.5,121.5,2.25,13.5,313.0,133.44,89.41
2016,10,4,8,30,747.0,91.0,2.3,14.0,429.0,196.74,126.13
2016,10,4,8,45,773.5,93.5,2.35,14.5,474.5,260.94,180.87
2016,10,4,9,0,800.0,96.0,2.4,15.0,520.0,323.74,236.21
2016,10,4,9,15,574.0,173.5,2.4,15.5,489.5,356.14,272.04
2016,10,4,9,30,348.0,251.0,2.4,16.0,459.0,361.29,281.83
2016,10,4,9,45,384.0,257.5,2.45,16.5,498.5,410.44,321.23
2016,10,4,10,0,420.0,264.0,2.5,17.0,538.0,469.01,366.9
2016,10,4,10,15,668.0,178.0,2.5,17.0,634.0,574.76,449.77
2016,10,4,10,30,916.0,92.0,2.5,17.0,730.0,688.54,537.76
2016,10,4,10,45,922.5,93.0,2.55,17.5,749.5,741.46,576.39
2016,10,4,11,0,929.0,94.0,2.6,18.0,769.0,792.28,611.5
2016,10,4,11,15,932.5,94.5,2.65,18.0,780.5,837.89,643.01
2016,10,4,11,30,936.0,95.0,2.7,18.0,792.0,880.68,672.38
2016,10,4,11,45,938.5,94.5,2.8,18.5,795.5,918.53,697.33
2016,10,4,12,0,941.0,94.0,2.9,19.0,799.0,953.08,719.95
2016,10,4,12,15,940.0,93.5,3.0,19.0,793.5,980.93,739.43
2016,10,4,12,30,939.0,93.0,3.1,19.0,788.0,1005.0,756.53
2016,10,4,12,45,933.0,94.0,3.25,19.5,773.5,1022.05,768.03
2016,10,4,13,0,927.0,95.0,3.4,20.0,759.0,1035.03,776.97
2016,10,4,13,15,921.0,94.0,3.5,20.0,737.0,1041.61,782.91
2016,10,4,13,30,915.0,93.0,3.6,20.0,715.0,1044.08,786.34
2016,10,4,13,45,907.0,91.0,3.75,20.0,686.0,1039.26,785.44
2016,10,4,14,0,899.0,89.0,3.9,20.0,657.0,1030.41,781.99
2016,10,4,14,15,886.5,87.0,4.0,19.5,620.5,1013.12,774.04
2016,10,4,14,30,874.0,85.0,4.1,19.0,584.0,992.12,763.61
2016,10,4,14,45,858.0,82.0,4.25,19.0,542.5,974.1,754.1
2016,10,4,15,0,842.0,79.0,4.4,19.0,501.0,941.29,734.15
2016,10,4,15,15,818.0,76.0,4.4,18.5,454.0,897.89,707.0
2016,10,4,15,30,794.0,73.0,4.4,18.0,407.0,852.12,677.61
2016,10,4,15,45,761.5,68.5,4.45,17.5,356.5,794.82,639.17
2016,10,4,16,0,729.0,64.0,4.5,17.0,306.0,736.42,598.52
2016,10,4,16,15,678.0,58.5,4.35,16.5,254.0,660.91,541.9
2016,10,4,16,30,627.0,53.0,4.2,16.0,202.0,593.48,489.14
2016,10,4,16,45,546.5,45.5,4.05,15.5,152.0,497.9,411.1
2016,10,4,17,0,466.0,38.0,3.9,15.0,102.0,407.91,332.94
2016,10,4,17,15,315.5,26.5,3.65,14.0,61.0,273.76,202.72
2016,10,4,17,30,165.0,15.0,3.4,13.0,20.0,109.61,0.0
2016,10,4,17,45,82.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,5,6,15,136.0,12.5,2.1,7.5,22.5,10.67,0.0
2016,10,5,6,30,272.0,25.0,2.3,8.0,45.0,20.81,9.42
2016,10,5,6,45,401.5,35.0,2.5,8.5,91.5,28.71,19.72
2016,10,5,7,0,531.0,45.0,2.7,9.0,138.0,36.6,27.39
2016,10,5,7,15,602.5,52.0,2.8,9.5,190.0,41.68,32.25
2016,10,5,7,30,674.0,59.0,2.9,10.0,242.0,46.74,36.89
2016,10,5,7,45,722.5,63.0,3.05,11.0,295.0,53.64,42.96
2016,10,5,8,0,771.0,67.0,3.2,12.0,348.0,77.95,46.68
2016,10,5,8,15,801.5,70.5,3.2,12.5,398.0,138.02,78.43
2016,10,5,8,30,832.0,74.0,3.2,13.0,448.0,201.78,127.33
2016,10,5,8,45,856.5,76.0,3.25,14.0,494.5,266.25,183.01
2016,10,5,9,0,881.0,78.0,3.3,15.0,541.0,335.54,244.27
2016,10,5,9,15,896.5,80.0,3.3,15.5,582.0,400.22,302.0
2016,10,5,9,30,912.0,82.0,3.3,16.0,623.0,465.35,358.61
2016,10,5,9,45,928.0,81.5,3.35,16.5,658.5,528.59,412.06
2016,10,5,10,0,944.0,81.0,3.4,17.0,694.0,591.65,463.54
2016,10,5,10,15,952.0,82.5,3.45,17.0,721.0,651.45,511.77
2016,10,5,10,30,960.0,84.0,3.5,17.0,748.0,709.69,557.48
2016,10,5,10,45,967.0,84.0,3.6,17.5,768.0,763.91,598.22
2016,10,5,11,0,974.0,84.0,3.7,18.0,788.0,815.91,634.32
2016,10,5,11,15,977.0,84.0,3.75,18.0,799.5,862.3,666.74
2016,10,5,11,30,980.0,84.0,3.8,18.0,811.0,905.66,696.86
2016,10,5,11,45,983.0,83.5,3.9,18.5,814.0,945.24,723.16
2016,10,5,12,0,986.0,83.0,4.0,19.0,817.0,981.39,746.99
2016,10,5,12,15,985.0,82.5,4.1,19.0,811.5,1010.24,767.24
2016,10,5,12,30,984.0,82.0,4.2,19.0,806.0,1035.12,784.95
2016,10,5,12,45,980.0,82.0,4.35,19.5,791.5,1053.63,797.29
2016,10,5,13,0,976.0,82.0,4.5,20.0,777.0,1067.92,807.19
2016,10,5,13,15,970.5,81.5,4.55,20.0,755.0,1075.88,813.86
2016,10,5,13,30,965.0,81.0,4.6,20.0,733.0,1079.56,817.89
2016,10,5,13,45,957.5,79.5,4.7,20.0,703.0,1075.73,817.57
2016,10,5,14,0,950.0,78.0,4.8,20.0,673.0,1067.69,814.59
2016,10,5,14,15,938.0,76.0,4.8,19.5,636.0,1050.37,806.05
2016,10,5,14,30,926.0,74.0,4.8,19.0,599.0,1029.13,794.92
2016,10,5,14,45,910.0,72.0,4.8,19.0,556.0,1000.25,776.92
2016,10,5,15,0,894.0,70.0,4.8,19.0,513.0,968.02,756.54
2016,10,5,15,15,870.5,67.5,4.7,18.5,465.0,924.98,728.9
2016,10,5,15,30,847.0,65.0,4.6,18.0,417.0,889.36,706.27
2016,10,5,15,45,813.0,61.5,4.6,18.0,365.0,830.57,665.33
2016,10,5,16,0,779.0,58.0,4.6,18.0,313.0,770.67,622.43
2016,10,5,16,15,728.0,53.5,4.15,17.0,259.0,694.84,565.82
2016,10,5,16,30,677.0,49.0,3.7,16.0,205.0,620.02,507.99
2016,10,5,16,45,588.0,42.0,3.3,15.5,153.0,515.93,423.12
2016,10,5,17,0,499.0,35.0,2.9,15.0,101.0,426.55,345.24
2016,10,5,17,15,335.5,24.0,2.6,14.0,59.5,280.86,199.73
2016,10,5,17,30,172.0,13.0,2.3,13.0,18.0,111.8,0.0
2016,10,5,17,45,86.0,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,152.5,11.5,1.3,8.5,22.0,9.82,0.0
2016,10,6,6,30,305.0,23.0,1.4,9.0,44.0,19.15,7.48
2016,10,6,6,45,429.5,32.0,1.55,10.0,90.0,26.28,17.42
2016,10,6,7,0,554.0,41.0,1.7,11.0,136.0,33.44,24.33
2016,10,6,7,15,622.5,47.5,1.85,11.5,187.5,41.62,31.94
2016,10,6,7,30,691.0,54.0,2.0,12.0,239.0,46.82,36.68
2016,10,6,7,45,736.5,57.5,2.15,13.0,291.5,49.32,38.75
2016,10,6,8,0,782.0,61.0,2.3,14.0,344.0,74.49,42.68
2016,10,6,8,15,811.0,64.5,2.4,14.5,393.0,135.04,74.78
2016,10,6,8,30,840.0,68.0,2.5,15.0,442.0,199.05,123.71
2016,10,6,8,45,862.0,70.0,2.7,16.0,488.0,266.65,181.67
2016,10,6,9,0,884.0,72.0,2.9,17.0,534.0,332.12,239.56
2016,10,6,9,15,898.5,74.0,2.95,17.5,574.0,396.44,296.61
2016,10,6,9,30,913.0,76.0,3.0,18.0,614.0,461.09,352.45
2016,10,6,9,45,929.0,75.0,3.05,19.0,648.5,523.71,404.18
2016,10,6,10,0,945.0,74.0,3.1,20.0,683.0,586.13,453.76
2016,10,6,10,15,952.5,75.0,3.1,20.5,710.0,644.99,499.55
2016,10,6,10,30,960.0,76.0,3.1,21.0,737.0,702.23,542.58
2016,10,6,10,45,964.5,77.0,3.1,21.5,755.5,755.5,581.39
2016,10,6,11,0,969.0,78.0,3.1,22.0,774.0,806.35,615.22
2016,10,6,11,15,971.5,78.5,3.1,22.0,784.5,852.46,646.45
2016,10,6,11,30,974.0,79.0,3.1,22.0,795.0,895.53,675.37
2016,10,6,11,45,974.0,79.0,3.15,22.5,797.5,932.66,699.1
2016,10,6,12,0,974.0,79.0,3.2,23.0,800.0,966.21,720.33
2016,10,6,12,15,972.5,78.5,3.2,23.0,794.0,994.07,738.79
2016,10,6,12,30,971.0,78.0,3.2,23.0,788.0,1018.0,754.73
2016,10,6,12,45,968.0,77.5,3.2,23.5,773.5,1036.46,765.69
2016,10,6,13,0,965.0,77.0,3.2,24.0,759.0,1050.77,774.08
2016,10,6,13,15,959.0,76.0,3.2,24.0,736.5,1057.3,779.08
2016,10,6,13,30,953.0,75.0,3.2,24.0,714.0,1059.58,781.56
2016,10,6,13,45,944.0,74.0,3.2,24.0,684.0,1054.62,779.53
2016,10,6,14,0,935.0,73.0,3.2,24.0,654.0,1045.52,775.04
2016,10,6,14,15,923.0,71.5,3.15,23.5,617.5,1028.76,766.75
2016,10,6,14,30,911.0,70.0,3.1,23.0,581.0,1008.17,756.05
2016,10,6,14,45,894.0,68.0,3.1,23.0,538.5,978.38,738.18
2016,10,6,15,0,877.0,66.0,3.1,23.0,496.0,945.35,718.08
2016,10,6,15,15,854.0,63.5,3.0,22.5,449.0,903.05,692.01
2016,10,6,15,30,831.0,61.0,2.9,22.0,402.0,858.44,663.9
2016,10,6,15,45,797.5,57.5,2.85,22.0,351.0,810.42,631.75
2016,10,6,16,0,764.0,54.0,2.8,22.0,300.0,751.57,590.76
2016,10,6,16,15,714.5,49.5,2.4,21.0,248.0,677.71,537.4
2016,10,6,16,30,665.0,45.0,2.0,20.0,196.0,604.98,482.27
2016,10,6,16,45,581.0,38.5,1.6,19.0,145.5,506.14,404.05
2016,10,6,17,0,497.0,32.0,1.2,18.0,95.0,412.53,325.05
2016,10,6,17,15,339.0,21.5,1.15,17.0,55.0,269.36,177.95
2016,10,6,17,30,181.0,11.0,1.1,16.0,15.0,115.13,0.0
2016,10,6,17,45,90.5,5.5,1.1,15.0,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,15,49.5,11.5,1.1,10.0,14.5,9.82,0.0
2016,10,7,6,30,99.0,23.0,1.2,11.0,29.0,18.16,5.89
2016,10,7,6,45,144.0,41.5,1.35,12.0,60.5,32.09,22.21
2016,10,7,7,0,189.0,60.0,1.5,13.0,92.0,45.7,34.92
2016,10,7,7,15,213.0,79.5,1.65,13.5,127.0,59.51,47.56
2016,10,7,7,30,237.0,99.0,1.8,14.0,162.0,72.9,59.54
2016,10,7,7,45,250.5,118.5,2.0,15.0,197.5,85.78,70.65
2016,10,7,8,0,264.0,138.0,2.2,16.0,233.0,108.29,80.56
2016,10,7,8,15,550.5,102.0,2.25,16.5,334.5,134.81,84.61
2016,10,7,8,30,837.0,66.0,2.3,17.0,436.0,197.79,121.89
2016,10,7,8,45,856.0,68.5,2.35,18.0,480.5,264.81,179.02
2016,10,7,9,0,875.0,71.0,2.4,19.0,525.0,329.37,235.58
2016,10,7,9,15,890.0,73.0,2.35,19.5,565.0,393.24,291.43
2016,10,7,9,30,905.0,75.0,2.3,20.0,605.0,457.52,345.98
2016,10,7,9,45,910.5,78.5,2.25,21.0,637.0,518.76,395.56
2016,10,7,10,0,916.0,82.0,2.2,22.0,669.0,578.8,442.02
2016,10,7,10,15,924.0,83.5,2.15,22.5,695.5,636.94,486.01
2016,10,7,10,30,932.0,85.0,2.1,23.0,722.0,693.59,527.26
2016,10,7,10,45,936.0,86.0,2.1,24.0,740.5,745.22,562.8
2016,10,7,11,0,940.0,87.0,2.1,25.0,759.0,794.46,593.78
2016,10,7,11,15,707.5,184.5,2.0,25.0,694.5,763.68,569.67
2016,10,7,11,30,475.0,282.0,1.9,25.0,630.0,694.51,517.52
2016,10,7,11,45,491.5,277.0,1.8,25.5,638.5,727.57,539.8
2016,10,7,12,0,508.0,272.0,1.7,26.0,647.0,759.49,560.03
2016,10,7,12,15,724.5,180.0,1.55,26.0,709.0,892.06,650.15
2016,10,7,12,30,941.0,88.0,1.4,26.0,771.0,1000.86,716.22
2016,10,7,12,45,927.5,92.0,1.3,26.5,754.5,1013.83,720.34
2016,10,7,13,0,914.0,96.0,1.2,27.0,738.0,1022.55,723.03
2016,10,7,13,15,648.0,189.0,1.1,27.0,637.5,895.33,642.44
2016,10,7,13,30,382.0,282.0,1.0,27.0,537.0,710.71,518.1
2016,10,7,13,45,448.5,246.5,0.9,27.0,532.5,763.73,556.61
2016,10,7,14,0,515.0,211.0,0.8,27.0,528.0,794.06,577.59
2016,10,7,14,15,527.5,193.0,0.75,26.5,502.0,786.12,574.34
2016,10,7,14,30,540.0,175.0,0.7,26.0,476.0,774.99,569.39
2016,10,7,14,45,517.0,167.5,0.7,26.0,438.0,738.55,546.8
2016,10,7,15,0,494.0,160.0,0.7,26.0,400.0,700.41,522.88
2016,10,7,15,15,486.0,143.5,0.75,25.5,360.5,663.97,501.81
2016,10,7,15,30,478.0,127.0,0.8,25.0,321.0,625.51,478.38
2016,10,7,15,45,446.0,116.5,0.85,24.5,279.0,571.75,443.04
2016,10,7,16,0,414.0,106.0,0.9,24.0,237.0,518.3,406.26
2016,10,7,16,15,380.0,90.0,0.85,23.0,194.0,456.75,361.83
2016,10,7,16,30,346.0,74.0,0.8,22.0,151.0,396.46,316.06
2016,10,7,16,45,289.5,57.5,0.8,21.0,110.5,320.84,255.67
2016,10,7,17,0,233.0,41.0,0.8,20.0,70.0,249.84,195.25
2016,10,7,17,15,116.5,25.0,0.85,19.5,39.5,136.58,80.14
2016,10,7,17,30,0.0,9.0,0.9,19.0,9.0,7.68,0.0
2016,10,7,17,45,0.0,4.5,0.95,18.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,107.5,11.5,1.05,13.5,18.0,9.82,0.0
2016,10,8,6,30,215.0,23.0,1.0,14.0,36.0,19.14,5.28
2016,10,8,6,45,343.5,34.0,1.0,15.0,79.5,27.89,18.25
2016,10,8,7,0,472.0,45.0,1.0,16.0,123.0,36.56,26.47
2016,10,8,7,15,547.0,52.5,1.15,16.5,173.5,41.95,31.54
2016,10,8,7,30,622.0,60.0,1.3,17.0,224.0,47.33,36.37
2016,10,8,7,45,670.5,65.5,1.45,18.0,275.0,50.91,39.37
2016,10,8,8,0,719.0,71.0,1.6,19.0,326.0,82.1,48.55
2016,10,8,8,15,751.5,75.0,1.75,20.0,375.0,139.38,78.89
2016,10,8,8,30,784.0,79.0,1.9,21.0,424.0,200.66,124.49
2016,10,8,8,45,807.5,82.5,2.05,22.5,469.0,263.1,176.26
2016,10,8,9,0,831.0,86.0,2.2,24.0,514.0,327.78,230.96
2016,10,8,9,15,847.5,88.5,2.3,24.5,553.5,390.98,284.95
2016,10,8,9,30,864.0,91.0,2.4,25.0,593.0,454.92,338.15
2016,10,8,9,45,906.5,80.0,2.5,26.0,633.0,518.85,388.94
2016,10,8,10,0,949.0,69.0,2.6,27.0,673.0,584.55,439.4
2016,10,8,10,15,956.5,70.0,2.6,27.0,699.5,643.39,484.57
2016,10,8,10,30,964.0,71.0,2.6,27.0,726.0,700.59,527.2
2016,10,8,10,45,969.0,71.5,2.6,27.5,745.0,753.64,564.48
2016,10,8,11,0,974.0,72.0,2.6,28.0,764.0,804.28,596.99
2016,10,8,11,15,976.5,72.5,2.55,28.0,774.5,850.32,626.81
2016,10,8,11,30,979.0,73.0,2.5,28.0,785.0,893.3,654.29
2016,10,8,11,45,980.0,73.0,2.45,28.5,787.5,931.18,676.83
2016,10,8,12,0,981.0,73.0,2.4,29.0,790.0,965.52,696.86
2016,10,8,12,15,980.0,72.5,2.3,29.0,784.0,993.75,713.74
2016,10,8,12,30,979.0,72.0,2.2,29.0,778.0,1018.05,728.08
2016,10,8,12,45,973.5,73.0,2.1,29.5,763.5,1035.75,736.79
2016,10,8,13,0,968.0,74.0,2.0,30.0,749.0,1049.25,742.93
2016,10,8,13,15,962.0,73.0,1.9,29.5,726.5,1055.6,747.71
2016,10,8,13,30,956.0,72.0,1.8,29.0,704.0,1057.69,750.06
2016,10,8,13,45,947.0,71.0,1.75,29.0,674.5,1052.55,747.34
2016,10,8,14,0,938.0,70.0,1.7,29.0,645.0,1043.28,742.31
2016,10,8,14,15,926.0,68.5,1.65,28.5,608.5,1026.33,734.17
2016,10,8,14,30,914.0,67.0,1.6,28.0,572.0,1005.55,723.79
2016,10,8,14,45,896.5,65.5,1.6,28.0,529.0,975.78,707.04
2016,10,8,15,0,879.0,64.0,1.6,28.0,486.0,942.82,688.22
2016,10,8,15,15,856.0,61.5,1.6,27.5,439.0,900.42,664.32
2016,10,8,15,30,833.0,59.0,1.6,27.0,392.0,855.73,638.37
2016,10,8,15,45,798.0,56.0,1.6,26.5,341.0,807.02,608.81
2016,10,8,16,0,763.0,53.0,1.6,26.0,290.0,747.62,570.55
2016,10,8,16,15,711.0,48.0,1.4,25.0,238.0,671.17,517.61
2016,10,8,16,30,659.0,43.0,1.2,24.0,186.0,596.13,462.85
2016,10,8,16,45,571.0,36.5,1.05,23.0,136.0,494.93,385.52
2016,10,8,17,0,483.0,30.0,0.9,22.0,86.0,399.37,306.25
2016,10,8,17,15,241.5,15.0,0.9,21.0,43.0,196.77,102.13
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,159.0,9.5,0.95,15.5,19.5,8.11,0.0
2016,10,9,6,30,318.0,19.0,0.9,16.0,39.0,17.21,2.87
2016,10,9,6,45,442.0,28.5,0.9,16.5,84.0,25.59,16.09
2016,10,9,7,0,566.0,38.0,0.9,17.0,129.0,33.92,24.03
2016,10,9,7,15,635.0,43.5,1.05,17.5,180.0,38.36,28.23
2016,10,9,7,30,704.0,49.0,1.2,18.0,231.0,42.84,32.26
2016,10,9,7,45,746.0,53.5,1.35,19.0,282.5,46.29,35.16
2016,10,9,8,0,788.0,58.0,1.5,20.0,334.0,75.05,40.7
2016,10,9,8,15,817.0,61.0,1.5,21.0,383.0,135.52,72.65
2016,10,9,8,30,846.0,64.0,1.5,22.0,432.0,203.19,123.32
2016,10,9,8,45,865.0,67.0,1.55,23.0,477.0,267.2,176.79
2016,10,9,9,0,884.0,70.0,1.6,24.0,522.0,332.67,232.66
2016,10,9,9,15,898.5,71.5,1.65,24.5,561.5,396.36,287.04
2016,10,9,9,30,913.0,73.0,1.7,25.0,601.0,460.34,340.1
2016,10,9,9,45,924.5,74.5,1.75,25.5,634.5,522.91,390.29
2016,10,9,10,0,936.0,76.0,1.8,26.0,668.0,584.87,438.16
2016,10,9,10,15,943.0,77.0,1.8,26.5,694.0,642.76,481.17
2016,10,9,10,30,950.0,78.0,1.8,27.0,720.0,699.0,521.44
2016,10,9,10,45,732.5,166.0,1.85,27.5,669.0,690.25,512.82
2016,10,9,11,0,515.0,254.0,1.9,28.0,618.0,646.29,479.29
2016,10,9,11,15,523.0,252.5,1.9,28.0,626.5,679.6,503.32
2016,10,9,11,30,531.0,251.0,1.9,28.0,635.0,711.57,525.52
2016,10,9,11,45,746.5,166.0,1.95,28.0,707.5,842.99,617.79
2016,10,9,12,0,962.0,81.0,2.0,28.0,780.0,957.43,691.46
2016,10,9,12,15,960.0,81.0,2.0,28.0,773.5,984.84,707.9
2016,10,9,12,30,958.0,81.0,2.0,28.0,767.0,1008.36,722.83
2016,10,9,12,45,945.0,84.5,2.0,28.0,750.5,1021.39,731.27
2016,10,9,13,0,932.0,88.0,2.0,28.0,734.0,1030.12,737.29
2016,10,9,13,15,721.0,159.5,2.05,28.0,650.0,935.4,678.19
2016,10,9,13,30,510.0,231.0,2.1,28.0,566.0,803.25,591.42
2016,10,9,13,45,703.5,157.5,2.15,28.0,597.0,929.7,679.86
2016,10,9,14,0,897.0,84.0,2.2,28.0,628.0,1019.15,738.18
2016,10,9,14,15,883.5,82.0,2.25,27.5,591.5,1000.51,728.87
2016,10,9,14,30,870.0,80.0,2.3,27.0,555.0,978.23,718.34
2016,10,9,14,45,850.5,77.5,2.4,27.0,512.5,957.03,707.56
2016,10,9,15,0,831.0,75.0,2.5,27.0,470.0,921.46,687.06
2016,10,9,15,15,804.5,72.0,2.5,26.5,423.0,875.83,659.94
2016,10,9,15,30,778.0,69.0,2.5,26.0,376.0,828.05,630.7
2016,10,9,15,45,740.0,65.0,2.55,25.5,326.0,767.02,591.48
2016,10,9,16,0,702.0,61.0,2.6,25.0,276.0,705.29,550.11
2016,10,9,16,15,645.0,55.0,2.4,23.5,225.0,631.85,498.72
2016,10,9,16,30,588.0,49.0,2.2,22.0,174.0,554.89,441.57
2016,10,9,16,45,492.5,41.0,2.0,21.0,125.5,450.12,358.59
2016,10,9,17,0,397.0,33.0,1.8,20.0,77.0,352.71,274.19
2016,10,9,17,15,198.5,16.5,1.75,19.0,38.5,174.31,72.23
2016,10,9,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,15,128.5,10.0,1.0,10.5,17.5,8.54,0.0
2016,10,10,6,30,257.0,20.0,1.1,11.0,35.0,16.64,1.22
