Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,45,386.5,30.5,1.25,12.0,78.5,25.11,15.93
2016,10,10,7,0,516.0,41.0,1.4,13.0,122.0,33.52,24.06
2016,10,10,7,15,485.0,58.5,1.45,13.5,157.0,46.77,36.18
2016,10,10,7,30,454.0,76.0,1.5,14.0,192.0,57.02,45.43
2016,10,10,7,45,495.5,84.5,1.6,14.5,236.0,64.48,51.99
2016,10,10,8,0,537.0,93.0,1.7,15.0,280.0,89.05,58.42
2016,10,10,8,15,557.5,104.5,1.8,15.5,322.5,139.93,88.73
2016,10,10,8,30,578.0,116.0,1.9,16.0,365.0,193.54,130.2
2016,10,10,8,45,563.0,134.5,2.05,17.0,398.0,244.15,174.11
2016,10,10,9,0,548.0,153.0,2.2,18.0,431.0,295.17,218.8
2016,10,10,9,15,482.5,188.0,2.3,18.5,446.5,339.37,258.47
2016,10,10,9,30,417.0,223.0,2.4,19.0,462.0,375.63,289.93
2016,10,10,9,45,490.5,211.5,2.55,20.0,508.0,432.43,334.53
2016,10,10,10,0,564.0,200.0,2.7,21.0,554.0,495.87,383.51
2016,10,10,10,15,494.5,236.5,2.75,21.5,556.5,523.58,404.42
2016,10,10,10,30,425.0,273.0,2.8,22.0,559.0,543.23,418.34
2016,10,10,10,45,408.5,287.0,2.9,22.5,567.5,562.49,432.44
2016,10,10,11,0,392.0,301.0,3.0,23.0,576.0,588.29,450.73
2016,10,10,11,15,459.0,279.5,3.05,23.0,606.0,655.4,500.77
2016,10,10,11,30,526.0,258.0,3.1,23.0,636.0,714.65,544.64
2016,10,10,11,45,511.0,264.0,3.15,23.0,632.0,732.64,557.29
2016,10,10,12,0,496.0,270.0,3.2,23.0,628.0,747.67,568.03
2016,10,10,12,15,497.0,267.0,3.25,23.0,623.0,765.38,581.15
2016,10,10,12,30,498.0,264.0,3.3,23.0,618.0,780.79,592.67
2016,10,10,12,45,452.5,276.5,3.35,23.5,594.0,765.05,580.08
2016,10,10,13,0,407.0,289.0,3.4,24.0,570.0,727.17,552.54
2016,10,10,13,15,386.0,284.0,3.4,23.5,543.5,710.27,542.28
2016,10,10,13,30,365.0,279.0,3.4,23.0,517.0,691.14,530.23
2016,10,10,13,45,372.5,263.5,3.4,23.0,497.0,686.25,528.29
2016,10,10,14,0,380.0,248.0,3.4,23.0,477.0,679.29,524.87
2016,10,10,14,15,251.5,246.5,3.4,22.5,394.5,551.46,430.31
2016,10,10,14,30,123.0,245.0,3.4,22.0,312.0,403.22,317.33
2016,10,10,14,45,194.5,221.0,3.4,22.0,317.5,446.22,354.31
2016,10,10,15,0,266.0,197.0,3.4,22.0,323.0,506.46,403.05
2016,10,10,15,15,240.0,178.5,3.35,21.5,283.5,456.93,366.31
2016,10,10,15,30,214.0,160.0,3.3,21.0,244.0,388.33,314.68
2016,10,10,15,45,197.5,141.0,3.25,20.5,210.5,348.01,284.08
2016,10,10,16,0,181.0,122.0,3.2,20.0,177.0,308.01,252.75
2016,10,10,16,15,163.5,100.5,2.9,19.0,143.5,263.72,217.2
2016,10,10,16,30,146.0,79.0,2.6,18.0,110.0,234.73,192.62
2016,10,10,16,45,115.5,58.5,2.35,17.5,78.5,168.45,136.08
2016,10,10,17,0,85.0,38.0,2.1,17.0,47.0,131.48,100.99
2016,10,10,17,15,42.5,19.0,2.0,16.0,23.5,54.97,10.66
2016,10,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,6,15,101.5,10.0,1.1,9.0,15.5,8.54,0.0
2016,10,11,6,30,203.0,20.0,1.2,9.0,31.0,16.63,0.0
2016,10,11,6,45,335.5,31.5,1.3,9.5,73.0,25.92,16.7
2016,10,11,7,0,468.0,43.0,1.4,10.0,115.0,35.09,25.74
2016,10,11,7,15,543.5,50.0,1.4,10.5,164.0,40.12,30.64
2016,10,11,7,30,619.0,57.0,1.4,11.0,213.0,45.17,35.33
2016,10,11,7,45,309.5,77.5,1.4,11.5,155.5,56.3,45.3
2016,10,11,8,0,0.0,98.0,1.4,12.0,98.0,78.7,62.16
2016,10,11,8,15,9.0,127.5,1.45,12.5,131.5,102.73,81.77
2016,10,11,8,30,18.0,157.0,1.5,13.0,165.0,128.53,102.48
2016,10,11,8,45,74.0,191.0,1.55,13.5,227.5,170.0,134.13
2016,10,11,9,0,130.0,225.0,1.6,14.0,290.0,222.56,175.16
2016,10,11,9,15,130.0,243.5,1.6,14.5,313.0,250.25,197.57
2016,10,11,9,30,130.0,262.0,1.6,15.0,336.0,278.2,219.86
2016,10,11,9,45,132.0,277.5,1.65,15.5,356.5,304.87,240.8
2016,10,11,10,0,134.0,293.0,1.7,16.0,377.0,331.89,261.65
2016,10,11,10,15,295.5,275.0,1.65,16.5,469.5,432.07,339.43
2016,10,11,10,30,457.0,257.0,1.6,17.0,562.0,550.3,428.47
2016,10,11,10,45,698.5,170.0,1.6,17.5,650.0,671.27,519.02
2016,10,11,11,0,940.0,83.0,1.6,18.0,738.0,791.05,604.65
2016,10,11,11,15,658.5,197.5,1.55,18.0,660.0,739.04,564.0
2016,10,11,11,30,377.0,312.0,1.5,18.0,582.0,631.4,482.85
2016,10,11,11,45,439.5,288.5,1.5,18.5,603.5,695.39,529.75
2016,10,11,12,0,502.0,265.0,1.5,19.0,625.0,748.23,566.81
2016,10,11,12,15,486.0,268.5,1.55,19.0,614.5,756.95,572.86
2016,10,11,12,30,470.0,272.0,1.6,19.0,604.0,762.69,577.34
2016,10,11,12,45,455.0,272.0,1.7,19.5,588.5,762.9,577.53
2016,10,11,13,0,440.0,272.0,1.8,20.0,573.0,760.31,575.87
2016,10,11,13,15,655.0,187.5,1.9,19.5,619.5,899.66,678.69
2016,10,11,13,30,870.0,103.0,2.0,19.0,666.0,1019.41,760.37
2016,10,11,13,45,670.0,161.0,2.1,19.0,583.0,899.07,680.97
2016,10,11,14,0,470.0,219.0,2.2,19.0,500.0,757.39,583.59
2016,10,11,14,15,487.5,199.0,2.3,19.0,475.0,752.38,584.13
2016,10,11,14,30,505.0,179.0,2.4,19.0,450.0,744.18,581.25
2016,10,11,14,45,584.0,142.0,2.5,19.0,431.5,780.7,610.31
2016,10,11,15,0,663.0,105.0,2.6,19.0,413.0,803.56,628.78
2016,10,11,15,15,494.5,124.5,2.65,18.5,341.5,646.9,517.21
2016,10,11,15,30,326.0,144.0,2.7,18.0,270.0,487.86,397.07
2016,10,11,15,45,480.0,107.0,2.8,17.5,264.0,588.58,480.26
2016,10,11,16,0,634.0,70.0,2.9,17.0,258.0,664.39,539.33
2016,10,11,16,15,570.0,63.0,2.85,16.0,208.0,580.54,475.7
2016,10,11,16,30,506.0,56.0,2.8,15.0,158.0,499.27,411.64
2016,10,11,16,45,401.5,45.5,2.75,14.5,111.5,388.1,318.8
2016,10,11,17,0,297.0,35.0,2.7,14.0,65.0,284.97,224.21
2016,10,11,17,15,148.5,17.5,2.65,13.5,32.5,139.94,3.93
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,74.0,10.0,1.2,9.0,14.0,8.54,0.0
2016,10,12,6,30,148.0,20.0,1.2,9.0,28.0,15.61,0.0
2016,10,12,6,45,286.5,32.5,1.3,9.5,69.0,26.76,17.29
2016,10,12,7,0,425.0,45.0,1.4,10.0,110.0,36.73,27.16
2016,10,12,7,15,504.5,53.5,1.3,10.5,158.5,42.89,33.11
2016,10,12,7,30,584.0,62.0,1.2,11.0,207.0,49.0,38.77
2016,10,12,7,45,644.5,66.0,1.2,11.5,258.5,51.4,40.89
2016,10,12,8,0,705.0,70.0,1.2,12.0,310.0,79.57,46.7
2016,10,12,8,15,739.0,74.0,1.1,12.5,358.0,140.46,82.34
2016,10,12,8,30,773.0,78.0,1.0,13.0,406.0,201.1,129.09
2016,10,12,8,45,803.5,79.0,0.95,14.0,451.5,262.18,180.96
2016,10,12,9,0,834.0,80.0,0.9,15.0,497.0,326.27,236.27
2016,10,12,9,15,851.0,82.5,0.95,15.5,536.5,389.53,291.17
2016,10,12,9,30,868.0,85.0,1.0,16.0,576.0,453.89,345.34
2016,10,12,9,45,883.0,85.5,1.05,17.0,609.5,514.64,394.27
2016,10,12,10,0,898.0,86.0,1.1,18.0,643.0,575.2,441.08
2016,10,12,10,15,906.5,87.5,1.25,18.5,669.5,632.4,485.33
2016,10,12,10,30,915.0,89.0,1.4,19.0,696.0,688.18,527.28
2016,10,12,10,45,921.0,89.5,1.55,19.5,714.5,739.55,565.06
2016,10,12,11,0,927.0,90.0,1.7,20.0,733.0,788.73,598.89
2016,10,12,11,15,930.0,90.5,1.85,20.0,743.5,833.15,629.85
2016,10,12,11,30,933.0,91.0,2.0,20.0,754.0,874.7,658.81
2016,10,12,11,45,933.5,91.5,2.2,20.5,756.0,911.05,683.43
2016,10,12,12,0,934.0,92.0,2.4,21.0,758.0,944.01,705.75
2016,10,12,12,15,932.5,91.5,2.45,21.0,751.5,970.49,723.72
2016,10,12,12,30,931.0,91.0,2.5,21.0,745.0,993.2,739.35
2016,10,12,12,45,933.0,87.5,2.65,21.0,732.0,1011.92,753.51
2016,10,12,13,0,935.0,84.0,2.8,21.0,719.0,1026.71,765.27
2016,10,12,13,15,929.0,83.0,2.8,21.0,696.5,1032.59,769.9
2016,10,12,13,30,923.0,82.0,2.8,21.0,674.0,1034.36,772.1
2016,10,12,13,45,722.5,140.0,2.85,21.0,590.5,927.12,701.73
2016,10,12,14,0,522.0,198.0,2.9,21.0,507.0,785.34,604.93
2016,10,12,14,15,564.0,171.5,2.9,20.5,487.0,795.98,616.93
2016,10,12,14,30,606.0,145.0,2.9,20.0,467.0,812.38,631.22
2016,10,12,14,45,474.0,162.5,2.95,20.0,402.0,689.34,543.52
2016,10,12,15,0,342.0,180.0,3.0,20.0,337.0,557.64,445.29
2016,10,12,15,15,332.0,162.5,3.15,19.5,302.5,522.3,421.74
2016,10,12,15,30,322.0,145.0,3.3,19.0,268.0,485.91,396.09
2016,10,12,15,45,517.0,100.0,3.5,19.0,265.5,611.49,497.35
2016,10,12,16,0,712.0,55.0,3.7,19.0,263.0,703.52,567.63
2016,10,12,16,15,653.0,49.5,3.45,18.0,212.0,622.7,506.03
2016,10,12,16,30,594.0,44.0,3.2,17.0,161.0,543.8,443.64
2016,10,12,16,45,496.0,36.0,2.95,16.0,113.5,444.72,361.37
2016,10,12,17,0,398.0,28.0,2.7,15.0,66.0,346.89,268.52
2016,10,12,17,15,199.0,14.0,2.4,14.0,33.0,165.34,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,3.0,0.5,8.5,3.0,2.56,0.0
2016,10,13,6,30,0.0,6.0,0.5,9.0,6.0,4.92,0.0
2016,10,13,6,45,0.0,15.0,0.5,9.5,15.0,12.35,4.9
2016,10,13,7,0,0.0,24.0,0.5,10.0,24.0,19.79,12.08
2016,10,13,7,15,0.0,34.5,0.55,10.0,34.5,28.49,20.23
2016,10,13,7,30,0.0,45.0,0.6,10.0,45.0,37.21,28.3
2016,10,13,7,45,0.0,56.0,0.7,10.5,56.0,46.37,36.56
2016,10,13,8,0,0.0,67.0,0.8,11.0,67.0,55.49,42.54
2016,10,13,8,15,241.5,100.5,0.8,11.5,202.0,104.17,73.33
2016,10,13,8,30,483.0,134.0,0.8,12.0,337.0,190.45,133.53
2016,10,13,8,45,372.5,173.0,0.85,12.5,339.5,229.34,171.31
2016,10,13,9,0,262.0,212.0,0.9,13.0,342.0,255.11,197.46
2016,10,13,9,15,327.5,217.5,0.95,13.5,393.0,305.18,237.4
2016,10,13,9,30,393.0,223.0,1.0,14.0,444.0,362.64,283.07
2016,10,13,9,45,425.5,228.0,1.05,14.5,479.5,416.68,325.78
2016,10,13,10,0,458.0,233.0,1.1,15.0,515.0,469.07,366.46
2016,10,13,10,15,460.5,242.0,1.1,15.5,536.0,509.77,397.14
2016,10,13,10,30,463.0,251.0,1.1,16.0,557.0,549.76,426.52
2016,10,13,10,45,434.0,271.0,1.15,17.0,563.5,577.0,444.93
2016,10,13,11,0,405.0,291.0,1.2,18.0,570.0,589.71,452.62
2016,10,13,11,15,384.0,301.0,1.25,18.0,569.0,606.11,464.59
2016,10,13,11,30,363.0,311.0,1.3,18.0,568.0,619.78,474.4
2016,10,13,11,45,370.0,307.5,1.4,18.5,569.5,640.95,489.7
2016,10,13,12,0,377.0,304.0,1.5,19.0,571.0,660.95,504.03
2016,10,13,12,15,329.5,315.5,1.55,19.5,547.5,645.75,491.73
2016,10,13,12,30,282.0,327.0,1.6,20.0,524.0,627.13,477.2
2016,10,13,12,45,279.5,320.0,1.65,20.5,512.0,628.32,478.15
2016,10,13,13,0,277.0,313.0,1.7,21.0,500.0,627.93,477.88
2016,10,13,13,15,268.0,303.5,1.7,21.0,479.5,616.68,470.49
2016,10,13,13,30,259.0,294.0,1.7,21.0,459.0,603.79,462.04
2016,10,13,13,45,267.5,278.0,1.75,21.0,441.5,599.15,460.45
2016,10,13,14,0,276.0,262.0,1.8,21.0,424.0,592.91,457.7
2016,10,13,14,15,239.5,249.0,1.85,20.5,383.5,522.09,407.78
2016,10,13,14,30,203.0,236.0,1.9,20.0,343.0,472.84,372.68
2016,10,13,14,45,142.0,215.0,1.95,20.0,287.0,389.23,309.06
2016,10,13,15,0,81.0,194.0,2.0,20.0,231.0,286.89,229.18
2016,10,13,15,15,95.5,175.5,2.0,19.5,214.5,280.91,226.62
2016,10,13,15,30,110.0,157.0,2.0,19.0,198.0,291.98,236.95
2016,10,13,15,45,102.5,136.0,2.0,19.0,170.0,259.83,211.57
2016,10,13,16,0,95.0,115.0,2.0,19.0,142.0,227.55,185.64
2016,10,13,16,15,84.0,93.5,1.8,18.0,114.0,191.5,156.31
2016,10,13,16,30,73.0,72.0,1.6,17.0,86.0,155.43,125.94
2016,10,13,16,45,52.0,51.5,1.45,16.5,60.0,113.65,89.47
2016,10,13,17,0,31.0,31.0,1.3,16.0,34.0,59.77,41.45
2016,10,13,17,15,15.5,15.5,1.25,15.5,17.0,22.9,0.0
2016,10,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,6.5,1.2,11.0,6.5,5.55,0.0
2016,10,14,6,30,0.0,13.0,1.5,11.0,13.0,10.73,0.0
2016,10,14,6,45,9.0,31.5,1.8,11.5,33.0,25.22,15.46
2016,10,14,7,0,18.0,50.0,2.1,12.0,53.0,39.23,29.01
2016,10,14,7,15,29.0,70.5,2.2,12.5,76.5,54.31,42.92
2016,10,14,7,30,40.0,91.0,2.3,13.0,100.0,69.13,56.34
2016,10,14,7,45,47.0,111.0,2.4,13.5,124.5,83.34,68.94
2016,10,14,8,0,54.0,131.0,2.5,14.0,149.0,100.98,79.22
2016,10,14,8,15,139.5,152.5,2.6,14.0,208.5,131.41,99.86
2016,10,14,8,30,225.0,174.0,2.7,14.0,268.0,175.43,132.13
2016,10,14,8,45,249.5,191.0,2.85,14.5,305.5,214.11,163.68
2016,10,14,9,0,274.0,208.0,3.0,15.0,343.0,256.06,198.47
2016,10,14,9,15,167.0,224.0,3.1,15.5,308.5,249.3,196.63
2016,10,14,9,30,60.0,240.0,3.2,16.0,274.0,227.38,180.63
2016,10,14,9,45,148.5,261.5,3.3,16.5,351.0,300.57,238.63
2016,10,14,10,0,237.0,283.0,3.4,17.0,428.0,380.18,301.21
2016,10,14,10,15,263.0,291.0,3.45,17.0,458.5,428.83,339.48
2016,10,14,10,30,289.0,299.0,3.5,17.0,489.0,472.69,373.87
2016,10,14,10,45,199.5,313.0,3.6,17.5,446.0,432.95,341.91
2016,10,14,11,0,110.0,327.0,3.7,18.0,403.0,382.17,300.93
2016,10,14,11,15,113.5,329.0,3.75,18.0,408.5,395.24,311.39
2016,10,14,11,30,117.0,331.0,3.8,18.0,414.0,423.14,332.85
2016,10,14,11,45,95.0,328.0,3.85,18.0,395.5,394.11,310.19
2016,10,14,12,0,73.0,325.0,3.9,18.0,377.0,378.06,297.45
2016,10,14,12,15,36.5,231.0,3.95,18.0,257.0,250.83,197.86
2016,10,14,12,30,0.0,137.0,4.0,18.0,137.0,116.24,89.41
2016,10,14,12,45,1.5,153.5,4.05,18.5,155.0,132.92,102.97
2016,10,14,13,0,3.0,170.0,4.1,19.0,173.0,150.18,116.79
2016,10,14,13,15,2.5,166.0,4.1,19.0,168.5,146.53,113.97
2016,10,14,13,30,2.0,162.0,4.1,19.0,164.0,142.9,111.2
2016,10,14,13,45,1.0,158.0,4.1,19.0,159.0,138.82,108.06
2016,10,14,14,0,0.0,154.0,4.1,19.0,154.0,134.81,104.99
2016,10,14,14,15,14.0,178.0,4.1,18.5,185.0,174.45,138.25
2016,10,14,14,30,28.0,202.0,4.1,18.0,216.0,236.56,189.47
2016,10,14,14,45,20.5,181.0,4.1,18.0,191.0,189.19,151.35
2016,10,14,15,0,13.0,160.0,4.1,18.0,166.0,161.63,129.08
2016,10,14,15,15,6.5,86.0,4.05,17.5,89.0,78.76,60.89
2016,10,14,15,30,0.0,12.0,4.0,17.0,12.0,9.88,2.75
2016,10,14,15,45,0.0,10.0,3.95,17.0,10.0,8.22,1.36
2016,10,14,16,0,0.0,8.0,3.9,17.0,8.0,6.57,0.0
2016,10,14,16,15,0.0,6.5,3.65,16.5,6.5,5.34,0.0
2016,10,14,16,30,0.0,5.0,3.4,16.0,5.0,4.1,0.0
2016,10,14,16,45,0.0,3.5,3.15,16.0,3.5,2.87,0.0
2016,10,14,17,0,0.0,2.0,2.9,16.0,2.0,1.64,0.0
2016,10,14,17,15,0.0,1.0,2.75,15.5,1.0,0.85,0.0
2016,10,14,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,92.0,8.0,1.5,11.5,12.0,6.83,0.0
2016,10,15,6,30,184.0,16.0,1.8,12.0,24.0,13.66,0.0
2016,10,15,6,45,325.5,26.5,2.15,12.5,64.0,21.79,12.33
2016,10,15,7,0,467.0,37.0,2.5,13.0,104.0,30.27,20.97
2016,10,15,7,15,545.5,44.0,2.7,13.5,152.0,35.5,26.02
2016,10,15,7,30,624.0,51.0,2.9,14.0,200.0,44.34,34.08
2016,10,15,7,45,673.0,56.0,3.1,14.5,249.0,48.07,37.4
2016,10,15,8,0,722.0,61.0,3.3,15.0,298.0,79.32,44.73
2016,10,15,8,15,753.5,64.5,3.5,15.5,345.0,136.05,77.23
2016,10,15,8,30,785.0,68.0,3.7,16.0,392.0,196.54,124.5
2016,10,15,8,45,806.0,71.0,3.9,16.5,435.0,257.57,177.86
2016,10,15,9,0,827.0,74.0,4.1,17.0,478.0,320.45,234.24
2016,10,15,9,15,843.0,76.0,4.25,17.5,516.0,383.34,290.41
2016,10,15,9,30,859.0,78.0,4.4,18.0,554.0,444.83,344.25
2016,10,15,9,45,874.0,78.5,4.6,18.5,586.5,504.69,395.48
2016,10,15,10,0,889.0,79.0,4.8,19.0,619.0,564.37,445.09
2016,10,15,10,15,460.5,170.0,4.95,19.0,450.5,445.12,354.15
2016,10,15,10,30,32.0,261.0,5.1,19.0,282.0,252.62,198.74
2016,10,15,10,45,32.5,267.5,5.25,19.0,289.5,263.19,207.39
2016,10,15,11,0,33.0,274.0,5.4,19.0,297.0,273.86,215.78
2016,10,15,11,15,475.5,179.0,5.5,19.0,510.0,571.11,457.33
2016,10,15,11,30,918.0,84.0,5.6,19.0,723.0,854.18,671.61
2016,10,15,11,45,917.0,84.5,5.7,19.5,724.0,888.35,693.97
2016,10,15,12,0,916.0,85.0,5.8,20.0,725.0,919.09,715.1
2016,10,15,12,15,913.5,85.0,5.85,20.0,718.5,944.34,733.48
2016,10,15,12,30,911.0,85.0,5.9,20.0,712.0,965.88,749.35
2016,10,15,12,45,899.0,87.5,6.0,20.0,695.5,977.44,758.61
2016,10,15,13,0,887.0,90.0,6.1,20.0,679.0,984.95,765.22
2016,10,15,13,15,879.5,88.5,6.1,19.5,657.0,988.11,769.85
2016,10,15,13,30,872.0,87.0,6.1,19.0,635.0,987.35,771.9
2016,10,15,13,45,645.0,156.5,6.15,19.0,551.5,866.93,685.95
2016,10,15,14,0,418.0,226.0,6.2,19.0,468.0,712.49,568.97
2016,10,15,14,15,239.0,223.0,6.15,18.5,359.5,511.74,413.55
2016,10,15,14,30,60.0,220.0,6.1,18.0,251.0,291.68,235.46
2016,10,15,14,45,96.0,207.0,6.1,18.0,252.0,315.08,256.84
2016,10,15,15,0,132.0,194.0,6.1,18.0,253.0,356.96,292.48
2016,10,15,15,15,69.0,160.0,5.95,17.5,191.0,236.52,193.82
2016,10,15,15,30,6.0,126.0,5.8,17.0,129.0,124.14,99.13
2016,10,15,15,45,3.0,108.5,5.7,17.0,110.0,105.19,83.42
2016,10,15,16,0,0.0,91.0,5.6,17.0,91.0,86.36,67.51
2016,10,15,16,15,0.0,72.0,5.2,16.5,72.0,68.01,52.01
2016,10,15,16,30,0.0,53.0,4.8,16.0,53.0,49.18,35.84
2016,10,15,16,45,0.0,36.0,4.4,15.5,36.0,32.32,21.16
2016,10,15,17,0,0.0,19.0,4.0,15.0,19.0,15.68,5.99
2016,10,15,17,15,0.0,9.5,3.8,14.5,9.5,8.11,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,10,16,6,30,0.0,8.0,4.4,13.0,8.0,6.83,0.0
2016,10,16,6,45,0.0,22.5,4.6,13.5,22.5,18.59,9.42
2016,10,16,7,0,0.0,37.0,4.8,14.0,37.0,30.21,20.75
2016,10,16,7,15,0.0,54.5,4.95,14.0,54.5,43.88,33.34
2016,10,16,7,30,0.0,72.0,5.1,14.0,72.0,57.42,45.69
2016,10,16,7,45,0.0,90.0,5.3,14.5,90.0,71.17,57.93
2016,10,16,8,0,0.0,108.0,5.5,15.0,108.0,85.45,67.22
2016,10,16,8,15,3.0,124.0,5.7,15.0,125.5,99.34,78.66
2016,10,16,8,30,6.0,140.0,5.9,15.0,143.0,113.76,90.41
2016,10,16,8,45,3.0,99.0,6.15,15.5,100.5,82.44,63.91
2016,10,16,9,0,0.0,58.0,6.4,16.0,58.0,48.05,34.9
2016,10,16,9,15,0.0,65.0,6.55,16.0,65.0,53.91,39.7
2016,10,16,9,30,0.0,72.0,6.7,16.0,72.0,59.77,44.49
2016,10,16,9,45,0.0,54.5,6.9,16.5,54.5,45.2,32.15
2016,10,16,10,0,0.0,37.0,7.1,17.0,37.0,30.66,19.92
2016,10,16,10,15,11.0,140.0,7.2,17.0,147.0,123.77,96.9
2016,10,16,10,30,22.0,243.0,7.3,17.0,257.0,221.58,176.37
2016,10,16,10,45,20.0,243.5,7.4,17.0,257.0,222.8,177.11
2016,10,16,11,0,18.0,244.0,7.5,17.0,257.0,223.71,177.72
2016,10,16,11,15,19.0,247.0,7.55,17.0,260.5,229.03,181.98
2016,10,16,11,30,20.0,250.0,7.6,17.0,264.0,234.43,186.33
2016,10,16,11,45,10.0,157.0,7.65,17.5,164.0,142.11,111.27
2016,10,16,12,0,0.0,64.0,7.7,18.0,64.0,53.22,38.21
2016,10,16,12,15,0.0,63.5,7.65,17.5,63.5,52.8,37.97
2016,10,16,12,30,0.0,63.0,7.6,17.0,63.0,52.37,37.72
2016,10,16,12,45,0.0,52.0,7.6,17.0,52.0,43.19,30.16
2016,10,16,13,0,0.0,41.0,7.6,17.0,41.0,34.02,22.6
2016,10,16,13,15,0.0,41.5,7.5,17.0,41.5,34.42,22.98
2016,10,16,13,30,0.0,42.0,7.4,17.0,42.0,34.82,23.35
2016,10,16,13,45,4.0,114.0,7.35,17.0,116.5,100.44,77.96
2016,10,16,14,0,8.0,186.0,7.3,17.0,191.0,175.53,139.9
2016,10,16,14,15,4.0,141.5,7.2,17.0,144.0,127.8,100.81
2016,10,16,14,30,0.0,97.0,7.1,17.0,97.0,81.6,62.62
2016,10,16,14,45,0.0,56.5,7.0,17.0,56.5,46.8,33.72
2016,10,16,15,0,0.0,16.0,6.9,17.0,16.0,13.19,5.5
2016,10,16,15,15,0.0,14.5,6.7,16.5,14.5,11.95,4.5
2016,10,16,15,30,0.0,13.0,6.5,16.0,13.0,10.7,3.48
2016,10,16,15,45,340.5,32.0,6.35,16.0,125.0,363.85,309.62
2016,10,16,16,0,681.0,51.0,6.2,16.0,237.0,668.67,556.89
2016,10,16,16,15,619.5,45.5,5.85,15.5,188.0,587.41,489.61
2016,10,16,16,30,558.0,40.0,5.5,15.0,139.0,508.41,422.5
2016,10,16,16,45,453.5,32.0,5.15,14.5,95.0,407.37,333.48
2016,10,16,17,0,349.0,24.0,4.8,14.0,51.0,302.1,212.82
2016,10,16,17,15,174.5,12.0,4.6,13.5,25.5,118.51,0.0
2016,10,16,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,84.0,7.5,1.15,9.5,10.5,0.0,0.0
2016,10,17,6,30,168.0,15.0,1.3,10.0,21.0,12.8,0.0
2016,10,17,6,45,314.0,26.0,1.45,10.5,60.0,21.47,11.7
2016,10,17,7,0,460.0,37.0,1.6,11.0,99.0,30.39,21.19
2016,10,17,7,15,542.5,44.0,1.7,11.5,147.5,35.62,26.32
2016,10,17,7,30,625.0,51.0,1.8,12.0,196.0,40.87,31.25
2016,10,17,7,45,678.0,55.5,1.95,12.5,246.0,47.82,37.51
2016,10,17,8,0,731.0,60.0,2.1,13.0,296.0,80.11,45.08
2016,10,17,8,15,764.5,63.5,2.2,13.0,343.5,137.58,78.64
2016,10,17,8,30,798.0,67.0,2.3,13.0,391.0,199.05,127.27
2016,10,17,8,45,823.5,69.0,2.45,13.5,435.0,260.98,181.6
2016,10,17,9,0,849.0,71.0,2.6,14.0,479.0,327.18,240.85
2016,10,17,9,15,865.5,73.5,2.65,14.5,518.0,389.93,296.97
2016,10,17,9,30,882.0,76.0,2.7,15.0,557.0,453.27,352.1
2016,10,17,9,45,886.0,80.5,2.75,15.5,588.0,512.79,402.56
2016,10,17,10,0,890.0,85.0,2.8,16.0,619.0,570.99,450.17
2016,10,17,10,15,608.5,184.5,2.85,16.0,556.5,551.88,436.36
2016,10,17,10,30,327.0,284.0,2.9,16.0,494.0,484.66,383.62
2016,10,17,10,45,624.0,186.0,2.95,16.5,600.0,636.0,502.55
2016,10,17,11,0,921.0,88.0,3.0,17.0,706.0,781.74,611.8
2016,10,17,11,15,924.0,88.5,3.05,17.0,715.5,825.47,641.77
2016,10,17,11,30,927.0,89.0,3.1,17.0,725.0,866.35,670.35
2016,10,17,11,45,928.0,88.5,3.15,17.5,727.0,901.38,693.46
2016,10,17,12,0,929.0,88.0,3.2,18.0,729.0,933.05,714.17
2016,10,17,12,15,927.0,87.5,3.25,18.0,722.0,958.47,731.96
2016,10,17,12,30,925.0,87.0,3.3,18.0,715.0,980.14,747.32
2016,10,17,12,45,925.5,84.0,3.4,18.0,701.5,997.39,760.23
2016,10,17,13,0,926.0,81.0,3.5,18.0,688.0,1010.73,770.68
2016,10,17,13,15,919.0,80.0,3.55,18.0,665.0,1015.16,774.9
2016,10,17,13,30,912.0,79.0,3.6,18.0,642.0,1015.55,776.63
2016,10,17,13,45,902.0,77.5,3.7,18.0,612.5,1008.32,773.72
2016,10,17,14,0,892.0,76.0,3.8,18.0,583.0,997.19,768.31
2016,10,17,14,15,877.5,74.5,3.8,17.5,546.5,977.84,758.08
2016,10,17,14,30,863.0,73.0,3.8,17.0,510.0,954.99,745.46
2016,10,17,14,45,843.5,70.0,3.85,17.0,468.5,932.73,732.15
2016,10,17,15,0,824.0,67.0,3.9,17.0,427.0,896.49,708.67
2016,10,17,15,15,796.0,64.0,3.85,16.5,380.5,849.68,677.93
2016,10,17,15,30,768.0,61.0,3.8,16.0,334.0,800.92,644.96
2016,10,17,15,45,727.0,57.0,3.8,16.0,285.0,737.91,599.15
2016,10,17,16,0,686.0,53.0,3.8,16.0,236.0,674.53,551.27
2016,10,17,16,15,620.5,47.0,3.4,15.0,186.5,589.16,484.52
2016,10,17,16,30,555.0,41.0,3.0,14.0,137.0,506.23,416.19
2016,10,17,16,45,439.0,32.5,2.6,13.5,92.0,397.44,321.92
2016,10,17,17,0,323.0,24.0,2.2,13.0,47.0,281.76,186.42
2016,10,17,17,15,161.5,12.0,2.05,12.5,23.5,110.26,0.0
2016,10,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,18,6,15,82.0,7.0,2.35,7.5,9.5,0.0,0.0
2016,10,18,6,30,164.0,14.0,2.5,8.0,19.0,11.95,0.0
2016,10,18,6,45,319.0,25.0,2.7,8.5,58.5,20.67,10.81
2016,10,18,7,0,474.0,36.0,2.9,9.0,98.0,29.66,20.65
2016,10,18,7,15,557.0,43.0,3.2,9.5,147.0,34.94,25.88
2016,10,18,7,30,640.0,50.0,3.5,10.0,196.0,43.79,34.11
2016,10,18,7,45,694.0,54.0,3.8,11.0,246.0,46.75,36.75
2016,10,18,8,0,748.0,58.0,4.1,12.0,296.0,79.77,44.34
2016,10,18,8,15,780.5,61.5,4.25,12.5,344.0,138.18,78.73
2016,10,18,8,30,813.0,65.0,4.4,13.0,392.0,200.43,128.28
2016,10,18,8,45,837.5,67.0,4.6,13.5,436.0,262.99,183.79
2016,10,18,9,0,862.0,69.0,4.8,14.0,480.0,329.64,244.3
2016,10,18,9,15,878.0,71.0,4.85,14.0,518.5,392.44,302.01
2016,10,18,9,30,894.0,73.0,4.9,14.0,557.0,455.73,358.98
2016,10,18,9,45,907.0,74.0,5.0,14.5,590.0,516.82,412.12
2016,10,18,10,0,920.0,75.0,5.1,15.0,623.0,577.44,463.24
2016,10,18,10,15,928.0,76.0,5.1,15.5,648.0,634.36,509.65
2016,10,18,10,30,936.0,77.0,5.1,16.0,673.0,689.74,553.43
2016,10,18,10,45,941.0,77.5,5.15,16.5,690.5,740.72,592.87
2016,10,18,11,0,946.0,78.0,5.2,17.0,708.0,789.35,627.48
2016,10,18,11,15,948.5,78.5,5.2,17.0,718.0,833.48,659.32
2016,10,18,11,30,951.0,79.0,5.2,17.0,728.0,874.63,688.83
2016,10,18,11,45,951.0,79.0,5.2,17.0,729.5,909.94,714.01
2016,10,18,12,0,951.0,79.0,5.2,17.0,731.0,941.76,736.69
2016,10,18,12,15,949.0,79.0,5.15,17.0,724.0,968.13,755.16
2016,10,18,12,30,947.0,79.0,5.1,17.0,717.0,990.67,770.98
2016,10,18,12,45,940.5,79.0,5.1,17.0,701.5,1005.01,781.53
2016,10,18,13,0,934.0,79.0,5.1,17.0,686.0,1015.25,789.42
2016,10,18,13,15,927.0,78.0,5.05,16.5,663.5,1019.69,794.56
2016,10,18,13,30,920.0,77.0,5.0,16.0,641.0,1020.05,797.07
2016,10,18,13,45,911.0,75.0,4.95,16.0,611.0,1013.12,793.1
2016,10,18,14,0,902.0,73.0,4.9,16.0,581.0,1002.23,786.56
2016,10,18,14,15,888.0,71.5,4.85,16.0,545.0,983.25,774.41
2016,10,18,14,30,874.0,70.0,4.8,16.0,509.0,960.72,759.86
2016,10,18,14,45,858.0,66.5,4.8,16.0,467.5,930.19,739.93
2016,10,18,15,0,842.0,63.0,4.8,16.0,426.0,896.58,717.62
2016,10,18,15,15,814.5,60.0,4.7,16.0,379.5,860.23,692.27
2016,10,18,15,30,787.0,57.0,4.6,16.0,333.0,811.53,657.18
2016,10,18,15,45,746.0,53.0,4.5,16.0,284.0,748.09,609.97
2016,10,18,16,0,705.0,49.0,4.4,16.0,235.0,684.33,560.84
2016,10,18,16,15,640.5,44.0,3.9,15.0,185.0,600.64,494.48
2016,10,18,16,30,576.0,39.0,3.4,14.0,135.0,519.21,426.66
2016,10,18,16,45,457.5,30.5,2.9,13.5,90.0,398.67,321.99
2016,10,18,17,0,339.0,22.0,2.4,13.0,45.0,287.7,175.32
2016,10,18,17,15,169.5,11.0,2.25,12.5,22.5,114.17,0.0
2016,10,18,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,15,104.0,6.0,1.45,6.5,9.0,0.0,0.0
2016,10,19,6,30,208.0,12.0,1.6,7.0,18.0,10.24,0.0
2016,10,19,6,45,359.5,21.5,1.8,8.0,57.5,19.34,9.39
2016,10,19,7,0,511.0,31.0,2.0,9.0,97.0,27.84,19.01
2016,10,19,7,15,590.0,37.5,2.2,9.5,145.5,33.32,24.42
2016,10,19,7,30,669.0,44.0,2.4,10.0,194.0,38.8,29.6
2016,10,19,7,45,717.5,48.0,2.65,11.0,243.5,41.96,32.43
2016,10,19,8,0,766.0,52.0,2.9,12.0,293.0,76.12,40.56
2016,10,19,8,15,797.5,55.0,3.1,12.5,340.5,135.01,75.23
2016,10,19,8,30,829.0,58.0,3.3,13.0,388.0,200.79,127.74
2016,10,19,8,45,851.5,60.0,3.5,14.0,431.5,263.08,182.66
2016,10,19,9,0,874.0,62.0,3.7,15.0,475.0,327.19,240.4
2016,10,19,9,15,889.5,64.0,3.75,15.5,513.5,390.3,297.33
2016,10,19,9,30,905.0,66.0,3.8,16.0,552.0,453.84,353.13
2016,10,19,9,45,917.5,66.5,3.85,16.5,584.5,514.59,405.06
2016,10,19,10,0,930.0,67.0,3.9,17.0,617.0,574.79,454.8
2016,10,19,10,15,937.5,68.0,3.85,17.5,642.0,631.71,500.13
2016,10,19,10,30,945.0,69.0,3.8,18.0,667.0,687.01,542.72
2016,10,19,10,45,949.5,69.5,3.8,18.5,684.5,737.84,580.7
2016,10,19,11,0,954.0,70.0,3.8,19.0,702.0,786.25,613.85
2016,10,19,11,15,957.0,70.5,3.75,19.0,712.0,830.87,644.85
2016,10,19,11,30,960.0,71.0,3.7,19.0,722.0,872.54,673.51
2016,10,19,11,45,960.0,71.0,3.7,19.5,723.5,907.93,696.57
2016,10,19,12,0,960.0,71.0,3.7,20.0,725.0,939.8,717.08
2016,10,19,12,15,958.0,71.0,3.7,20.0,718.0,966.19,735.19
2016,10,19,12,30,956.0,71.0,3.7,20.0,711.0,988.73,750.77
2016,10,19,12,45,949.5,72.0,3.7,20.5,696.0,1004.26,760.27
2016,10,19,13,0,943.0,73.0,3.7,21.0,681.0,1015.71,767.18
2016,10,19,13,15,936.0,72.0,3.65,21.0,658.5,1020.08,770.61
2016,10,19,13,30,929.0,71.0,3.6,21.0,636.0,1020.34,771.51
2016,10,19,13,45,919.0,70.0,3.6,21.0,606.0,1013.57,768.26
2016,10,19,14,0,909.0,69.0,3.6,21.0,576.0,1002.87,762.55
2016,10,19,14,15,895.0,67.0,3.55,21.0,540.0,983.07,750.43
2016,10,19,14,30,881.0,65.0,3.5,21.0,504.0,959.68,735.97
2016,10,19,14,45,862.0,63.0,3.45,21.0,462.5,928.13,715.85
2016,10,19,15,0,843.0,61.0,3.4,21.0,421.0,893.67,693.57
2016,10,19,15,15,815.5,58.0,3.15,20.5,374.5,847.35,662.57
2016,10,19,15,30,788.0,55.0,2.9,20.0,328.0,808.61,636.36
2016,10,19,15,45,748.0,51.5,2.65,19.5,279.0,746.8,592.31
2016,10,19,16,0,708.0,48.0,2.4,19.0,230.0,684.59,546.31
2016,10,19,16,15,643.0,42.5,2.1,17.5,180.5,599.89,482.49
2016,10,19,16,30,578.0,37.0,1.8,16.0,131.0,517.72,416.67
2016,10,19,16,45,461.0,28.5,1.5,15.0,86.5,398.71,315.53
2016,10,19,17,0,344.0,20.0,1.2,14.0,42.0,278.16,147.77
2016,10,19,17,15,172.0,10.0,1.2,13.5,21.0,114.68,0.0
2016,10,19,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,101.5,5.5,1.2,9.5,8.0,0.0,0.0
2016,10,20,6,30,203.0,11.0,1.2,10.0,16.0,9.39,0.0
2016,10,20,6,45,358.0,21.0,1.25,10.5,55.5,18.92,8.46
2016,10,20,7,0,513.0,31.0,1.3,11.0,95.0,27.91,18.85
