Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,15,594.0,37.5,1.55,11.5,144.0,33.39,24.25
2016,10,20,7,30,675.0,44.0,1.8,12.0,193.0,38.89,29.42
2016,10,20,7,45,724.0,48.0,2.1,13.0,243.0,42.05,32.25
2016,10,20,8,0,773.0,52.0,2.4,14.0,293.0,76.91,40.54
2016,10,20,8,15,805.5,55.5,2.45,14.5,341.0,136.76,75.71
2016,10,20,8,30,838.0,59.0,2.5,15.0,389.0,203.54,128.52
2016,10,20,8,45,860.0,61.0,2.55,16.0,433.0,266.27,183.18
2016,10,20,9,0,882.0,63.0,2.6,17.0,477.0,330.73,240.41
2016,10,20,9,15,898.0,65.0,2.6,17.5,515.5,394.48,296.91
2016,10,20,9,30,914.0,67.0,2.6,18.0,554.0,458.69,352.19
2016,10,20,9,45,927.5,67.0,2.6,19.0,587.0,519.9,402.58
2016,10,20,10,0,941.0,67.0,2.6,20.0,620.0,580.62,450.54
2016,10,20,10,15,949.0,68.0,2.55,20.5,645.5,638.35,495.08
2016,10,20,10,30,957.0,69.0,2.5,21.0,671.0,694.48,536.82
2016,10,20,10,45,961.5,70.0,2.45,21.5,688.5,746.34,573.92
2016,10,20,11,0,966.0,71.0,2.4,22.0,706.0,795.77,606.15
2016,10,20,11,15,968.5,71.0,2.4,22.0,715.5,839.89,635.78
2016,10,20,11,30,971.0,71.0,2.4,22.0,725.0,880.96,663.14
2016,10,20,11,45,971.0,71.5,2.4,22.5,726.5,917.24,685.8
2016,10,20,12,0,971.0,72.0,2.4,23.0,728.0,949.98,705.97
2016,10,20,12,15,969.0,71.5,2.45,23.0,721.5,976.04,723.57
2016,10,20,12,30,967.0,71.0,2.5,23.0,715.0,998.18,738.75
2016,10,20,12,45,958.5,73.0,2.55,23.5,699.0,1013.19,747.99
2016,10,20,13,0,950.0,75.0,2.6,24.0,683.0,1024.05,754.71
2016,10,20,13,15,943.0,74.0,2.65,24.0,660.5,1028.5,758.94
2016,10,20,13,30,936.0,73.0,2.7,24.0,638.0,1028.82,760.73
2016,10,20,13,45,926.0,72.0,2.75,24.0,608.0,1022.09,758.11
2016,10,20,14,0,916.0,71.0,2.8,24.0,578.0,1011.4,753.1
2016,10,20,14,15,902.0,69.0,2.8,23.5,541.5,991.61,743.17
2016,10,20,14,30,888.0,67.0,2.8,23.0,505.0,968.2,730.88
2016,10,20,14,45,867.5,65.0,2.8,23.0,462.5,935.17,710.59
2016,10,20,15,0,847.0,63.0,2.8,23.0,420.0,899.28,688.15
2016,10,20,15,15,819.0,60.0,2.5,22.5,373.5,862.35,663.6
2016,10,20,15,30,791.0,57.0,2.2,22.0,327.0,813.13,629.74
2016,10,20,15,45,748.5,53.0,1.9,21.5,277.5,748.36,583.75
2016,10,20,16,0,706.0,49.0,1.6,21.0,228.0,683.33,535.79
2016,10,20,16,15,638.0,43.0,1.45,19.5,178.0,595.68,471.59
2016,10,20,16,30,570.0,37.0,1.3,18.0,128.0,510.78,405.21
2016,10,20,16,45,447.5,28.5,1.2,17.0,83.5,388.23,302.52
2016,10,20,17,0,325.0,20.0,1.1,16.0,39.0,262.48,112.32
2016,10,20,17,15,162.5,10.0,1.1,15.5,19.5,108.65,0.0
2016,10,20,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,89.0,5.5,0.85,11.0,7.0,0.0,0.0
2016,10,21,6,30,178.0,11.0,0.8,11.0,14.0,9.39,0.0
2016,10,21,6,45,336.0,21.0,0.75,11.5,52.5,18.94,7.83
2016,10,21,7,0,494.0,31.0,0.7,12.0,91.0,27.92,18.73
2016,10,21,7,15,577.0,37.5,0.85,12.5,139.0,33.36,24.12
2016,10,21,7,30,660.0,44.0,1.0,13.0,187.0,38.85,29.27
2016,10,21,7,45,710.5,48.5,1.2,14.0,237.0,42.41,32.45
2016,10,21,8,0,761.0,53.0,1.4,15.0,287.0,77.62,41.11
2016,10,21,8,15,793.5,56.0,1.45,15.5,334.5,136.23,75.36
2016,10,21,8,30,826.0,59.0,1.5,16.0,382.0,201.68,126.72
2016,10,21,8,45,849.5,61.5,1.6,17.0,426.0,264.39,180.77
2016,10,21,9,0,873.0,64.0,1.7,18.0,470.0,329.06,237.46
2016,10,21,9,15,889.0,66.0,1.75,18.5,508.5,392.21,292.79
2016,10,21,9,30,905.0,68.0,1.8,19.0,547.0,455.84,346.93
2016,10,21,9,45,915.5,69.5,1.85,19.5,579.0,516.51,397.04
2016,10,21,10,0,926.0,71.0,1.9,20.0,611.0,576.43,444.77
2016,10,21,10,15,934.0,72.0,1.9,20.5,636.5,633.35,488.36
2016,10,21,10,30,942.0,73.0,1.9,21.0,662.0,688.72,529.28
2016,10,21,10,45,947.0,74.0,1.9,21.5,679.5,740.19,566.11
2016,10,21,11,0,952.0,75.0,1.9,22.0,697.0,789.33,598.13
2016,10,21,11,15,954.5,75.0,1.85,22.5,706.5,832.87,625.36
2016,10,21,11,30,957.0,75.0,1.8,23.0,716.0,873.4,650.17
2016,10,21,11,45,957.0,75.5,1.8,23.5,717.0,909.19,672.08
2016,10,21,12,0,957.0,76.0,1.8,24.0,718.0,941.49,691.58
2016,10,21,12,15,955.0,75.5,1.85,24.0,711.0,967.18,708.72
2016,10,21,12,30,953.0,75.0,1.9,24.0,704.0,989.01,723.54
2016,10,21,12,45,946.5,75.5,2.0,24.0,689.0,1003.85,734.66
2016,10,21,13,0,940.0,76.0,2.1,24.0,674.0,1014.6,743.39
2016,10,21,13,15,932.5,75.0,2.2,24.0,651.0,1018.42,747.85
2016,10,21,13,30,925.0,74.0,2.3,24.0,628.0,1018.16,749.9
2016,10,21,13,45,913.0,73.0,2.45,24.0,597.5,1009.41,747.13
2016,10,21,14,0,901.0,72.0,2.6,24.0,567.0,996.77,741.89
2016,10,21,14,15,886.0,70.5,2.7,23.5,530.5,976.77,732.74
2016,10,21,14,30,871.0,69.0,2.8,23.0,494.0,953.27,721.19
2016,10,21,14,45,746.5,85.0,2.9,23.0,427.5,854.89,656.3
2016,10,21,15,0,622.0,101.0,3.0,23.0,361.0,752.49,586.82
2016,10,21,15,15,591.5,95.5,2.8,22.0,320.0,704.68,555.57
2016,10,21,15,30,561.0,90.0,2.6,21.0,279.0,655.56,521.99
2016,10,21,15,45,618.5,70.0,2.45,20.5,248.5,664.17,529.53
2016,10,21,16,0,676.0,50.0,2.3,20.0,218.0,658.75,524.98
2016,10,21,16,15,605.0,44.0,2.05,19.0,169.5,569.8,456.4
2016,10,21,16,30,534.0,38.0,1.8,18.0,121.0,483.66,386.59
2016,10,21,16,45,407.0,28.5,1.6,17.0,78.0,368.52,287.01
2016,10,21,17,0,280.0,19.0,1.4,16.0,35.0,237.75,69.48
2016,10,21,17,15,140.0,9.5,1.4,15.5,17.5,94.23,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,75.0,5.0,0.8,10.0,6.5,0.0,0.0
2016,10,22,6,30,150.0,10.0,0.8,10.0,13.0,8.54,0.0
2016,10,22,6,45,312.5,21.0,0.8,10.5,50.5,17.39,6.04
2016,10,22,7,0,475.0,32.0,0.8,11.0,88.0,28.88,19.57
2016,10,22,7,15,561.0,39.0,1.0,11.5,136.0,34.71,25.39
2016,10,22,7,30,647.0,46.0,1.2,12.0,184.0,40.58,30.92
2016,10,22,7,45,698.0,50.5,1.4,13.0,233.5,44.06,34.05
2016,10,22,8,0,749.0,55.0,1.6,14.0,283.0,79.12,42.74
2016,10,22,8,15,687.5,73.0,1.65,14.5,308.0,135.64,79.72
2016,10,22,8,30,626.0,91.0,1.7,15.0,333.0,187.95,124.7
2016,10,22,8,45,571.0,118.5,1.8,16.0,358.5,242.04,173.77
2016,10,22,9,0,516.0,146.0,1.9,17.0,384.0,285.32,213.68
2016,10,22,9,15,555.0,147.0,1.95,17.5,422.5,336.9,257.31
2016,10,22,9,30,594.0,148.0,2.0,18.0,461.0,396.35,306.38
2016,10,22,9,45,752.0,113.0,2.15,19.0,532.5,479.69,371.96
2016,10,22,10,0,910.0,78.0,2.3,20.0,604.0,574.62,445.38
2016,10,22,10,15,918.0,79.0,2.25,20.5,629.0,630.75,488.23
2016,10,22,10,30,926.0,80.0,2.2,21.0,654.0,685.36,528.64
2016,10,22,10,45,930.5,81.0,2.2,21.5,671.5,735.77,565.0
2016,10,22,11,0,935.0,82.0,2.2,22.0,689.0,783.85,596.92
2016,10,22,11,15,938.0,82.5,2.15,22.0,698.5,827.68,625.92
2016,10,22,11,30,941.0,83.0,2.1,22.0,708.0,868.61,652.67
2016,10,22,11,45,940.5,83.5,2.05,22.0,709.5,903.49,675.12
2016,10,22,12,0,940.0,84.0,2.0,22.0,711.0,934.92,695.19
2016,10,22,12,15,938.0,83.5,2.0,22.0,704.0,960.24,711.76
2016,10,22,12,30,936.0,83.0,2.0,22.0,697.0,981.78,725.98
2016,10,22,12,45,918.5,88.0,2.0,22.5,679.0,991.27,731.08
2016,10,22,13,0,901.0,93.0,2.0,23.0,661.0,996.5,733.69
2016,10,22,13,15,893.0,91.5,2.05,22.5,638.5,999.1,738.27
2016,10,22,13,30,885.0,90.0,2.1,22.0,616.0,997.74,740.48
2016,10,22,13,45,740.5,123.0,2.15,22.0,548.0,917.81,689.21
2016,10,22,14,0,596.0,156.0,2.2,22.0,480.0,814.12,621.0
2016,10,22,14,15,547.0,158.5,2.25,21.5,441.0,759.32,586.46
2016,10,22,14,30,498.0,161.0,2.3,21.0,402.0,711.94,555.76
2016,10,22,14,45,475.5,149.0,2.35,21.0,363.0,671.09,528.2
2016,10,22,15,0,453.0,137.0,2.4,21.0,324.0,628.71,498.89
2016,10,22,15,15,426.5,126.5,2.35,20.0,286.5,583.41,467.96
2016,10,22,15,30,400.0,116.0,2.3,19.0,249.0,537.6,435.59
2016,10,22,15,45,375.0,100.0,2.25,18.5,209.5,485.81,396.73
2016,10,22,16,0,350.0,84.0,2.2,18.0,170.0,434.03,356.27
2016,10,22,16,15,305.0,68.0,1.95,17.0,130.5,366.9,301.44
2016,10,22,16,30,260.0,52.0,1.7,16.0,91.0,302.44,246.28
2016,10,22,16,45,130.0,38.0,1.5,15.5,57.5,169.88,131.23
2016,10,22,17,0,0.0,24.0,1.3,15.0,24.0,29.08,0.0
2016,10,22,17,15,0.0,12.0,1.25,14.5,12.0,10.24,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,160.0,18.5,1.25,9.5,36.5,14.95,3.64
2016,10,23,7,0,320.0,37.0,1.3,10.0,73.0,30.48,20.94
2016,10,23,7,15,387.5,49.0,1.65,10.5,115.0,39.66,29.85
2016,10,23,7,30,455.0,61.0,2.0,11.0,157.0,48.6,38.21
2016,10,23,7,45,498.5,71.5,2.35,12.0,200.5,55.89,44.78
2016,10,23,8,0,542.0,82.0,2.7,13.0,244.0,87.87,55.66
2016,10,23,8,15,581.0,86.5,2.9,14.0,286.0,135.09,84.13
2016,10,23,8,30,620.0,91.0,3.1,15.0,328.0,187.19,124.75
2016,10,23,8,45,656.0,94.0,3.3,16.0,370.5,241.87,171.41
2016,10,23,9,0,692.0,97.0,3.5,17.0,413.0,300.43,222.41
2016,10,23,9,15,542.5,150.0,3.65,17.5,410.5,335.1,257.88
2016,10,23,9,30,393.0,203.0,3.8,18.0,408.0,349.12,273.7
2016,10,23,9,45,648.0,140.5,4.0,18.5,502.5,455.13,357.84
2016,10,23,10,0,903.0,78.0,4.2,19.0,597.0,570.62,449.45
2016,10,23,10,15,910.5,79.0,4.3,19.5,621.0,626.0,493.52
2016,10,23,10,30,918.0,80.0,4.4,20.0,645.0,679.83,535.47
2016,10,23,10,45,919.5,82.0,4.5,20.5,661.5,728.77,572.66
2016,10,23,11,0,921.0,84.0,4.6,21.0,678.0,775.16,605.49
2016,10,23,11,15,923.0,84.5,4.65,21.0,686.5,817.58,635.71
2016,10,23,11,30,925.0,85.0,4.7,21.0,695.0,857.09,663.75
2016,10,23,11,45,920.0,87.0,4.8,21.0,695.0,889.24,686.87
2016,10,23,12,0,915.0,89.0,4.9,21.0,695.0,917.77,707.55
2016,10,23,12,15,912.0,88.5,4.9,21.0,687.5,941.53,724.29
2016,10,23,12,30,909.0,88.0,4.9,21.0,680.0,961.57,738.54
2016,10,23,12,45,902.5,88.0,4.9,21.0,664.5,975.08,748.4
2016,10,23,13,0,896.0,88.0,4.9,21.0,649.0,984.69,755.75
2016,10,23,13,15,888.0,86.5,4.9,21.0,626.5,987.09,758.3
2016,10,23,13,30,880.0,85.0,4.9,21.0,604.0,985.57,758.36
2016,10,23,13,45,869.5,83.0,4.9,21.0,574.5,977.1,753.77
2016,10,23,14,0,859.0,81.0,4.9,21.0,545.0,976.12,754.65
2016,10,23,14,15,843.0,79.0,4.85,20.5,509.0,954.79,742.38
2016,10,23,14,30,827.0,77.0,4.8,20.0,473.0,930.0,727.78
2016,10,23,14,45,804.5,74.0,4.8,20.0,431.5,894.45,704.29
2016,10,23,15,0,782.0,71.0,4.8,20.0,390.0,856.14,678.55
2016,10,23,15,15,750.0,67.0,4.6,19.5,344.5,805.36,643.18
2016,10,23,15,30,718.0,63.0,4.4,19.0,299.0,752.95,605.77
2016,10,23,15,45,667.5,58.5,4.2,18.5,250.5,682.71,553.72
2016,10,23,16,0,617.0,54.0,4.0,18.0,202.0,620.34,505.78
2016,10,23,16,15,541.5,47.0,3.6,17.0,155.0,529.64,433.38
2016,10,23,16,30,466.0,40.0,3.2,16.0,108.0,442.96,360.37
2016,10,23,16,45,233.0,33.5,2.8,15.5,67.5,250.83,194.05
2016,10,23,17,0,0.0,27.0,2.4,15.0,27.0,38.08,0.0
2016,10,23,17,15,0.0,13.5,2.3,14.5,13.5,11.52,0.0
2016,10,23,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,70.0,19.5,2.75,10.5,27.5,15.5,2.87
2016,10,24,7,0,140.0,39.0,3.0,11.0,55.0,30.24,20.49
2016,10,24,7,15,173.0,58.5,3.25,11.0,87.5,44.49,33.99
2016,10,24,7,30,206.0,78.0,3.5,11.0,120.0,58.35,46.89
2016,10,24,7,45,224.5,97.0,3.75,11.5,154.0,71.39,58.75
2016,10,24,8,0,243.0,116.0,4.0,12.0,188.0,97.34,71.76
2016,10,24,8,15,259.5,133.0,4.05,12.0,221.0,132.24,96.39
2016,10,24,8,30,276.0,150.0,4.1,12.0,254.0,169.5,126.61
2016,10,24,8,45,270.5,169.5,4.15,12.5,282.0,205.74,158.24
2016,10,24,9,0,265.0,189.0,4.2,13.0,310.0,241.58,189.69
2016,10,24,9,15,293.0,202.5,4.15,13.0,346.0,284.19,225.94
2016,10,24,9,30,321.0,216.0,4.1,13.0,382.0,330.04,264.64
2016,10,24,9,45,373.5,218.5,4.05,13.5,423.0,380.98,306.44
2016,10,24,10,0,426.0,221.0,4.0,14.0,464.0,444.79,357.86
2016,10,24,10,15,470.0,216.5,3.9,14.0,495.0,495.55,399.05
2016,10,24,10,30,514.0,212.0,3.8,14.0,526.0,549.27,442.0
2016,10,24,10,45,271.0,232.0,3.75,14.5,398.0,418.96,337.94
2016,10,24,11,0,28.0,252.0,3.7,15.0,270.0,240.01,191.34
2016,10,24,11,15,116.0,283.0,3.6,15.5,359.0,368.9,295.47
2016,10,24,11,30,204.0,314.0,3.5,16.0,448.0,481.58,383.4
2016,10,24,11,45,223.0,312.5,3.4,16.5,459.5,507.99,402.83
2016,10,24,12,0,242.0,311.0,3.3,17.0,471.0,534.8,422.76
2016,10,24,12,15,184.5,310.0,3.25,17.0,431.0,492.88,389.68
2016,10,24,12,30,127.0,309.0,3.2,17.0,391.0,447.4,353.79
2016,10,24,12,45,107.0,297.5,3.2,17.5,366.0,402.6,319.04
2016,10,24,13,0,87.0,286.0,3.2,18.0,341.0,375.67,297.65
2016,10,24,13,15,92.5,277.0,3.25,18.0,333.5,375.76,298.59
2016,10,24,13,30,98.0,268.0,3.3,18.0,326.0,375.68,299.36
2016,10,24,13,45,97.5,255.0,3.35,18.0,310.0,364.46,291.34
2016,10,24,14,0,97.0,242.0,3.4,18.0,294.0,352.9,283.1
2016,10,24,14,15,98.0,225.0,3.4,18.0,274.5,337.26,271.69
2016,10,24,14,30,99.0,208.0,3.4,18.0,255.0,321.2,259.89
2016,10,24,14,45,49.5,159.0,3.45,18.0,182.5,213.43,172.59
2016,10,24,15,0,0.0,110.0,3.5,18.0,110.0,97.65,76.12
2016,10,24,15,15,0.0,97.0,3.35,17.5,97.0,85.83,66.72
2016,10,24,15,30,0.0,84.0,3.2,17.0,84.0,74.01,57.07
2016,10,24,15,45,0.0,70.5,3.05,16.5,70.5,61.61,46.75
2016,10,24,16,0,0.0,57.0,2.9,16.0,57.0,49.13,36.18
2016,10,24,16,15,0.0,43.0,2.45,15.5,43.0,35.93,24.82
2016,10,24,16,30,0.0,29.0,2.0,15.0,29.0,23.95,14.39
2016,10,24,16,45,0.0,18.0,1.6,14.5,18.0,14.84,6.02
2016,10,24,17,0,0.0,7.0,1.2,14.0,7.0,5.97,0.0
2016,10,24,17,15,0.0,3.5,1.15,13.5,3.5,2.99,0.0
2016,10,24,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,2.05,11.5,12.5,10.3,0.0
2016,10,25,7,0,0.0,25.0,2.3,12.0,25.0,20.65,12.07
2016,10,25,7,15,0.0,41.0,2.4,12.0,41.0,33.47,24.08
2016,10,25,7,30,0.0,57.0,2.5,12.0,57.0,46.03,35.7
2016,10,25,7,45,0.0,73.5,2.65,12.5,73.5,58.82,47.29
2016,10,25,8,0,0.0,90.0,2.8,13.0,90.0,72.03,56.33
2016,10,25,8,15,0.0,106.0,2.9,13.5,106.0,85.37,67.49
2016,10,25,8,30,0.0,122.0,3.0,14.0,122.0,98.91,78.62
2016,10,25,8,45,6.0,141.0,3.1,14.5,144.0,116.44,92.7
2016,10,25,9,0,12.0,160.0,3.2,15.0,166.0,135.02,107.57
2016,10,25,9,15,6.0,155.0,3.2,15.5,158.0,130.55,103.59
2016,10,25,9,30,0.0,150.0,3.2,16.0,150.0,124.91,98.59
2016,10,25,9,45,9.5,180.0,3.25,16.5,185.5,155.49,123.2
2016,10,25,10,0,19.0,210.0,3.3,17.0,221.0,187.86,148.99
2016,10,25,10,15,12.5,197.5,3.2,17.5,205.0,174.94,138.01
2016,10,25,10,30,6.0,185.0,3.1,18.0,189.0,161.01,126.3
2016,10,25,10,45,7.0,191.5,3.05,18.5,196.5,168.33,131.84
2016,10,25,11,0,8.0,198.0,3.0,19.0,204.0,175.83,137.47
2016,10,25,11,15,12.5,215.5,2.9,19.0,224.0,196.38,153.83
2016,10,25,11,30,17.0,233.0,2.8,19.0,244.0,217.77,170.77
2016,10,25,11,45,44.5,265.5,2.75,19.5,294.5,290.42,228.03
2016,10,25,12,0,72.0,298.0,2.7,20.0,345.0,353.95,277.03
2016,10,25,12,15,489.0,186.5,2.65,20.0,500.5,671.58,525.36
2016,10,25,12,30,906.0,75.0,2.6,20.0,656.0,941.35,714.27
2016,10,25,12,45,901.0,74.5,2.55,20.0,641.5,955.29,721.17
2016,10,25,13,0,896.0,74.0,2.5,20.0,627.0,965.39,728.09
2016,10,25,13,15,889.0,73.0,2.45,20.0,605.5,969.04,730.87
2016,10,25,13,30,882.0,72.0,2.4,20.0,584.0,968.83,731.29
2016,10,25,13,45,870.0,71.0,2.4,20.0,555.0,959.89,726.55
2016,10,25,14,0,858.0,70.0,2.4,20.0,526.0,947.26,719.55
2016,10,25,14,15,843.0,68.5,2.35,20.0,491.0,927.5,707.35
2016,10,25,14,30,828.0,67.0,2.3,20.0,456.0,904.47,693.0
2016,10,25,14,45,805.5,64.5,2.25,20.0,415.0,880.33,677.87
2016,10,25,15,0,783.0,62.0,2.2,20.0,374.0,842.8,653.22
2016,10,25,15,15,751.5,59.0,2.15,19.5,329.5,794.0,621.38
2016,10,25,15,30,720.0,56.0,2.1,19.0,285.0,743.63,587.43
2016,10,25,15,45,673.5,51.5,2.05,18.5,238.5,677.2,540.16
2016,10,25,16,0,627.0,47.0,2.0,18.0,192.0,611.01,490.76
2016,10,25,16,15,551.0,40.5,1.75,17.0,146.0,519.88,419.19
2016,10,25,16,30,475.0,34.0,1.5,16.0,100.0,441.06,353.0
2016,10,25,16,45,340.0,24.5,1.25,15.5,61.5,315.8,235.63
2016,10,25,17,0,205.0,15.0,1.0,15.0,23.0,147.28,0.0
2016,10,25,17,15,102.5,7.5,1.0,14.5,11.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,236.0,13.5,0.8,10.5,38.0,11.88,0.0
2016,10,26,7,0,472.0,27.0,0.8,11.0,76.0,24.4,15.29
2016,10,26,7,15,561.5,33.5,0.95,11.5,122.5,29.95,21.01
2016,10,26,7,30,651.0,40.0,1.1,12.0,169.0,35.55,26.34
2016,10,26,7,45,702.5,44.0,1.25,13.0,217.5,38.79,29.3
2016,10,26,8,0,754.0,48.0,1.4,14.0,266.0,74.56,38.37
2016,10,26,8,15,788.0,51.0,1.55,14.5,313.0,135.81,75.59
2016,10,26,8,30,822.0,54.0,1.7,15.0,360.0,197.24,124.06
2016,10,26,8,45,570.5,116.0,1.9,16.0,340.0,240.7,172.97
2016,10,26,9,0,319.0,178.0,2.1,17.0,320.0,249.38,190.72
2016,10,26,9,15,610.0,120.5,2.3,17.5,421.0,338.25,258.42
2016,10,26,9,30,901.0,63.0,2.5,18.0,522.0,448.49,345.25
2016,10,26,9,45,909.0,66.0,2.7,19.0,553.0,508.74,395.25
2016,10,26,10,0,917.0,69.0,2.9,20.0,584.0,568.03,442.93
2016,10,26,10,15,926.0,70.5,2.95,20.0,609.5,625.14,488.67
2016,10,26,10,30,935.0,72.0,3.0,20.0,635.0,680.84,532.1
2016,10,26,10,45,939.0,73.5,3.15,20.5,652.5,731.43,570.1
2016,10,26,11,0,943.0,75.0,3.3,21.0,670.0,779.63,603.57
2016,10,26,11,15,946.5,75.5,3.4,21.0,680.0,823.75,634.61
2016,10,26,11,30,950.0,76.0,3.5,21.0,690.0,865.0,663.54
2016,10,26,11,45,949.5,76.5,3.6,21.5,691.5,899.82,686.63
2016,10,26,12,0,949.0,77.0,3.7,22.0,693.0,931.16,707.29
2016,10,26,12,15,947.5,76.5,3.7,22.0,686.0,956.82,724.85
2016,10,26,12,30,946.0,76.0,3.7,22.0,679.0,978.7,739.95
2016,10,26,12,45,942.5,75.5,3.75,22.0,664.5,994.83,751.65
2016,10,26,13,0,939.0,75.0,3.8,22.0,650.0,1007.0,760.87
2016,10,26,13,15,931.5,74.0,3.75,22.0,627.5,1010.64,763.86
2016,10,26,13,30,924.0,73.0,3.7,22.0,605.0,1010.24,764.36
2016,10,26,13,45,912.5,71.5,3.7,22.0,575.0,1001.27,759.61
2016,10,26,14,0,901.0,70.0,3.7,22.0,545.0,988.41,752.43
2016,10,26,14,15,885.5,68.5,3.65,21.5,508.5,967.94,741.25
2016,10,26,14,30,870.0,67.0,3.6,21.0,472.0,944.02,727.71
2016,10,26,14,45,848.0,64.5,3.55,21.0,430.0,909.32,705.14
2016,10,26,15,0,826.0,62.0,3.5,21.0,388.0,881.97,687.57
2016,10,26,15,15,794.5,59.0,3.2,20.5,342.0,832.26,653.36
2016,10,26,15,30,763.0,56.0,2.9,20.0,296.0,780.81,617.08
2016,10,26,15,45,716.0,51.5,2.6,19.5,247.5,712.73,567.16
2016,10,26,16,0,669.0,47.0,2.3,19.0,199.0,644.71,515.13
2016,10,26,16,15,590.5,40.5,2.05,18.0,151.0,550.11,441.17
2016,10,26,16,30,512.0,34.0,1.8,17.0,103.0,458.99,365.35
2016,10,26,16,45,366.5,24.0,1.6,16.0,62.5,331.39,242.2
2016,10,26,17,0,221.0,14.0,1.4,15.0,22.0,156.68,0.0
2016,10,26,17,15,110.5,7.0,1.4,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.5,1.1,11.5,11.5,9.47,0.0
2016,10,27,7,0,0.0,23.0,1.1,12.0,23.0,18.99,10.48
2016,10,27,7,15,0.0,38.0,1.45,12.5,38.0,31.14,21.9
2016,10,27,7,30,0.0,53.0,1.8,13.0,53.0,43.0,32.81
2016,10,27,7,45,0.0,68.5,2.2,14.0,68.5,55.11,43.68
2016,10,27,8,0,0.0,84.0,2.6,15.0,84.0,67.56,52.1
2016,10,27,8,15,0.0,99.5,2.7,15.5,99.5,80.43,62.82
2016,10,27,8,30,0.0,115.0,2.8,16.0,115.0,93.49,73.51
2016,10,27,8,45,0.0,98.0,2.9,16.5,98.0,80.83,62.59
2016,10,27,9,0,0.0,81.0,3.0,17.0,81.0,67.22,50.95
2016,10,27,9,15,8.5,133.0,2.9,17.0,137.5,113.38,88.96
2016,10,27,9,30,17.0,185.0,2.8,17.0,194.0,161.61,128.12
2016,10,27,9,45,102.5,221.0,2.7,17.5,278.0,240.9,191.38
2016,10,27,10,0,188.0,257.0,2.6,18.0,362.0,334.96,265.39
2016,10,27,10,15,101.0,233.5,2.7,18.0,290.5,267.18,211.87
2016,10,27,10,30,14.0,210.0,2.8,18.0,219.0,188.63,148.43
2016,10,27,10,45,16.0,219.0,2.9,18.5,229.0,199.63,157.03
2016,10,27,11,0,18.0,228.0,3.0,19.0,239.0,210.95,165.67
2016,10,27,11,15,20.5,236.5,3.2,19.0,249.5,222.53,174.88
2016,10,27,11,30,23.0,245.0,3.4,19.0,260.0,234.49,184.42
2016,10,27,11,45,23.5,244.5,3.6,19.0,260.0,236.4,186.01
2016,10,27,12,0,24.0,244.0,3.8,19.0,260.0,238.33,187.68
2016,10,27,12,15,26.0,246.5,3.9,18.5,263.5,244.66,193.25
2016,10,27,12,30,28.0,249.0,4.0,18.0,267.0,251.24,199.07
2016,10,27,12,45,14.0,184.0,4.1,17.5,193.0,174.97,138.21
2016,10,27,13,0,0.0,119.0,4.2,17.0,119.0,100.81,77.8
2016,10,27,13,15,0.0,100.5,4.0,16.5,100.5,84.17,64.41
2016,10,27,13,30,0.0,82.0,3.8,16.0,82.0,68.14,51.36
2016,10,27,13,45,8.5,136.0,3.65,16.0,140.5,126.52,100.2
2016,10,27,14,0,17.0,190.0,3.5,16.0,199.0,192.4,154.59
2016,10,27,14,15,8.5,143.5,3.1,15.5,148.0,136.39,108.78
2016,10,27,14,30,0.0,97.0,2.7,15.0,97.0,82.39,63.95
2016,10,27,14,45,0.0,59.5,2.3,15.0,59.5,49.28,36.28
2016,10,27,15,0,0.0,22.0,1.9,15.0,22.0,18.14,9.88
2016,10,27,15,15,0.0,19.5,1.7,15.0,19.5,16.06,8.15
2016,10,27,15,30,0.0,17.0,1.5,15.0,17.0,13.99,6.39
2016,10,27,15,45,0.0,14.0,1.35,15.0,14.0,11.51,4.26
2016,10,27,16,0,0.0,11.0,1.2,15.0,11.0,9.04,2.1
2016,10,27,16,15,0.0,8.0,1.05,14.5,8.0,6.56,0.0
2016,10,27,16,30,0.0,5.0,0.9,14.0,5.0,4.1,0.0
2016,10,27,16,45,0.0,3.0,0.8,14.0,3.0,2.46,0.0
2016,10,27,17,0,0.0,1.0,0.7,14.0,1.0,0.85,0.0
2016,10,27,17,15,0.0,0.5,0.7,14.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,14.5,16.5,2.35,12.0,18.0,13.57,0.0
2016,10,28,7,0,29.0,33.0,2.6,12.0,36.0,26.36,16.49
2016,10,28,7,15,48.5,52.5,2.75,12.0,60.5,40.98,30.54
2016,10,28,7,30,68.0,72.0,2.9,12.0,85.0,54.46,43.11
2016,10,28,7,45,80.5,92.5,3.1,12.5,112.0,68.76,56.1
2016,10,28,8,0,93.0,113.0,3.3,13.0,139.0,89.4,68.64
2016,10,28,8,15,99.0,132.5,3.4,13.0,164.5,114.33,87.88
2016,10,28,8,30,105.0,152.0,3.5,13.0,190.0,140.45,109.37
2016,10,28,8,45,52.5,115.0,3.65,13.5,134.0,107.81,84.16
2016,10,28,9,0,0.0,78.0,3.8,14.0,78.0,64.73,49.47
2016,10,28,9,15,0.0,108.5,3.8,14.0,108.5,90.05,70.67
2016,10,28,9,30,0.0,139.0,3.8,14.0,139.0,115.81,91.98
2016,10,28,9,45,0.0,115.0,3.85,14.5,115.0,95.87,75.0
2016,10,28,10,0,0.0,91.0,3.9,15.0,91.0,75.67,57.92
2016,10,28,10,15,7.0,150.0,3.9,15.5,154.5,130.41,103.04
2016,10,28,10,30,14.0,209.0,3.9,16.0,218.0,187.87,149.53
2016,10,28,10,45,21.5,228.0,3.95,16.5,241.5,211.8,168.46
2016,10,28,11,0,29.0,247.0,4.0,17.0,265.0,248.89,197.81
2016,10,28,11,15,65.0,273.5,3.9,17.0,315.0,307.16,244.72
2016,10,28,11,30,101.0,300.0,3.8,17.0,365.0,369.61,294.3
2016,10,28,11,45,503.5,191.0,3.7,17.0,513.0,650.59,518.79
2016,10,28,12,0,906.0,82.0,3.6,17.0,661.0,897.29,698.89
2016,10,28,12,15,557.5,190.0,3.45,17.0,545.5,736.3,579.69
2016,10,28,12,30,209.0,298.0,3.3,17.0,430.0,512.67,405.47
2016,10,28,12,45,113.0,258.0,3.2,17.0,329.0,384.03,305.94
2016,10,28,13,0,17.0,218.0,3.1,17.0,228.0,213.54,169.19
2016,10,28,13,15,10.5,195.5,2.95,17.0,202.0,185.9,147.33
2016,10,28,13,30,4.0,173.0,2.8,17.0,176.0,158.09,124.84
2016,10,28,13,45,2.0,97.0,2.7,17.0,98.5,83.25,63.79
2016,10,28,14,0,0.0,21.0,2.6,17.0,21.0,17.35,8.94
2016,10,28,14,15,0.0,19.0,2.5,17.0,19.0,15.69,7.59
2016,10,28,14,30,0.0,17.0,2.4,17.0,17.0,14.02,6.22
2016,10,28,14,45,0.0,23.0,2.3,17.0,23.0,18.98,10.45
2016,10,28,15,0,0.0,29.0,2.2,17.0,29.0,23.93,14.69
2016,10,28,15,15,0.0,25.5,2.0,16.5,25.5,21.02,12.3
2016,10,28,15,30,0.0,22.0,1.8,16.0,22.0,18.12,9.88
2016,10,28,15,45,311.0,34.5,1.65,16.0,102.5,341.93,287.32
2016,10,28,16,0,622.0,47.0,1.5,16.0,183.0,604.39,488.81
2016,10,28,16,15,539.5,40.5,1.3,15.0,137.0,516.55,416.09
2016,10,28,16,30,457.0,34.0,1.1,14.0,91.0,426.75,340.19
2016,10,28,16,45,304.0,23.5,0.9,13.5,54.0,282.18,194.39
2016,10,28,17,0,151.0,13.0,0.7,13.0,17.0,109.68,0.0
2016,10,28,17,15,75.5,6.5,0.7,13.0,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,192.0,14.0,1.5,11.5,32.0,11.41,0.0
2016,10,29,7,0,384.0,28.0,1.7,12.0,64.0,23.23,13.69
2016,10,29,7,15,482.5,35.5,1.95,12.0,108.0,29.05,20.01
2016,10,29,7,30,581.0,43.0,2.2,12.0,152.0,38.01,28.43
2016,10,29,7,45,641.0,48.0,2.45,12.5,199.5,41.93,32.12
2016,10,29,8,0,701.0,53.0,2.7,13.0,247.0,76.65,41.65
2016,10,29,8,15,738.5,56.5,2.8,13.5,293.0,131.91,74.9
2016,10,29,8,30,776.0,60.0,2.9,14.0,339.0,191.61,122.31
2016,10,29,8,45,804.0,62.0,3.05,14.5,381.5,251.82,175.31
2016,10,29,9,0,832.0,64.0,3.2,15.0,424.0,316.03,233.01
2016,10,29,9,15,573.5,135.0,3.2,15.0,393.5,337.66,261.81
2016,10,29,9,30,315.0,206.0,3.2,15.0,363.0,319.65,254.0
2016,10,29,9,45,286.5,225.5,3.2,15.5,375.0,346.25,276.52
2016,10,29,10,0,258.0,245.0,3.2,16.0,387.0,369.71,295.45
2016,10,29,10,15,583.5,160.0,3.15,16.0,499.0,514.62,411.65
2016,10,29,10,30,909.0,75.0,3.1,16.0,611.0,665.43,530.14
2016,10,29,10,45,914.0,76.0,3.1,16.5,628.0,714.77,566.71
2016,10,29,11,0,919.0,77.0,3.1,17.0,645.0,761.88,599.64
2016,10,29,11,15,922.0,77.5,3.05,17.0,654.5,804.46,629.31
2016,10,29,11,30,925.0,78.0,3.0,17.0,664.0,844.22,656.75
2016,10,29,11,45,621.0,181.5,2.95,17.5,575.5,746.69,583.98
2016,10,29,12,0,317.0,285.0,2.9,18.0,487.0,590.79,462.93
2016,10,29,12,15,323.0,280.5,2.85,18.0,484.0,605.0,474.88
2016,10,29,12,30,329.0,276.0,2.8,18.0,481.0,618.05,484.93
2016,10,29,12,45,621.5,176.0,2.75,18.5,552.5,820.65,637.33
2016,10,29,13,0,914.0,76.0,2.7,19.0,624.0,980.68,745.41
2016,10,29,13,15,906.5,75.0,2.65,19.0,601.5,984.02,746.56
2016,10,29,13,30,899.0,74.0,2.6,19.0,579.0,983.45,746.79
2016,10,29,13,45,886.5,73.0,2.6,19.0,549.5,974.13,741.8
2016,10,29,14,0,874.0,72.0,2.6,19.0,520.0,961.08,734.5
2016,10,29,14,15,858.0,70.0,2.6,18.5,484.5,939.72,722.98
2016,10,29,14,30,842.0,68.0,2.6,18.0,449.0,925.68,716.57
2016,10,29,14,45,552.5,110.5,2.6,18.0,351.5,701.81,558.05
2016,10,29,15,0,263.0,153.0,2.6,18.0,254.0,450.91,366.36
2016,10,29,15,15,252.0,135.5,2.4,17.5,222.5,416.27,341.52
2016,10,29,15,30,241.0,118.0,2.2,17.0,191.0,381.01,314.35
2016,10,29,15,45,224.0,99.5,2.0,17.0,158.0,338.66,279.95
2016,10,29,16,0,207.0,81.0,1.8,17.0,125.0,296.33,244.49
2016,10,29,16,15,178.5,62.0,1.6,16.0,93.0,244.3,200.39
2016,10,29,16,30,150.0,43.0,1.4,15.0,61.0,193.11,154.84
2016,10,29,16,45,75.0,26.5,1.2,14.5,35.5,108.71,69.0
2016,10,29,17,0,0.0,10.0,1.0,14.0,10.0,8.54,0.0
2016,10,29,17,15,0.0,5.0,1.0,13.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,150.5,15.5,2.9,11.0,29.0,13.23,0.0
2016,10,30,7,0,301.0,31.0,3.1,11.0,58.0,25.81,15.63
2016,10,30,7,15,406.0,40.0,3.4,11.5,101.0,32.7,23.19
2016,10,30,7,30,511.0,49.0,3.7,12.0,144.0,39.59,29.79
2016,10,30,7,45,571.0,56.0,4.05,12.5,190.0,44.56,34.44
