Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,0,631.0,63.0,4.4,13.0,236.0,78.18,44.83
2016,10,30,8,15,672.0,67.5,4.6,13.0,281.0,130.77,77.07
2016,10,30,8,30,713.0,72.0,4.8,13.0,326.0,188.29,123.11
2016,10,30,8,45,739.0,76.0,5.05,13.5,367.0,248.88,176.72
2016,10,30,9,0,765.0,80.0,5.3,14.0,408.0,309.15,231.52
2016,10,30,9,15,382.5,92.5,5.45,14.0,256.5,226.61,177.71
2016,10,30,9,30,0.0,105.0,5.6,14.0,105.0,87.34,68.21
2016,10,30,9,45,0.0,118.5,5.8,14.5,118.5,98.87,77.64
2016,10,30,10,0,0.0,132.0,6.0,15.0,132.0,110.58,87.06
2016,10,30,10,15,0.5,146.0,6.0,15.0,146.0,123.21,97.37
2016,10,30,10,30,1.0,160.0,6.0,15.0,160.0,136.13,107.89
2016,10,30,10,45,0.5,151.0,6.0,15.5,151.0,128.19,101.01
2016,10,30,11,0,0.0,142.0,6.0,16.0,142.0,120.13,94.08
2016,10,30,11,15,0.0,119.0,5.95,16.0,119.0,100.0,77.46
2016,10,30,11,30,0.0,96.0,5.9,16.0,96.0,80.0,60.93
2016,10,30,11,45,0.0,102.5,5.85,16.0,102.5,85.67,65.61
2016,10,30,12,0,0.0,109.0,5.8,16.0,109.0,91.43,70.37
2016,10,30,12,15,7.0,163.0,5.7,16.0,167.5,147.07,116.38
2016,10,30,12,30,14.0,217.0,5.6,16.0,226.0,206.76,165.22
2016,10,30,12,45,14.0,212.5,5.5,16.0,221.5,203.82,162.9
2016,10,30,13,0,14.0,208.0,5.4,16.0,217.0,200.92,160.73
2016,10,30,13,15,187.5,219.5,5.25,16.0,325.0,422.14,344.82
2016,10,30,13,30,361.0,231.0,5.1,16.0,433.0,632.03,512.08
2016,10,30,13,45,189.0,209.0,5.0,16.0,314.5,420.32,343.18
2016,10,30,14,0,17.0,187.0,4.9,16.0,196.0,190.25,152.89
2016,10,30,14,15,10.5,168.0,4.7,15.5,173.5,165.64,133.31
2016,10,30,14,30,4.0,149.0,4.5,15.0,151.0,141.02,113.19
2016,10,30,14,45,2.0,136.0,4.3,15.0,137.0,127.51,102.14
2016,10,30,15,0,0.0,123.0,4.1,15.0,123.0,114.13,91.11
2016,10,30,15,15,357.5,91.0,3.75,14.5,197.5,471.15,396.67
2016,10,30,15,30,715.0,59.0,3.4,14.0,272.0,738.46,604.83
2016,10,30,15,45,655.5,54.5,3.1,14.0,224.0,661.2,542.24
2016,10,30,16,0,596.0,50.0,2.8,14.0,176.0,593.18,486.89
2016,10,30,16,15,504.5,42.5,2.35,13.0,130.0,491.13,403.09
2016,10,30,16,30,413.0,35.0,1.9,12.0,84.0,394.5,318.44
2016,10,30,16,45,244.0,23.5,1.5,11.5,48.5,235.5,146.76
2016,10,30,17,0,75.0,12.0,1.1,11.0,13.0,59.07,0.0
2016,10,30,17,15,37.5,6.0,1.05,10.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,14.0,0.9,8.5,29.0,11.95,0.0
2016,10,31,7,0,350.0,28.0,1.0,9.0,58.0,23.31,13.46
2016,10,31,7,15,456.5,36.5,1.05,9.0,102.5,29.95,21.01
2016,10,31,7,30,563.0,45.0,1.1,9.0,147.0,36.61,27.51
2016,10,31,7,45,626.5,50.5,1.15,9.5,194.5,44.18,34.57
2016,10,31,8,0,690.0,56.0,1.2,10.0,242.0,78.79,44.34
2016,10,31,8,15,729.5,59.5,1.2,10.5,288.0,133.46,77.37
2016,10,31,8,30,769.0,63.0,1.2,11.0,334.0,192.84,124.52
2016,10,31,8,45,802.0,64.5,1.25,11.5,377.5,253.25,177.36
2016,10,31,9,0,835.0,66.0,1.3,12.0,421.0,316.88,234.11
2016,10,31,9,15,854.0,68.0,1.2,12.5,459.0,379.38,289.33
2016,10,31,9,30,873.0,70.0,1.1,13.0,497.0,441.48,342.4
2016,10,31,9,45,885.5,72.0,1.05,13.5,528.5,501.04,391.69
2016,10,31,10,0,898.0,74.0,1.0,14.0,560.0,560.16,438.57
2016,10,31,10,15,593.5,166.5,0.9,14.0,493.5,525.74,412.75
2016,10,31,10,30,289.0,259.0,0.8,14.0,427.0,440.0,346.37
2016,10,31,10,45,609.5,168.5,0.75,14.5,535.5,606.88,474.49
2016,10,31,11,0,930.0,78.0,0.7,15.0,644.0,769.17,589.81
2016,10,31,11,15,932.5,78.0,0.8,15.0,653.5,811.16,617.4
2016,10,31,11,30,935.0,78.0,0.9,15.0,663.0,850.24,644.65
2016,10,31,11,45,934.0,79.0,1.0,15.5,663.5,884.47,667.41
2016,10,31,12,0,933.0,80.0,1.1,16.0,664.0,915.29,687.92
2016,10,31,12,15,930.0,79.5,1.3,16.0,656.5,939.01,706.7
2016,10,31,12,30,927.0,79.0,1.5,16.0,649.0,958.98,723.1
2016,10,31,12,45,913.0,81.5,1.75,16.0,632.0,968.47,733.28
2016,10,31,13,0,899.0,84.0,2.0,16.0,615.0,973.87,740.77
2016,10,31,13,15,890.0,82.5,2.2,16.0,592.0,975.13,744.86
2016,10,31,13,30,881.0,81.0,2.4,16.0,569.0,972.5,746.36
2016,10,31,13,45,870.0,79.0,2.6,16.0,539.5,963.47,743.51
2016,10,31,14,0,859.0,77.0,2.8,16.0,510.0,961.69,745.71
2016,10,31,14,15,842.5,74.5,2.85,15.5,474.5,939.29,733.55
2016,10,31,14,30,826.0,72.0,2.9,15.0,439.0,913.51,719.06
2016,10,31,14,45,805.5,68.5,3.0,15.0,398.5,879.44,697.44
2016,10,31,15,0,785.0,65.0,3.1,15.0,358.0,842.61,673.35
2016,10,31,15,15,750.5,61.5,3.0,14.5,313.0,790.63,637.34
2016,10,31,15,30,716.0,58.0,2.9,14.0,268.0,737.13,599.03
2016,10,31,15,45,662.5,53.0,2.85,14.0,221.0,664.48,543.56
2016,10,31,16,0,609.0,48.0,2.8,14.0,174.0,600.4,492.13
2016,10,31,16,15,518.5,40.5,2.45,13.0,128.0,498.92,408.91
2016,10,31,16,30,428.0,33.0,2.1,12.0,82.0,403.01,324.22
2016,10,31,16,45,214.0,16.5,1.8,11.5,41.0,203.54,116.0
2016,10,31,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,156.5,14.0,1.55,8.5,27.0,11.95,0.0
2016,11,1,7,0,313.0,28.0,1.7,9.0,54.0,23.32,13.08
2016,11,1,7,15,424.0,37.0,1.8,9.0,97.5,30.35,21.27
2016,11,1,7,30,535.0,46.0,1.9,9.0,141.0,37.38,28.14
2016,11,1,7,45,605.5,51.0,2.0,9.5,188.5,40.91,31.57
2016,11,1,8,0,676.0,56.0,2.1,10.0,236.0,78.1,44.18
2016,11,1,8,15,717.5,60.0,2.1,10.5,282.0,132.46,77.19
2016,11,1,8,30,759.0,64.0,2.1,11.0,328.0,191.8,124.47
2016,11,1,8,45,794.0,65.5,2.15,11.5,372.0,252.01,177.39
2016,11,1,9,0,829.0,67.0,2.2,12.0,416.0,315.67,234.58
2016,11,1,9,15,848.0,69.0,2.2,12.0,453.5,377.19,290.49
2016,11,1,9,30,867.0,71.0,2.2,12.0,491.0,439.39,345.67
2016,11,1,9,45,687.5,126.5,2.25,12.5,473.0,459.71,366.58
2016,11,1,10,0,508.0,182.0,2.3,13.0,455.0,453.24,363.72
2016,11,1,10,15,457.5,206.5,2.3,13.0,460.5,478.46,384.69
2016,11,1,10,30,407.0,231.0,2.3,13.0,466.0,487.62,392.3
2016,11,1,10,45,669.0,153.5,2.35,13.5,552.5,632.49,506.23
2016,11,1,11,0,931.0,76.0,2.4,14.0,639.0,766.71,607.14
2016,11,1,11,15,934.0,76.5,2.45,14.0,648.5,809.59,636.78
2016,11,1,11,30,937.0,77.0,2.5,14.0,658.0,849.62,665.04
2016,11,1,11,45,937.5,77.0,2.6,14.5,659.5,883.96,688.34
2016,11,1,12,0,938.0,77.0,2.7,15.0,661.0,914.94,709.29
2016,11,1,12,15,936.5,77.0,2.75,15.0,654.0,940.64,727.52
2016,11,1,12,30,935.0,77.0,2.8,15.0,647.0,962.67,743.37
2016,11,1,12,45,925.0,78.0,2.9,15.0,631.5,974.2,752.59
2016,11,1,13,0,915.0,79.0,3.0,15.0,616.0,981.7,759.31
2016,11,1,13,15,907.0,78.0,3.0,15.0,593.5,984.62,762.24
2016,11,1,13,30,899.0,77.0,3.0,15.0,571.0,983.64,762.69
2016,11,1,13,45,887.5,75.5,3.05,15.0,541.5,974.75,758.3
2016,11,1,14,0,876.0,74.0,3.1,15.0,512.0,962.14,751.49
2016,11,1,14,15,859.5,71.5,3.05,15.0,476.0,950.51,744.7
2016,11,1,14,30,843.0,69.0,3.0,15.0,440.0,924.58,727.82
2016,11,1,14,45,818.0,66.5,3.0,15.0,398.5,887.43,703.28
2016,11,1,15,0,793.0,64.0,3.0,15.0,357.0,847.62,676.43
2016,11,1,15,15,757.5,60.5,2.8,14.5,311.5,794.65,639.13
2016,11,1,15,30,722.0,57.0,2.6,14.0,266.0,740.19,599.56
2016,11,1,15,45,664.5,52.5,2.45,14.0,218.5,664.69,541.6
2016,11,1,16,0,607.0,48.0,2.3,14.0,171.0,598.2,488.04
2016,11,1,16,15,514.5,40.5,2.0,13.0,125.0,495.38,404.08
2016,11,1,16,30,422.0,33.0,1.7,12.0,79.0,398.17,318.02
2016,11,1,16,45,211.0,16.5,1.4,11.0,39.5,200.02,100.43
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,2,6,45,167.5,13.0,1.05,5.5,26.5,11.1,0.0
2016,11,2,7,0,335.0,26.0,1.1,6.0,53.0,21.66,11.52
2016,11,2,7,15,445.5,35.0,1.35,6.5,97.0,28.78,20.07
2016,11,2,7,30,556.0,44.0,1.6,7.0,141.0,35.89,27.01
2016,11,2,7,45,621.0,50.0,1.9,8.0,188.5,40.28,31.18
2016,11,2,8,0,686.0,56.0,2.2,9.0,236.0,78.51,44.5
2016,11,2,8,15,727.0,60.0,2.2,9.5,282.5,133.37,77.89
2016,11,2,8,30,768.0,64.0,2.2,10.0,329.0,193.15,125.71
2016,11,2,8,45,798.5,66.5,2.25,11.0,372.0,253.68,178.99
2016,11,2,9,0,829.0,69.0,2.3,12.0,415.0,317.16,235.87
2016,11,2,9,15,848.5,71.5,2.35,12.5,452.5,379.31,291.84
2016,11,2,9,30,868.0,74.0,2.4,13.0,490.0,442.47,347.21
2016,11,2,9,45,891.0,72.5,2.5,14.0,523.5,502.85,398.16
2016,11,2,10,0,914.0,71.0,2.6,15.0,557.0,564.11,448.0
2016,11,2,10,15,922.5,72.0,2.55,15.5,582.0,619.76,492.16
2016,11,2,10,30,931.0,73.0,2.5,16.0,607.0,673.94,533.65
2016,11,2,10,45,937.0,73.5,2.45,16.5,624.0,724.16,570.87
2016,11,2,11,0,943.0,74.0,2.4,17.0,641.0,772.16,603.66
2016,11,2,11,15,946.0,74.5,2.3,17.0,650.5,815.43,632.85
2016,11,2,11,30,949.0,75.0,2.2,17.0,660.0,855.83,659.65
2016,11,2,11,45,949.5,75.0,2.1,17.5,661.0,890.49,680.89
2016,11,2,12,0,950.0,75.0,2.0,18.0,662.0,921.76,699.56
2016,11,2,12,15,948.0,74.5,1.85,18.0,655.0,946.67,714.47
2016,11,2,12,30,946.0,74.0,1.7,18.0,648.0,967.81,726.73
2016,11,2,12,45,943.5,72.5,1.6,18.5,633.5,983.4,734.55
2016,11,2,13,0,941.0,71.0,1.5,19.0,619.0,995.06,739.85
2016,11,2,13,15,933.0,70.0,1.4,19.0,596.0,998.1,741.02
2016,11,2,13,30,925.0,69.0,1.3,19.0,573.0,997.13,739.8
2016,11,2,13,45,913.0,68.0,1.2,19.0,543.5,988.34,733.65
2016,11,2,14,0,901.0,67.0,1.1,19.0,514.0,975.74,725.24
2016,11,2,14,15,884.5,65.0,1.1,18.5,477.5,953.78,714.0
2016,11,2,14,30,868.0,63.0,1.1,18.0,441.0,928.42,700.55
2016,11,2,14,45,843.5,61.0,1.15,18.0,399.5,892.44,679.27
2016,11,2,15,0,819.0,59.0,1.2,18.0,358.0,863.69,662.5
2016,11,2,15,15,784.5,55.5,1.15,17.5,312.5,811.21,628.29
2016,11,2,15,30,750.0,52.0,1.1,17.0,267.0,757.21,591.92
2016,11,2,15,45,695.5,47.5,1.1,16.5,219.0,683.84,540.21
2016,11,2,16,0,641.0,43.0,1.1,16.0,171.0,611.04,485.87
2016,11,2,16,15,551.0,36.0,1.1,15.0,124.5,508.94,406.31
2016,11,2,16,30,461.0,29.0,1.1,14.0,78.0,411.41,321.88
2016,11,2,16,45,230.5,14.5,1.15,13.0,39.0,208.49,86.17
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,189.5,12.0,1.0,7.5,26.0,10.24,0.0
2016,11,3,7,0,379.0,24.0,1.0,8.0,52.0,21.88,11.02
2016,11,3,7,15,489.0,31.5,1.2,9.0,97.0,28.32,19.37
2016,11,3,7,30,599.0,39.0,1.4,10.0,142.0,34.83,25.68
2016,11,3,7,45,662.0,44.5,1.65,11.0,189.5,39.33,29.92
2016,11,3,8,0,725.0,50.0,1.9,12.0,237.0,74.97,39.99
2016,11,3,8,15,764.5,53.5,1.9,12.5,284.0,131.58,73.87
2016,11,3,8,30,804.0,57.0,1.9,13.0,331.0,192.82,122.38
2016,11,3,8,45,831.0,60.0,1.95,13.5,374.0,255.01,177.02
2016,11,3,9,0,858.0,63.0,2.0,14.0,417.0,320.86,235.95
2016,11,3,9,15,876.5,65.0,2.0,14.5,455.0,383.01,291.49
2016,11,3,9,30,895.0,67.0,2.0,15.0,493.0,445.91,346.12
2016,11,3,9,45,909.5,68.0,2.05,16.0,525.0,506.37,396.51
2016,11,3,10,0,924.0,69.0,2.1,17.0,557.0,566.52,444.68
2016,11,3,10,15,933.0,70.0,2.1,17.5,581.5,622.87,488.86
2016,11,3,10,30,942.0,71.0,2.1,18.0,606.0,677.78,530.46
2016,11,3,10,45,947.0,72.0,2.1,19.0,623.5,728.27,566.46
2016,11,3,11,0,952.0,73.0,2.1,20.0,641.0,776.46,597.91
2016,11,3,11,15,954.5,73.5,2.05,20.0,650.0,819.64,626.78
2016,11,3,11,30,957.0,74.0,2.0,20.0,659.0,859.89,653.34
2016,11,3,11,45,956.5,74.0,1.95,20.5,660.0,893.93,674.18
2016,11,3,12,0,956.0,74.0,1.9,21.0,661.0,924.49,692.52
2016,11,3,12,15,954.0,74.0,1.8,21.0,654.0,950.12,708.23
2016,11,3,12,30,952.0,74.0,1.7,21.0,647.0,971.99,721.42
2016,11,3,12,45,944.5,74.0,1.6,21.5,631.5,984.88,727.35
2016,11,3,13,0,937.0,74.0,1.5,22.0,616.0,993.73,730.78
2016,11,3,13,15,929.0,73.0,1.4,22.0,593.5,996.8,732.01
2016,11,3,13,30,921.0,72.0,1.3,22.0,571.0,995.89,730.84
2016,11,3,13,45,908.0,71.0,1.2,22.0,540.5,986.21,724.2
2016,11,3,14,0,895.0,70.0,1.1,22.0,510.0,972.75,715.33
2016,11,3,14,15,878.0,68.0,1.0,21.5,474.0,950.46,702.22
2016,11,3,14,30,861.0,66.0,0.9,21.0,438.0,924.83,686.96
2016,11,3,14,45,835.5,63.5,0.85,21.0,396.0,897.54,670.12
2016,11,3,15,0,810.0,61.0,0.8,21.0,354.0,857.11,644.26
2016,11,3,15,15,774.0,57.5,0.75,20.0,308.5,803.52,611.28
2016,11,3,15,30,738.0,54.0,0.7,19.0,263.0,748.46,575.9
2016,11,3,15,45,682.5,49.0,0.65,18.5,215.0,673.93,523.64
2016,11,3,16,0,627.0,44.0,0.6,18.0,167.0,600.0,468.92
2016,11,3,16,15,532.5,37.0,0.7,17.0,121.0,494.78,389.38
2016,11,3,16,30,438.0,30.0,0.8,16.0,75.0,405.94,312.25
2016,11,3,16,45,219.0,15.0,0.9,15.5,37.5,200.18,60.18
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,109.0,12.5,1.1,10.5,20.5,10.67,0.0
2016,11,4,7,0,218.0,25.0,1.1,11.0,41.0,20.69,9.28
2016,11,4,7,15,296.5,39.0,1.05,11.5,78.5,31.99,22.27
2016,11,4,7,30,375.0,53.0,1.0,12.0,116.0,42.98,32.66
2016,11,4,7,45,427.0,64.0,1.0,12.5,156.5,50.94,40.09
2016,11,4,8,0,479.0,75.0,1.0,13.0,197.0,81.03,51.47
2016,11,4,8,15,520.5,81.0,1.15,13.5,236.5,125.0,78.47
2016,11,4,8,30,562.0,87.0,1.3,14.0,276.0,174.18,116.81
2016,11,4,8,45,522.5,109.0,1.45,14.5,302.5,219.7,158.63
2016,11,4,9,0,483.0,131.0,1.6,15.0,329.0,263.09,198.77
2016,11,4,9,15,616.5,109.5,1.5,15.5,385.5,329.31,252.34
2016,11,4,9,30,750.0,88.0,1.4,16.0,442.0,405.68,314.06
2016,11,4,9,45,820.5,83.5,1.3,17.0,493.5,480.21,373.03
2016,11,4,10,0,891.0,79.0,1.2,18.0,545.0,558.42,432.55
2016,11,4,10,15,900.0,80.0,1.2,18.5,569.5,613.19,474.29
2016,11,4,10,30,909.0,81.0,1.2,19.0,594.0,666.59,513.73
2016,11,4,10,45,763.5,126.0,1.3,19.5,565.5,666.89,513.27
2016,11,4,11,0,618.0,171.0,1.4,20.0,537.0,645.13,496.68
2016,11,4,11,15,611.0,176.5,1.3,20.0,543.0,675.44,518.17
2016,11,4,11,30,604.0,182.0,1.2,20.0,549.0,703.11,536.78
2016,11,4,11,45,372.0,235.5,1.2,20.0,461.5,567.9,437.23
2016,11,4,12,0,140.0,289.0,1.2,20.0,374.0,424.87,328.38
2016,11,4,12,15,220.0,278.0,1.15,20.0,410.5,491.95,381.22
2016,11,4,12,30,300.0,267.0,1.1,20.0,447.0,581.12,447.04
2016,11,4,12,45,297.5,260.5,1.1,20.0,435.0,581.87,447.3
2016,11,4,13,0,295.0,254.0,1.1,20.0,423.0,581.13,447.41
2016,11,4,13,15,338.5,234.5,1.1,20.0,422.0,607.28,468.24
2016,11,4,13,30,382.0,215.0,1.1,20.0,421.0,632.12,487.89
2016,11,4,13,45,347.5,209.0,1.15,20.0,388.0,596.56,462.92
2016,11,4,14,0,313.0,203.0,1.2,20.0,355.0,559.59,437.12
2016,11,4,14,15,477.5,152.0,1.2,19.5,365.5,677.23,528.53
2016,11,4,14,30,642.0,101.0,1.2,19.0,376.0,777.7,600.82
2016,11,4,14,45,603.0,98.0,1.2,19.0,336.5,729.8,567.37
2016,11,4,15,0,564.0,95.0,1.2,19.0,297.0,680.23,533.73
2016,11,4,15,15,636.5,76.0,1.1,18.0,276.0,710.3,557.74
2016,11,4,15,30,709.0,57.0,1.0,17.0,255.0,726.02,569.72
2016,11,4,15,45,653.0,51.5,0.95,16.5,208.0,651.19,514.96
2016,11,4,16,0,597.0,46.0,0.9,16.0,161.0,585.64,464.99
2016,11,4,16,15,501.0,38.0,0.9,15.0,116.0,480.39,382.54
2016,11,4,16,30,405.0,30.0,0.9,14.0,71.0,381.44,294.89
2016,11,4,16,45,202.5,15.0,0.95,13.5,35.5,187.49,31.71
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,166.0,11.5,0.7,8.5,23.0,9.82,0.0
2016,11,5,7,0,332.0,23.0,0.7,9.0,46.0,19.2,7.55
2016,11,5,7,15,447.0,32.0,0.85,9.5,89.0,26.42,17.52
2016,11,5,7,30,562.0,41.0,1.0,10.0,132.0,36.64,27.24
2016,11,5,7,45,627.5,46.5,1.15,11.0,179.0,41.02,31.41
2016,11,5,8,0,693.0,52.0,1.3,12.0,226.0,74.86,40.94
2016,11,5,8,15,734.0,56.0,1.35,12.5,272.0,129.88,73.79
2016,11,5,8,30,775.0,60.0,1.4,13.0,318.0,189.78,120.94
2016,11,5,8,45,802.0,63.0,1.45,13.5,360.0,250.06,173.63
2016,11,5,9,0,829.0,66.0,1.5,14.0,402.0,312.84,229.65
2016,11,5,9,15,848.0,68.5,1.65,14.5,439.0,374.5,284.66
2016,11,5,9,30,867.0,71.0,1.8,15.0,476.0,436.71,338.84
2016,11,5,9,45,882.5,71.5,1.95,16.0,507.5,495.5,388.15
2016,11,5,10,0,898.0,72.0,2.1,17.0,539.0,554.11,435.58
2016,11,5,10,15,906.5,73.5,2.15,17.5,563.5,609.25,479.21
2016,11,5,10,30,915.0,75.0,2.2,18.0,588.0,662.99,520.39
2016,11,5,10,45,921.5,75.0,2.25,18.5,604.5,712.1,557.05
2016,11,5,11,0,928.0,75.0,2.3,19.0,621.0,759.07,589.81
2016,11,5,11,15,930.5,75.5,2.35,19.0,630.0,801.21,619.18
2016,11,5,11,30,933.0,76.0,2.4,19.0,639.0,840.5,646.44
2016,11,5,11,45,933.5,75.5,2.5,19.5,640.0,873.94,668.71
2016,11,5,12,0,934.0,75.0,2.6,20.0,641.0,904.03,688.68
2016,11,5,12,15,931.5,75.0,2.7,20.0,633.5,928.59,706.26
2016,11,5,12,30,929.0,75.0,2.8,20.0,626.0,949.47,721.5
2016,11,5,12,45,917.0,76.5,2.9,20.0,610.0,959.62,729.63
2016,11,5,13,0,905.0,78.0,3.0,20.0,594.0,965.75,735.29
2016,11,5,13,15,896.0,77.0,3.05,19.5,571.5,967.62,739.28
2016,11,5,13,30,887.0,76.0,3.1,19.0,549.0,965.64,740.84
2016,11,5,13,45,874.0,74.5,3.15,19.0,519.0,955.36,735.47
2016,11,5,14,0,861.0,73.0,3.2,19.0,489.0,952.18,735.21
2016,11,5,14,15,843.0,70.5,3.15,18.5,453.5,928.48,721.31
2016,11,5,14,30,825.0,68.0,3.1,18.0,418.0,901.46,705.12
2016,11,5,14,45,563.5,101.5,3.1,18.0,330.0,696.19,557.68
2016,11,5,15,0,302.0,135.0,3.1,18.0,242.0,462.94,378.83
2016,11,5,15,15,500.0,95.0,2.9,17.5,244.5,603.63,492.73
2016,11,5,15,30,698.0,55.0,2.7,17.0,247.0,713.06,574.79
2016,11,5,15,45,640.0,50.0,2.5,16.5,201.0,637.68,516.07
2016,11,5,16,0,582.0,45.0,2.3,16.0,155.0,571.59,463.0
2016,11,5,16,15,484.5,37.0,2.0,15.0,111.0,465.96,376.26
2016,11,5,16,30,387.0,29.0,1.7,14.0,67.0,366.92,284.36
2016,11,5,16,45,193.5,14.5,1.4,13.0,33.5,179.21,0.25
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,53.5,11.5,0.7,10.0,15.0,9.82,0.0
2016,11,6,7,0,107.0,23.0,0.7,10.0,30.0,17.79,5.6
2016,11,6,7,15,157.0,39.5,0.7,10.0,59.5,30.67,21.1
2016,11,6,7,30,207.0,56.0,0.7,10.0,89.0,42.94,32.83
2016,11,6,7,45,231.0,73.5,0.75,10.5,121.5,55.48,44.45
2016,11,6,8,0,255.0,91.0,0.8,11.0,154.0,80.59,57.42
2016,11,6,8,15,270.0,108.0,0.85,11.5,186.5,115.4,81.78
2016,11,6,8,30,285.0,125.0,0.9,12.0,219.0,152.41,111.55
2016,11,6,8,45,358.0,131.5,1.0,12.5,265.0,199.29,148.9
2016,11,6,9,0,431.0,138.0,1.1,13.0,311.0,253.18,193.2
2016,11,6,9,15,430.0,153.0,1.15,13.5,339.0,296.45,230.88
2016,11,6,9,30,429.0,168.0,1.2,14.0,367.0,339.36,267.33
2016,11,6,9,45,483.0,166.5,1.3,14.5,404.5,392.89,311.0
2016,11,6,10,0,537.0,165.0,1.4,15.0,442.0,451.14,357.64
2016,11,6,10,15,480.0,190.5,1.25,15.5,447.0,475.2,375.61
2016,11,6,10,30,423.0,216.0,1.1,16.0,452.0,492.68,387.59
2016,11,6,10,45,303.5,245.0,1.0,17.0,417.0,454.73,356.46
2016,11,6,11,0,184.0,274.0,0.9,18.0,382.0,403.73,315.14
2016,11,6,11,15,333.0,247.5,0.75,18.0,446.0,514.98,400.11
2016,11,6,11,30,482.0,221.0,0.6,18.0,510.0,638.5,488.73
2016,11,6,11,45,432.0,236.0,0.5,18.5,495.5,633.91,481.22
2016,11,6,12,0,382.0,251.0,0.4,19.0,481.0,609.02,461.4
2016,11,6,12,15,382.5,248.0,0.5,19.0,476.0,620.93,471.76
2016,11,6,12,30,383.0,245.0,0.6,19.0,471.0,631.29,480.62
2016,11,6,12,45,329.0,249.0,0.75,19.5,440.0,597.59,456.93
2016,11,6,13,0,275.0,253.0,0.9,20.0,409.0,561.01,431.05
2016,11,6,13,15,289.5,240.0,1.0,20.0,398.5,566.95,437.75
2016,11,6,13,30,304.0,227.0,1.1,20.0,388.0,571.58,443.15
2016,11,6,13,45,179.5,214.5,1.2,20.0,308.5,420.01,330.22
2016,11,6,14,0,55.0,202.0,1.3,20.0,229.0,268.27,211.97
2016,11,6,14,15,37.5,179.5,1.35,19.5,197.5,226.91,180.45
2016,11,6,14,30,20.0,157.0,1.4,19.0,166.0,168.3,133.82
2016,11,6,14,45,19.0,143.5,1.5,19.0,151.0,155.31,123.8
2016,11,6,15,0,18.0,130.0,1.6,19.0,136.0,142.46,113.62
2016,11,6,15,15,13.0,113.5,1.4,18.5,117.5,122.33,97.23
2016,11,6,15,30,8.0,97.0,1.2,18.0,99.0,102.4,80.73
2016,11,6,15,45,4.0,79.5,1.0,17.5,80.5,82.1,63.65
2016,11,6,16,0,0.0,62.0,0.8,17.0,62.0,61.73,46.22
2016,11,6,16,15,0.0,44.0,0.8,16.0,44.0,43.27,30.37
2016,11,6,16,30,0.0,26.0,0.8,15.0,26.0,23.23,12.69
2016,11,6,16,45,0.0,13.0,0.8,14.5,13.0,10.72,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,7,6,45,153.0,10.0,0.55,10.5,19.5,8.54,0.0
2016,11,7,7,0,306.0,20.0,0.5,11.0,39.0,16.6,3.71
2016,11,7,7,15,420.5,28.5,0.6,11.5,79.5,23.45,14.62
2016,11,7,7,30,535.0,37.0,0.7,12.0,120.0,32.97,23.69
2016,11,7,7,45,600.5,42.0,0.85,12.5,165.0,37.0,27.59
2016,11,7,8,0,666.0,47.0,1.0,13.0,210.0,68.73,36.52
2016,11,7,8,15,707.0,51.0,0.9,13.5,254.0,121.8,67.91
2016,11,7,8,30,748.0,55.0,0.8,14.0,298.0,179.73,113.06
2016,11,7,8,45,778.0,57.0,0.75,15.0,339.0,237.8,162.85
2016,11,7,9,0,808.0,59.0,0.7,16.0,380.0,298.71,215.82
2016,11,7,9,15,586.0,119.0,0.6,16.5,363.0,325.76,246.6
2016,11,7,9,30,364.0,179.0,0.5,17.0,346.0,315.86,244.45
2016,11,7,9,45,598.0,129.5,0.4,18.0,426.0,417.34,321.34
2016,11,7,10,0,832.0,80.0,0.3,19.0,506.0,527.91,402.44
2016,11,7,10,15,842.5,81.5,0.35,19.5,530.0,581.65,442.29
2016,11,7,10,30,853.0,83.0,0.4,20.0,554.0,634.36,480.79
2016,11,7,10,45,861.5,83.0,0.45,20.5,571.0,678.07,512.12
2016,11,7,11,0,870.0,83.0,0.5,21.0,588.0,723.9,543.34
2016,11,7,11,15,873.5,83.5,0.55,21.0,597.0,764.49,570.44
2016,11,7,11,30,877.0,84.0,0.6,21.0,606.0,802.51,595.76
2016,11,7,11,45,879.0,83.5,0.65,21.5,607.5,835.38,616.48
2016,11,7,12,0,881.0,83.0,0.7,22.0,609.0,865.21,635.21
2016,11,7,12,15,535.5,179.0,0.75,22.0,498.0,698.58,523.73
2016,11,7,12,30,190.0,275.0,0.8,22.0,387.0,471.29,358.81
2016,11,7,12,45,350.5,234.0,0.9,22.0,434.0,599.74,458.2
2016,11,7,13,0,511.0,193.0,1.0,22.0,481.0,733.63,555.09
2016,11,7,13,15,682.5,135.0,1.05,22.0,503.0,848.77,633.97
2016,11,7,13,30,854.0,77.0,1.1,22.0,525.0,932.63,689.44
2016,11,7,13,45,680.5,117.0,1.15,22.0,461.5,837.02,627.13
2016,11,7,14,0,507.0,157.0,1.2,22.0,398.0,710.1,543.18
2016,11,7,14,15,505.5,144.0,1.2,21.5,369.5,692.58,534.46
2016,11,7,14,30,504.0,131.0,1.2,21.0,341.0,672.55,522.65
2016,11,7,14,45,487.0,120.5,1.2,21.0,307.0,638.9,499.87
2016,11,7,15,0,470.0,110.0,1.2,21.0,273.0,603.63,475.57
2016,11,7,15,15,450.5,97.0,1.05,20.5,236.0,561.42,445.17
2016,11,7,15,30,431.0,84.0,0.9,20.0,199.0,518.22,413.05
2016,11,7,15,45,391.5,71.0,0.8,19.5,161.0,457.62,366.69
2016,11,7,16,0,352.0,58.0,0.7,19.0,123.0,398.19,319.19
2016,11,7,16,15,287.0,44.0,0.7,18.0,86.5,319.43,254.42
2016,11,7,16,30,222.0,30.0,0.7,17.0,50.0,245.67,183.76
2016,11,7,16,45,111.0,15.0,0.75,16.5,25.0,117.16,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,6,45,137.0,10.0,0.5,11.5,18.0,8.54,0.0
2016,11,8,7,0,274.0,20.0,0.5,12.0,36.0,16.62,2.24
2016,11,8,7,15,393.0,29.0,0.55,12.0,76.0,23.86,14.84
2016,11,8,7,30,512.0,38.0,0.6,12.0,116.0,31.09,21.99
2016,11,8,7,45,578.5,44.5,0.65,12.5,161.0,39.17,29.52
2016,11,8,8,0,645.0,51.0,0.7,13.0,206.0,71.01,39.16
2016,11,8,8,15,688.0,55.0,0.65,13.5,250.0,122.92,69.66
2016,11,8,8,30,731.0,59.0,0.6,14.0,294.0,179.97,113.84
2016,11,8,8,45,760.0,62.0,0.55,15.0,334.5,237.7,163.05
2016,11,8,9,0,789.0,65.0,0.5,16.0,375.0,298.21,215.32
2016,11,8,9,15,809.0,67.5,0.55,16.5,411.5,357.56,266.88
2016,11,8,9,30,829.0,70.0,0.6,17.0,448.0,418.02,317.94
2016,11,8,9,45,844.0,71.5,0.7,18.0,478.5,475.95,365.14
2016,11,8,10,0,859.0,73.0,0.8,19.0,509.0,531.79,409.12
2016,11,8,10,15,868.5,74.0,0.75,19.5,533.0,584.78,448.97
2016,11,8,10,30,878.0,75.0,0.7,20.0,557.0,636.54,486.34
2016,11,8,10,45,881.5,77.0,0.7,20.5,573.0,683.91,519.79
2016,11,8,11,0,885.0,79.0,0.7,21.0,589.0,729.07,549.84
2016,11,8,11,15,888.5,79.0,0.75,21.0,597.5,769.6,577.06
2016,11,8,11,30,892.0,79.0,0.8,21.0,606.0,807.48,602.42
2016,11,8,11,45,890.0,80.0,0.85,21.5,607.0,839.17,622.45
2016,11,8,12,0,888.0,81.0,0.9,22.0,608.0,867.58,640.34
2016,11,8,12,15,885.5,80.5,0.85,22.0,601.0,890.39,654.16
2016,11,8,12,30,883.0,80.0,0.8,22.0,594.0,909.68,665.76
2016,11,8,12,45,874.5,80.5,0.8,22.5,579.0,921.09,672.06
2016,11,8,13,0,866.0,81.0,0.8,23.0,564.0,928.75,676.2
2016,11,8,13,15,857.0,79.5,0.75,23.0,542.5,929.69,676.58
2016,11,8,13,30,848.0,78.0,0.7,23.0,521.0,937.58,681.64
2016,11,8,13,45,834.0,77.0,0.65,23.0,492.0,927.13,675.04
2016,11,8,14,0,820.0,76.0,0.6,23.0,463.0,913.08,666.53
2016,11,8,14,15,801.5,73.5,0.55,22.5,428.5,889.31,653.12
2016,11,8,14,30,783.0,71.0,0.5,22.0,394.0,862.38,637.69
2016,11,8,14,45,756.0,68.0,0.45,22.0,354.5,823.94,613.26
2016,11,8,15,0,729.0,65.0,0.4,22.0,315.0,783.1,586.91
2016,11,8,15,15,690.0,60.5,0.3,21.5,272.0,727.57,550.09
2016,11,8,15,30,651.0,56.0,0.2,21.0,229.0,670.93,511.35
2016,11,8,15,45,591.5,50.5,0.15,20.5,184.5,603.11,463.44
2016,11,8,16,0,532.0,45.0,0.1,20.0,140.0,529.93,408.89
2016,11,8,16,15,432.5,36.0,0.15,19.0,98.0,423.73,327.58
2016,11,8,16,30,333.0,27.0,0.2,18.0,56.0,324.69,235.88
2016,11,8,16,45,166.5,13.5,0.3,17.5,28.0,125.72,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,120.0,10.0,0.6,9.5,16.5,8.54,0.0
2016,11,9,7,0,240.0,20.0,0.6,10.0,33.0,16.64,0.44
2016,11,9,7,15,361.0,30.0,0.8,10.5,72.5,24.72,15.54
2016,11,9,7,30,482.0,40.0,1.0,11.0,112.0,32.73,23.48
2016,11,9,7,45,556.5,46.5,1.2,12.0,157.0,37.56,28.09
2016,11,9,8,0,631.0,53.0,1.4,13.0,202.0,68.57,37.59
2016,11,9,8,15,676.0,57.5,1.45,13.5,246.5,123.44,70.8
2016,11,9,8,30,721.0,62.0,1.5,14.0,291.0,180.48,115.16
2016,11,9,8,45,754.5,65.0,1.55,14.5,333.0,238.6,165.4
2016,11,9,9,0,788.0,68.0,1.6,15.0,375.0,300.07,219.8
2016,11,9,9,15,809.0,70.5,1.65,16.0,411.5,359.7,272.21
2016,11,9,9,30,830.0,73.0,1.7,17.0,448.0,420.57,324.12
2016,11,9,9,45,852.0,72.5,1.8,18.0,480.0,479.78,373.18
2016,11,9,10,0,874.0,72.0,1.9,19.0,512.0,537.56,419.5
2016,11,9,10,15,884.0,73.0,1.95,19.5,536.0,591.53,462.0
2016,11,9,10,30,894.0,74.0,2.0,20.0,560.0,644.3,502.26
2016,11,9,10,45,900.0,75.0,2.1,20.5,577.0,692.93,538.66
2016,11,9,11,0,906.0,76.0,2.2,21.0,594.0,739.51,571.68
2016,11,9,11,15,909.0,76.5,2.2,21.5,603.0,780.98,598.98
2016,11,9,11,30,912.0,77.0,2.2,22.0,612.0,819.73,624.11
2016,11,9,11,45,912.0,77.0,2.25,22.5,613.0,852.52,645.36
2016,11,9,12,0,912.0,77.0,2.3,23.0,614.0,882.07,664.36
2016,11,9,12,15,909.5,76.5,2.25,23.0,607.0,905.43,679.61
2016,11,9,12,30,907.0,76.0,2.2,23.0,600.0,925.19,692.53
2016,11,9,12,45,902.5,75.0,2.2,23.5,585.5,938.82,700.63
