Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,13,0,898.0,74.0,2.2,24.0,571.0,948.68,706.4
2016,11,9,13,15,889.0,73.0,2.1,24.0,549.0,950.49,707.35
2016,11,9,13,30,880.0,72.0,2.0,24.0,527.0,948.5,705.98
2016,11,9,13,45,865.5,71.0,1.9,24.0,498.0,937.53,698.82
2016,11,9,14,0,851.0,70.0,1.8,24.0,469.0,922.98,689.49
2016,11,9,14,15,832.5,68.0,1.6,23.5,434.0,910.35,681.6
2016,11,9,14,30,814.0,66.0,1.4,23.0,399.0,883.87,664.25
2016,11,9,14,45,786.0,63.0,1.25,23.0,358.5,844.17,637.28
2016,11,9,15,0,758.0,60.0,1.1,23.0,318.0,802.07,608.35
2016,11,9,15,15,719.5,56.5,0.9,22.0,274.5,747.88,571.88
2016,11,9,15,30,681.0,53.0,0.7,21.0,231.0,692.47,533.13
2016,11,9,15,45,620.0,47.5,0.55,20.5,186.0,614.94,476.31
2016,11,9,16,0,559.0,42.0,0.4,20.0,141.0,547.04,423.76
2016,11,9,16,15,459.0,34.0,0.45,19.0,98.5,441.16,341.93
2016,11,9,16,30,359.0,26.0,0.5,18.0,56.0,340.55,244.82
2016,11,9,16,45,179.5,13.0,0.6,17.5,28.0,134.08,0.0
2016,11,9,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,121.0,9.0,0.75,13.0,15.5,7.68,0.0
2016,11,10,7,0,242.0,18.0,0.8,13.0,31.0,14.91,0.0
2016,11,10,7,15,363.5,28.0,0.9,13.5,70.0,23.05,13.75
2016,11,10,7,30,485.0,38.0,1.0,14.0,109.0,31.12,21.7
2016,11,10,7,45,556.5,44.5,1.1,15.0,153.5,35.99,26.31
2016,11,10,8,0,628.0,51.0,1.2,16.0,198.0,69.57,38.23
2016,11,10,8,15,673.5,55.5,1.45,16.5,242.0,120.93,68.03
2016,11,10,8,30,719.0,60.0,1.7,17.0,286.0,177.77,111.76
2016,11,10,8,45,750.0,63.5,2.0,17.5,327.0,235.52,161.47
2016,11,10,9,0,781.0,67.0,2.3,18.0,368.0,296.34,215.26
2016,11,10,9,15,802.0,69.5,2.5,18.5,404.5,355.45,267.76
2016,11,10,9,30,823.0,72.0,2.7,19.0,441.0,415.81,320.2
2016,11,10,9,45,844.0,72.0,2.9,19.5,473.0,474.56,370.05
2016,11,10,10,0,865.0,72.0,3.1,20.0,505.0,531.79,417.4
2016,11,10,10,15,875.5,73.5,3.25,20.5,529.0,586.05,461.0
2016,11,10,10,30,886.0,75.0,3.4,21.0,553.0,639.2,502.53
2016,11,10,10,45,891.0,76.0,3.55,21.5,569.5,686.76,538.87
2016,11,10,11,0,896.0,77.0,3.7,22.0,586.0,732.2,571.95
2016,11,10,11,15,899.0,77.5,3.65,22.0,595.0,773.25,600.67
2016,11,10,11,30,902.0,78.0,3.6,22.0,604.0,811.62,627.28
2016,11,10,11,45,901.0,78.5,3.55,22.5,605.0,843.83,648.16
2016,11,10,12,0,900.0,79.0,3.5,23.0,606.0,872.8,666.66
2016,11,10,12,15,610.5,164.5,3.35,23.0,520.5,754.64,582.57
2016,11,10,12,30,321.0,250.0,3.2,23.0,435.0,580.0,450.38
2016,11,10,12,45,241.5,253.0,3.05,23.0,390.0,501.37,391.67
2016,11,10,13,0,162.0,256.0,2.9,23.0,345.0,438.72,342.99
2016,11,10,13,15,246.0,235.5,2.7,23.0,364.5,520.01,406.65
2016,11,10,13,30,330.0,215.0,2.5,23.0,384.0,581.24,453.97
2016,11,10,13,45,436.0,179.0,2.3,23.0,390.0,664.23,516.61
2016,11,10,14,0,542.0,143.0,2.1,23.0,396.0,724.56,560.95
2016,11,10,14,15,450.5,148.0,1.85,22.5,347.5,643.51,502.21
2016,11,10,14,30,359.0,153.0,1.6,22.0,299.0,541.27,427.19
2016,11,10,14,45,345.5,139.5,1.4,22.0,268.5,510.11,404.73
2016,11,10,15,0,332.0,126.0,1.2,22.0,238.0,477.94,380.55
2016,11,10,15,15,494.5,90.5,1.05,21.5,231.5,590.68,466.29
2016,11,10,15,30,657.0,55.0,0.9,21.0,225.0,673.36,523.95
2016,11,10,15,45,596.5,49.0,0.8,20.5,180.5,604.15,471.43
2016,11,10,16,0,536.0,43.0,0.7,20.0,136.0,529.62,413.86
2016,11,10,16,15,433.5,34.5,0.75,19.0,94.5,422.07,329.39
2016,11,10,16,30,331.0,26.0,0.8,18.0,53.0,318.23,226.43
2016,11,10,16,45,165.5,13.0,0.85,17.5,26.5,124.38,0.0
2016,11,10,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,120.0,9.0,1.3,11.5,15.0,7.68,0.0
2016,11,11,7,0,240.0,18.0,1.3,12.0,30.0,14.98,0.0
2016,11,11,7,15,368.0,28.0,1.35,12.5,69.0,23.14,13.7
2016,11,11,7,30,496.0,38.0,1.4,13.0,108.0,31.24,21.85
2016,11,11,7,45,570.5,44.0,1.45,14.0,153.0,35.72,26.15
2016,11,11,8,0,645.0,50.0,1.5,15.0,198.0,68.99,37.7
2016,11,11,8,15,690.5,54.5,1.75,15.5,242.5,121.32,68.01
2016,11,11,8,30,736.0,59.0,2.0,16.0,287.0,179.11,112.62
2016,11,11,8,45,767.0,62.5,2.25,17.0,329.0,237.81,163.07
2016,11,11,9,0,798.0,66.0,2.5,18.0,371.0,299.55,217.43
2016,11,11,9,15,729.0,84.5,2.65,18.5,383.5,342.13,258.77
2016,11,11,9,30,660.0,103.0,2.8,19.0,396.0,377.56,292.4
2016,11,11,9,45,768.0,88.0,2.95,19.5,451.5,454.28,355.07
2016,11,11,10,0,876.0,73.0,3.1,20.0,507.0,537.42,421.71
2016,11,11,10,15,649.5,140.0,3.25,20.5,470.5,526.86,414.74
2016,11,11,10,30,423.0,207.0,3.4,21.0,434.0,482.16,379.98
2016,11,11,10,45,506.5,188.0,3.55,22.0,468.0,544.62,428.25
2016,11,11,11,0,590.0,169.0,3.7,23.0,502.0,611.68,478.66
2016,11,11,11,15,559.0,182.5,3.75,23.0,502.0,630.94,492.81
2016,11,11,11,30,528.0,196.0,3.8,23.0,502.0,646.18,503.97
2016,11,11,11,45,479.0,212.5,3.85,23.0,490.5,645.86,503.24
2016,11,11,12,0,430.0,229.0,3.9,23.0,479.0,640.7,498.91
2016,11,11,12,15,340.0,244.5,3.85,23.0,441.0,578.19,451.54
2016,11,11,12,30,250.0,260.0,3.8,23.0,403.0,508.51,398.25
2016,11,11,12,45,216.5,256.5,3.8,23.0,378.0,482.65,378.78
2016,11,11,13,0,183.0,253.0,3.8,23.0,353.0,454.96,357.56
2016,11,11,13,15,143.5,241.5,3.6,22.5,318.0,410.06,323.37
2016,11,11,13,30,104.0,230.0,3.4,22.0,283.0,343.76,272.37
2016,11,11,13,45,63.0,202.5,3.25,22.0,234.0,274.12,217.33
2016,11,11,14,0,22.0,175.0,3.1,22.0,185.0,185.99,146.51
2016,11,11,14,15,22.5,164.0,2.75,21.5,174.0,177.15,140.16
2016,11,11,14,30,23.0,153.0,2.4,21.0,163.0,168.44,133.71
2016,11,11,14,45,19.5,138.5,2.1,20.5,146.0,151.86,120.63
2016,11,11,15,0,16.0,124.0,1.8,20.0,129.0,135.44,107.51
2016,11,11,15,15,11.0,107.5,1.6,19.0,111.0,115.27,91.22
2016,11,11,15,30,6.0,91.0,1.4,18.0,93.0,95.26,74.72
2016,11,11,15,45,3.0,73.0,1.25,17.5,74.0,74.91,57.52
2016,11,11,16,0,0.0,55.0,1.1,17.0,55.0,54.23,39.79
2016,11,11,16,15,0.0,38.0,1.1,16.5,38.0,36.69,24.58
2016,11,11,16,30,0.0,21.0,1.1,16.0,21.0,17.37,7.02
2016,11,11,16,45,0.0,10.5,1.1,15.5,10.5,8.96,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.5,0.9,9.5,13.5,11.52,0.0
2016,11,12,7,0,0.0,27.0,0.9,10.0,27.0,20.46,0.0
2016,11,12,7,15,237.5,32.5,1.1,10.5,65.0,25.24,15.38
2016,11,12,7,30,475.0,38.0,1.3,11.0,103.0,31.24,22.0
2016,11,12,7,45,550.0,44.5,1.5,12.0,147.5,36.1,26.69
2016,11,12,8,0,625.0,51.0,1.7,13.0,192.0,65.45,35.69
2016,11,12,8,15,671.5,55.5,1.75,13.5,236.0,119.69,68.06
2016,11,12,8,30,718.0,60.0,1.8,14.0,280.0,176.37,111.93
2016,11,12,8,45,750.0,63.5,1.85,14.5,321.5,234.11,161.96
2016,11,12,9,0,782.0,67.0,1.9,15.0,363.0,295.04,216.12
2016,11,12,9,15,804.0,69.5,1.8,15.5,399.5,354.4,268.78
2016,11,12,9,30,826.0,72.0,1.7,16.0,436.0,415.12,321.1
2016,11,12,9,45,849.5,71.5,1.65,17.0,468.0,474.52,370.09
2016,11,12,10,0,873.0,71.0,1.6,18.0,500.0,532.64,416.19
2016,11,12,10,15,882.5,72.0,1.45,18.5,524.0,586.07,457.18
2016,11,12,10,30,892.0,73.0,1.3,19.0,548.0,638.27,495.42
2016,11,12,10,45,898.5,74.0,1.15,19.5,565.0,686.98,529.43
2016,11,12,11,0,905.0,75.0,1.0,20.0,582.0,733.7,559.65
2016,11,12,11,15,908.5,75.0,1.05,20.5,591.0,774.82,586.46
2016,11,12,11,30,912.0,75.0,1.1,21.0,600.0,813.25,611.28
2016,11,12,11,45,912.5,75.5,1.2,21.5,601.5,846.96,633.46
2016,11,12,12,0,913.0,76.0,1.3,22.0,603.0,877.48,653.53
2016,11,12,12,15,910.5,75.5,1.3,22.0,596.0,900.85,668.79
2016,11,12,12,30,908.0,75.0,1.3,22.0,589.0,920.63,681.86
2016,11,12,12,45,902.0,74.5,1.35,22.0,574.5,933.55,691.35
2016,11,12,13,0,896.0,74.0,1.4,22.0,560.0,942.7,698.63
2016,11,12,13,15,887.0,73.0,1.35,22.0,538.5,944.6,699.9
2016,11,12,13,30,878.0,72.0,1.3,22.0,517.0,942.72,698.94
2016,11,12,13,45,740.0,98.0,1.3,22.0,458.5,865.09,648.78
2016,11,12,14,0,602.0,124.0,1.3,22.0,400.0,766.31,583.76
2016,11,12,14,15,576.0,119.5,1.3,21.5,367.5,734.57,565.09
2016,11,12,14,30,550.0,115.0,1.3,21.0,335.0,700.35,543.58
2016,11,12,14,45,530.0,106.5,1.3,21.0,300.5,657.9,514.67
2016,11,12,15,0,510.0,98.0,1.3,21.0,266.0,621.87,489.82
2016,11,12,15,15,596.0,74.5,1.15,20.0,244.5,666.53,523.61
2016,11,12,15,30,682.0,51.0,1.0,19.0,223.0,688.57,538.87
2016,11,12,15,45,620.5,45.5,0.85,18.5,178.5,611.0,479.92
2016,11,12,16,0,559.0,40.0,0.7,18.0,134.0,534.51,419.79
2016,11,12,16,15,453.0,32.0,0.75,17.0,92.0,433.24,338.8
2016,11,12,16,30,347.0,24.0,0.8,16.0,50.0,324.24,222.2
2016,11,12,16,45,173.5,12.0,0.85,15.0,25.0,128.8,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,120.5,8.0,0.6,10.0,13.0,6.83,0.0
2016,11,13,7,0,241.0,16.0,0.6,10.0,26.0,13.66,0.0
2016,11,13,7,15,374.0,25.5,0.7,10.5,64.5,21.1,11.73
2016,11,13,7,30,507.0,35.0,0.8,11.0,103.0,31.46,22.16
2016,11,13,7,45,583.0,41.0,0.95,12.0,148.0,36.4,26.95
2016,11,13,8,0,659.0,47.0,1.1,13.0,193.0,65.93,35.56
2016,11,13,8,15,705.0,51.0,1.1,13.5,237.5,118.52,65.67
2016,11,13,8,30,751.0,55.0,1.1,14.0,282.0,176.58,110.4
2016,11,13,8,45,782.0,58.0,1.15,14.5,323.5,235.47,161.26
2016,11,13,9,0,813.0,61.0,1.2,15.0,365.0,297.37,216.07
2016,11,13,9,15,833.5,63.0,1.2,16.0,401.5,357.33,268.64
2016,11,13,9,30,854.0,65.0,1.2,17.0,438.0,417.93,320.15
2016,11,13,9,45,868.5,67.0,1.3,18.0,469.0,476.31,368.54
2016,11,13,10,0,883.0,69.0,1.4,19.0,500.0,534.51,415.01
2016,11,13,10,15,893.0,70.0,1.4,19.0,524.5,588.65,457.94
2016,11,13,10,30,903.0,71.0,1.4,19.0,549.0,641.58,498.67
2016,11,13,10,45,908.5,72.5,1.45,19.5,565.5,690.61,534.85
2016,11,13,11,0,914.0,74.0,1.5,20.0,582.0,737.56,567.72
2016,11,13,11,15,917.5,74.0,1.5,20.0,591.5,778.99,595.71
2016,11,13,11,30,921.0,74.0,1.5,20.0,601.0,817.72,621.66
2016,11,13,11,45,921.0,74.5,1.55,20.0,602.0,851.29,644.56
2016,11,13,12,0,921.0,75.0,1.6,20.0,603.0,881.63,665.32
2016,11,13,12,15,918.5,74.5,1.65,20.0,596.5,905.19,681.62
2016,11,13,12,30,916.0,74.0,1.7,20.0,590.0,925.15,695.7
2016,11,13,12,45,911.5,73.0,1.75,20.0,575.5,938.97,705.88
2016,11,13,13,0,907.0,72.0,1.8,20.0,561.0,949.02,713.78
2016,11,13,13,15,898.0,71.0,1.8,20.0,539.0,951.04,715.92
2016,11,13,13,30,889.0,70.0,1.8,20.0,517.0,949.25,715.79
2016,11,13,13,45,877.0,68.0,1.85,20.0,488.5,939.52,711.14
2016,11,13,14,0,865.0,66.0,1.9,20.0,460.0,926.16,704.21
2016,11,13,14,15,847.0,64.0,1.85,19.5,425.5,903.66,691.25
2016,11,13,14,30,829.0,62.0,1.8,19.0,391.0,888.17,683.09
2016,11,13,14,45,804.0,59.0,1.75,19.0,351.0,851.39,658.61
2016,11,13,15,0,779.0,56.0,1.7,19.0,311.0,812.08,632.03
2016,11,13,15,15,740.0,52.5,1.5,18.5,267.5,757.47,593.33
2016,11,13,15,30,701.0,49.0,1.3,18.0,224.0,701.66,552.35
2016,11,13,15,45,641.0,43.5,1.1,17.5,179.0,625.03,494.05
2016,11,13,16,0,581.0,38.0,0.9,17.0,134.0,549.47,433.62
2016,11,13,16,15,475.0,30.5,0.9,16.0,92.0,438.44,343.97
2016,11,13,16,30,369.0,23.0,0.9,15.0,50.0,326.82,218.86
2016,11,13,16,45,184.5,11.5,0.95,14.5,25.0,135.8,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,6,45,126.0,7.5,0.6,9.0,12.0,6.4,0.0
2016,11,14,7,0,252.0,15.0,0.6,9.0,24.0,12.8,0.0
2016,11,14,7,15,388.0,24.0,0.6,9.5,63.0,21.68,11.98
2016,11,14,7,30,524.0,33.0,0.6,10.0,102.0,29.71,20.67
2016,11,14,7,45,598.0,39.0,0.65,10.5,147.0,34.73,25.62
2016,11,14,8,0,672.0,45.0,0.7,11.0,192.0,64.12,34.29
2016,11,14,8,15,718.0,49.0,0.7,11.5,236.5,117.4,64.72
2016,11,14,8,30,764.0,53.0,0.7,12.0,281.0,176.12,110.05
2016,11,14,8,45,795.0,55.5,0.7,13.0,322.5,235.21,160.84
2016,11,14,9,0,826.0,58.0,0.7,14.0,364.0,297.25,215.27
2016,11,14,9,15,846.5,60.5,0.75,14.5,401.0,358.57,269.38
2016,11,14,9,30,867.0,63.0,0.8,15.0,438.0,420.06,322.24
2016,11,14,9,45,884.0,63.5,0.9,15.5,469.5,478.66,371.58
2016,11,14,10,0,901.0,64.0,1.0,16.0,501.0,537.26,419.33
2016,11,14,10,15,910.5,65.5,1.0,16.5,525.0,592.42,462.18
2016,11,14,10,30,920.0,67.0,1.0,17.0,549.0,646.3,502.55
2016,11,14,10,45,927.0,67.0,1.05,17.5,566.5,695.33,538.68
2016,11,14,11,0,934.0,67.0,1.1,18.0,584.0,742.29,571.3
2016,11,14,11,15,937.5,67.5,1.1,18.5,593.0,784.95,598.76
2016,11,14,11,30,941.0,68.0,1.1,19.0,602.0,824.86,624.03
2016,11,14,11,45,942.0,68.0,1.15,19.5,603.5,859.21,646.04
2016,11,14,12,0,943.0,68.0,1.2,20.0,605.0,890.29,665.85
2016,11,14,12,15,941.0,67.5,1.2,20.0,599.0,914.74,681.81
2016,11,14,12,30,939.0,67.0,1.2,20.0,593.0,935.53,695.52
2016,11,14,12,45,929.5,68.5,1.2,20.0,577.5,948.3,704.14
2016,11,14,13,0,920.0,70.0,1.2,20.0,562.0,957.15,710.47
2016,11,14,13,15,911.0,69.0,1.2,20.0,540.5,959.31,712.67
2016,11,14,13,30,902.0,68.0,1.2,20.0,519.0,957.62,712.61
2016,11,14,13,45,889.5,66.5,1.2,20.0,490.0,948.15,707.66
2016,11,14,14,0,877.0,65.0,1.2,20.0,461.0,935.02,700.5
2016,11,14,14,15,858.5,63.0,1.2,19.5,426.0,912.05,688.18
2016,11,14,14,30,840.0,61.0,1.2,19.0,391.0,896.03,680.48
2016,11,14,14,45,813.5,58.0,1.2,19.0,351.0,857.8,656.1
2016,11,14,15,0,787.0,55.0,1.2,19.0,311.0,817.06,629.6
2016,11,14,15,15,747.5,51.5,1.05,18.0,267.0,761.96,592.35
2016,11,14,15,30,708.0,48.0,0.9,17.0,223.0,705.68,552.64
2016,11,14,15,45,645.5,43.0,0.8,16.5,178.0,627.56,494.41
2016,11,14,16,0,583.0,38.0,0.7,16.0,133.0,550.51,433.8
2016,11,14,16,15,473.5,30.0,0.75,15.0,90.5,436.4,342.02
2016,11,14,16,30,364.0,22.0,0.8,14.0,48.0,321.31,208.89
2016,11,14,16,45,182.0,11.0,0.85,13.5,24.0,133.58,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,128.5,7.0,0.95,7.5,11.5,0.0,0.0
2016,11,15,7,0,257.0,14.0,1.0,8.0,23.0,11.95,0.0
2016,11,15,7,15,397.5,23.0,1.05,8.5,62.0,20.81,10.95
2016,11,15,7,30,538.0,32.0,1.1,9.0,101.0,28.89,19.95
2016,11,15,7,45,614.5,37.5,1.2,9.5,146.5,33.52,24.58
2016,11,15,8,0,691.0,43.0,1.3,10.0,192.0,62.46,32.86
2016,11,15,8,15,735.0,47.0,1.4,10.5,236.5,116.6,63.76
2016,11,15,8,30,779.0,51.0,1.5,11.0,281.0,175.91,109.97
2016,11,15,8,45,525.0,98.5,1.65,11.5,263.0,207.06,149.7
2016,11,15,9,0,271.0,146.0,1.8,12.0,245.0,207.28,161.49
2016,11,15,9,15,575.5,102.5,1.9,12.5,340.5,302.61,235.17
2016,11,15,9,30,880.0,59.0,2.0,13.0,436.0,420.06,328.84
2016,11,15,9,45,887.0,62.5,2.1,14.0,465.5,477.74,377.94
2016,11,15,10,0,894.0,66.0,2.2,15.0,495.0,534.46,424.72
2016,11,15,10,15,902.5,67.0,2.25,15.0,518.5,588.15,469.05
2016,11,15,10,30,911.0,68.0,2.3,15.0,542.0,640.46,511.1
2016,11,15,10,45,916.0,68.5,2.35,15.5,558.5,688.29,547.75
2016,11,15,11,0,921.0,69.0,2.4,16.0,575.0,733.93,580.89
2016,11,15,11,15,923.0,69.5,2.45,16.0,583.5,774.96,610.13
2016,11,15,11,30,925.0,70.0,2.5,16.0,592.0,813.18,637.25
2016,11,15,11,45,924.0,70.0,2.6,16.5,592.5,845.38,659.19
2016,11,15,12,0,923.0,70.0,2.7,17.0,593.0,874.27,678.79
2016,11,15,12,15,919.0,70.0,2.75,17.0,585.5,897.11,695.12
2016,11,15,12,30,915.0,70.0,2.8,17.0,578.0,916.31,709.09
2016,11,15,12,45,907.0,69.5,2.9,17.5,563.0,927.52,716.72
2016,11,15,13,0,899.0,69.0,3.0,18.0,548.0,934.88,721.9
2016,11,15,13,15,888.5,68.0,3.05,17.5,525.5,935.43,724.88
2016,11,15,13,30,878.0,67.0,3.1,17.0,503.0,932.19,725.45
2016,11,15,13,45,862.0,66.0,3.15,17.0,474.0,920.04,718.55
2016,11,15,14,0,846.0,65.0,3.2,17.0,445.0,904.38,709.3
2016,11,15,14,15,826.5,63.0,3.2,16.5,410.5,891.03,702.7
2016,11,15,14,30,807.0,61.0,3.2,16.0,376.0,864.11,686.21
2016,11,15,14,45,777.0,59.0,3.25,16.0,336.5,824.6,659.31
2016,11,15,15,0,747.0,57.0,3.3,16.0,297.0,782.79,630.06
2016,11,15,15,15,706.5,53.0,3.25,15.5,254.5,727.03,589.92
2016,11,15,15,30,666.0,49.0,3.2,15.0,212.0,670.25,547.3
2016,11,15,15,45,592.5,44.5,3.15,14.5,167.5,584.79,480.1
2016,11,15,16,0,519.0,40.0,3.1,14.0,123.0,510.27,418.1
2016,11,15,16,15,408.0,31.5,3.0,13.5,83.5,397.87,320.91
2016,11,15,16,30,297.0,23.0,2.9,13.0,44.0,282.37,180.49
2016,11,15,16,45,148.5,11.5,2.8,12.5,22.0,111.09,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,6,45,106.0,7.5,2.2,6.0,10.5,0.0,0.0
2016,11,16,7,0,212.0,15.0,2.4,6.0,21.0,12.8,0.0
2016,11,16,7,15,364.0,24.5,2.7,6.5,59.5,20.41,10.28
2016,11,16,7,30,516.0,34.0,3.0,7.0,98.0,30.79,21.7
2016,11,16,7,45,603.0,39.5,3.4,7.5,144.0,35.34,26.36
2016,11,16,8,0,690.0,45.0,3.8,8.0,190.0,63.54,34.42
2016,11,16,8,15,736.5,49.0,3.95,8.5,235.0,117.78,65.43
2016,11,16,8,30,783.0,53.0,4.1,9.0,280.0,177.52,112.44
2016,11,16,8,45,816.5,55.0,4.35,9.5,322.5,237.67,166.07
2016,11,16,9,0,850.0,57.0,4.6,10.0,365.0,301.89,225.31
2016,11,16,9,15,870.0,59.0,4.7,10.0,402.0,362.9,282.8
2016,11,16,9,30,890.0,61.0,4.8,10.0,439.0,424.86,340.23
2016,11,16,9,45,903.0,62.5,4.9,10.5,470.0,483.75,393.27
2016,11,16,10,0,916.0,64.0,5.0,11.0,501.0,542.24,444.37
2016,11,16,10,15,925.0,65.5,5.05,11.0,525.5,597.79,492.41
2016,11,16,10,30,934.0,67.0,5.1,11.0,550.0,651.99,538.16
2016,11,16,10,45,666.0,142.5,5.2,11.5,492.5,607.0,500.72
2016,11,16,11,0,398.0,218.0,5.3,12.0,435.0,509.24,420.06
2016,11,16,11,15,672.5,144.0,5.35,12.0,518.0,678.39,559.13
2016,11,16,11,30,947.0,70.0,5.4,12.0,601.0,828.82,675.79
2016,11,16,11,45,945.5,71.0,5.45,12.0,602.0,862.56,700.57
2016,11,16,12,0,944.0,72.0,5.5,12.0,603.0,892.93,723.47
2016,11,16,12,15,941.5,71.5,5.55,12.0,596.5,917.08,741.84
2016,11,16,12,30,939.0,71.0,5.6,12.0,590.0,937.57,757.65
2016,11,16,12,45,662.0,142.0,5.65,12.0,503.0,804.51,658.1
2016,11,16,13,0,385.0,213.0,5.7,12.0,416.0,614.01,507.62
2016,11,16,13,15,384.5,203.5,5.65,11.5,400.0,610.36,507.28
2016,11,16,13,30,384.0,194.0,5.6,11.0,384.0,604.91,504.87
2016,11,16,13,45,216.0,189.0,5.6,11.0,294.5,423.75,356.1
2016,11,16,14,0,48.0,184.0,5.6,11.0,205.0,242.85,202.03
2016,11,16,14,15,46.0,170.5,5.5,11.0,189.5,228.14,190.39
2016,11,16,14,30,44.0,157.0,5.4,11.0,174.0,213.42,178.39
2016,11,16,14,45,41.0,141.0,5.35,11.0,156.0,194.2,162.46
2016,11,16,15,0,38.0,125.0,5.3,11.0,138.0,174.95,146.32
2016,11,16,15,15,368.0,87.5,5.1,10.5,178.5,472.99,406.5
2016,11,16,15,30,698.0,50.0,4.9,10.0,219.0,698.33,587.79
2016,11,16,15,45,626.0,45.5,4.7,9.5,173.5,613.14,516.23
2016,11,16,16,0,554.0,41.0,4.5,9.0,128.0,539.25,451.99
2016,11,16,16,15,437.0,32.0,4.1,8.5,86.5,420.46,345.56
2016,11,16,16,30,320.0,23.0,3.7,8.0,45.0,297.61,186.11
2016,11,16,16,45,160.0,11.5,3.3,7.5,22.5,118.89,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,99.0,6.5,0.85,3.0,9.5,0.0,0.0
2016,11,17,7,0,198.0,13.0,0.9,3.0,19.0,11.1,0.0
2016,11,17,7,15,344.5,23.0,0.95,3.5,56.0,19.1,8.95
2016,11,17,7,30,491.0,33.0,1.0,4.0,93.0,29.83,21.1
2016,11,17,7,45,577.5,39.0,1.1,4.5,138.0,34.82,26.25
2016,11,17,8,0,664.0,45.0,1.2,5.0,183.0,61.92,34.38
2016,11,17,8,15,712.0,49.0,1.35,5.5,227.5,114.56,64.43
2016,11,17,8,30,760.0,53.0,1.5,6.0,272.0,172.9,110.27
2016,11,17,8,45,795.5,55.0,1.7,7.0,314.0,231.98,162.45
2016,11,17,9,0,831.0,57.0,1.9,8.0,356.0,294.54,219.4
2016,11,17,9,15,852.5,59.5,1.95,8.5,393.0,356.19,276.05
2016,11,17,9,30,874.0,62.0,2.0,9.0,430.0,418.18,331.74
2016,11,17,9,45,892.0,62.0,2.15,10.0,461.5,476.87,382.85
2016,11,17,10,0,910.0,62.0,2.3,11.0,493.0,535.64,432.27
2016,11,17,10,15,920.5,63.5,2.3,11.5,517.5,591.63,478.09
2016,11,17,10,30,931.0,65.0,2.3,12.0,542.0,646.44,521.46
2016,11,17,10,45,938.0,65.5,2.35,12.5,559.5,696.38,560.13
2016,11,17,11,0,945.0,66.0,2.4,13.0,577.0,744.27,595.26
2016,11,17,11,15,948.0,66.0,2.35,13.0,586.5,786.34,624.79
2016,11,17,11,30,951.0,66.0,2.3,13.0,596.0,825.59,652.03
2016,11,17,11,45,952.5,66.0,2.3,13.5,597.5,860.63,675.27
2016,11,17,12,0,954.0,66.0,2.3,14.0,599.0,892.43,696.1
2016,11,17,12,15,951.5,65.5,2.3,14.0,592.5,916.74,712.97
2016,11,17,12,30,949.0,65.0,2.3,14.0,586.0,937.35,727.43
2016,11,17,12,45,944.0,64.5,2.3,14.0,572.0,951.92,737.86
2016,11,17,13,0,939.0,64.0,2.3,14.0,558.0,962.61,745.85
2016,11,17,13,15,930.5,63.0,2.3,14.0,536.0,965.48,748.65
2016,11,17,13,30,922.0,62.0,2.3,14.0,514.0,964.44,749.02
2016,11,17,13,45,909.0,60.5,2.35,14.0,485.0,954.62,744.03
2016,11,17,14,0,896.0,59.0,2.4,14.0,456.0,941.07,736.6
2016,11,17,14,15,878.0,57.5,2.35,13.5,421.5,919.29,723.76
2016,11,17,14,30,860.0,56.0,2.3,13.0,387.0,894.3,708.55
2016,11,17,14,45,833.5,53.5,2.3,13.0,346.5,857.07,683.42
2016,11,17,15,0,807.0,51.0,2.3,13.0,306.0,817.5,656.01
2016,11,17,15,15,768.0,47.5,2.0,12.5,262.5,772.22,622.09
2016,11,17,15,30,729.0,44.0,1.7,12.0,219.0,716.34,578.77
2016,11,17,15,45,667.0,39.5,1.4,11.5,174.0,639.3,517.38
2016,11,17,16,0,605.0,35.0,1.1,11.0,129.0,563.33,453.69
2016,11,17,16,15,495.0,27.5,1.1,10.0,87.0,449.43,357.56
2016,11,17,16,30,385.0,20.0,1.1,9.0,45.0,331.52,193.21
2016,11,17,16,45,192.5,10.0,1.1,8.5,22.5,139.7,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,101.5,6.0,1.55,3.0,8.5,0.0,0.0
2016,11,18,7,0,203.0,12.0,1.6,3.0,17.0,10.24,0.0
2016,11,18,7,15,355.0,21.5,1.95,4.0,54.0,19.47,8.53
2016,11,18,7,30,507.0,31.0,2.3,5.0,91.0,28.05,19.3
2016,11,18,7,45,589.5,37.5,2.7,6.5,136.0,33.57,24.81
2016,11,18,8,0,672.0,44.0,3.1,8.0,181.0,60.58,32.99
2016,11,18,8,15,721.0,48.0,3.3,8.5,226.0,113.7,62.79
2016,11,18,8,30,770.0,52.0,3.5,9.0,271.0,172.62,108.71
2016,11,18,8,45,802.0,55.5,3.75,10.0,313.0,232.84,161.86
2016,11,18,9,0,834.0,59.0,4.0,11.0,355.0,296.18,219.57
2016,11,18,9,15,855.5,61.0,4.25,11.5,392.5,357.43,276.37
2016,11,18,9,30,877.0,63.0,4.5,12.0,430.0,419.06,332.59
2016,11,18,9,45,891.5,65.0,4.8,13.0,461.5,478.36,385.07
2016,11,18,10,0,906.0,67.0,5.1,14.0,493.0,537.45,435.8
2016,11,18,10,15,916.0,68.5,5.15,14.5,517.5,593.02,482.49
2016,11,18,10,30,926.0,70.0,5.2,15.0,542.0,647.36,526.85
2016,11,18,10,45,930.0,71.5,5.3,15.5,558.5,696.3,566.03
2016,11,18,11,0,934.0,73.0,5.4,16.0,575.0,742.98,601.95
2016,11,18,11,15,936.0,73.5,5.4,16.0,584.0,784.58,632.74
2016,11,18,11,30,938.0,74.0,5.4,16.0,593.0,823.34,661.29
2016,11,18,11,45,936.0,74.5,5.45,16.5,593.5,855.87,684.08
2016,11,18,12,0,934.0,75.0,5.5,17.0,594.0,885.01,704.36
2016,11,18,12,15,930.5,74.5,5.45,17.0,587.0,908.14,721.05
2016,11,18,12,30,927.0,74.0,5.4,17.0,580.0,927.6,735.18
2016,11,18,12,45,922.0,73.0,5.4,17.0,565.5,941.34,745.62
2016,11,18,13,0,917.0,72.0,5.4,17.0,551.0,951.28,753.51
2016,11,18,13,15,908.0,70.5,5.3,17.0,529.0,953.02,754.98
2016,11,18,13,30,899.0,69.0,5.2,17.0,507.0,950.92,753.86
2016,11,18,13,45,885.5,67.5,5.1,17.0,478.5,940.8,747.1
2016,11,18,14,0,872.0,66.0,5.0,17.0,450.0,927.07,737.87
2016,11,18,14,15,853.0,64.0,4.7,16.5,415.5,914.24,729.31
2016,11,18,14,30,834.0,62.0,4.4,16.0,381.0,887.8,710.62
2016,11,18,14,45,807.0,59.0,4.1,16.0,341.0,849.58,682.23
2016,11,18,15,0,780.0,56.0,3.8,16.0,301.0,808.86,651.83
2016,11,18,15,15,739.0,52.5,3.25,15.0,257.5,752.95,610.26
2016,11,18,15,30,698.0,49.0,2.7,14.0,214.0,695.84,565.98
2016,11,18,15,45,633.5,43.5,2.15,13.0,169.5,616.02,501.92
2016,11,18,16,0,569.0,38.0,1.6,12.0,125.0,537.24,435.4
2016,11,18,16,15,452.5,29.5,1.5,11.0,83.5,418.2,333.52
2016,11,18,16,30,336.0,21.0,1.4,10.0,42.0,294.88,162.29
2016,11,18,16,45,168.0,10.5,1.35,9.5,21.0,123.39,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,19,6,45,71.0,5.5,3.8,7.5,7.0,0.0,0.0
2016,11,19,7,0,142.0,11.0,3.9,8.0,14.0,9.39,0.0
2016,11,19,7,15,292.0,21.0,4.15,8.0,48.0,17.35,6.05
2016,11,19,7,30,442.0,31.0,4.4,8.0,82.0,25.6,16.78
2016,11,19,7,45,528.0,37.0,4.65,8.5,124.0,32.89,23.92
2016,11,19,8,0,614.0,43.0,4.9,9.0,166.0,56.97,31.3
2016,11,19,8,15,663.5,47.5,5.05,9.5,208.5,106.84,59.24
2016,11,19,8,30,713.0,52.0,5.2,10.0,251.0,162.62,102.54
2016,11,19,8,45,747.5,54.5,5.35,10.5,291.5,218.86,152.35
2016,11,19,9,0,782.0,57.0,5.5,11.0,332.0,278.52,207.28
2016,11,19,9,15,804.0,59.0,5.55,11.5,368.0,336.58,261.47
2016,11,19,9,30,826.0,61.0,5.6,12.0,404.0,395.48,315.53
2016,11,19,9,45,600.5,121.5,5.7,12.5,380.0,402.04,327.04
2016,11,19,10,0,375.0,182.0,5.8,13.0,356.0,368.23,302.06
2016,11,19,10,15,342.0,198.5,5.8,13.0,364.0,389.12,320.42
2016,11,19,10,30,309.0,215.0,5.8,13.0,372.0,406.45,335.05
2016,11,19,10,45,181.0,222.0,5.85,13.5,315.0,336.83,277.06
2016,11,19,11,0,53.0,229.0,5.9,14.0,258.0,253.45,206.37
2016,11,19,11,15,165.0,237.5,5.9,14.0,328.0,363.04,298.26
2016,11,19,11,30,277.0,246.0,5.9,14.0,398.0,483.86,397.28
2016,11,19,11,45,227.0,252.0,5.9,14.5,377.0,448.11,367.17
2016,11,19,12,0,177.0,258.0,5.9,15.0,356.0,423.89,346.23
2016,11,19,12,15,149.0,254.5,5.85,15.0,336.5,404.45,330.27
2016,11,19,12,30,121.0,251.0,5.8,15.0,317.0,383.1,312.67
2016,11,19,12,45,60.5,140.5,5.8,15.0,173.5,188.2,153.71
2016,11,19,13,0,0.0,30.0,5.8,15.0,30.0,24.81,15.32
2016,11,19,13,15,0.0,61.5,5.7,14.5,61.5,50.98,37.54
2016,11,19,13,30,0.0,93.0,5.6,14.0,93.0,78.11,60.58
2016,11,19,13,45,0.0,80.0,5.6,14.0,80.0,66.41,50.8
2016,11,19,14,0,0.0,67.0,5.6,14.0,67.0,55.54,41.7
2016,11,19,14,15,0.0,71.5,5.45,13.5,71.5,59.29,45.08
2016,11,19,14,30,0.0,76.0,5.3,13.0,76.0,63.57,48.92
2016,11,19,14,45,0.0,68.0,5.15,13.0,68.0,56.39,42.88
2016,11,19,15,0,0.0,60.0,5.0,13.0,60.0,49.7,37.2
