Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,15,0.0,51.0,4.7,12.5,51.0,42.2,30.83
2016,11,19,15,30,0.0,42.0,4.4,12.0,42.0,34.71,24.37
2016,11,19,15,45,0.0,33.0,4.1,12.0,33.0,27.24,17.79
2016,11,19,16,0,0.0,24.0,3.8,12.0,24.0,19.78,11.16
2016,11,19,16,15,0.0,15.5,3.55,11.5,15.5,12.76,4.85
2016,11,19,16,30,0.0,7.0,3.3,11.0,7.0,5.75,0.0
2016,11,19,16,45,0.0,3.5,3.1,11.0,3.5,2.99,0.0
2016,11,19,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,3.0,0.8,9.0,3.0,0.0,0.0
2016,11,20,7,0,0.0,6.0,0.8,9.0,6.0,5.12,0.0
2016,11,20,7,15,6.5,21.5,0.95,9.5,22.5,17.49,5.21
2016,11,20,7,30,13.0,37.0,1.1,10.0,39.0,29.43,19.91
2016,11,20,7,45,24.0,55.5,1.25,10.5,60.0,43.18,32.87
2016,11,20,8,0,35.0,74.0,1.4,11.0,81.0,58.68,44.22
2016,11,20,8,15,42.5,91.5,1.4,11.0,102.0,77.05,59.18
2016,11,20,8,30,50.0,109.0,1.4,11.0,123.0,96.75,75.61
2016,11,20,8,45,54.5,125.5,1.45,11.5,142.5,116.27,92.06
2016,11,20,9,0,59.0,142.0,1.5,12.0,162.0,136.63,109.2
2016,11,20,9,15,258.0,140.5,1.5,12.0,244.5,216.37,171.53
2016,11,20,9,30,457.0,139.0,1.5,12.0,327.0,318.22,253.3
2016,11,20,9,45,309.5,173.0,1.5,12.5,304.5,305.75,246.12
2016,11,20,10,0,162.0,207.0,1.5,13.0,282.0,276.23,223.37
2016,11,20,10,15,93.0,200.5,1.45,13.0,244.0,234.02,189.56
2016,11,20,10,30,24.0,194.0,1.4,13.0,206.0,183.14,147.54
2016,11,20,10,45,13.0,178.0,1.4,13.0,184.5,162.68,130.69
2016,11,20,11,0,2.0,162.0,1.4,13.0,163.0,141.1,112.68
2016,11,20,11,15,9.0,181.0,1.5,13.0,186.0,164.71,132.27
2016,11,20,11,30,16.0,200.0,1.6,13.0,209.0,189.58,152.69
2016,11,20,11,45,25.5,212.0,1.75,13.0,226.0,210.7,170.16
2016,11,20,12,0,35.0,224.0,1.9,13.0,243.0,249.39,201.76
2016,11,20,12,15,132.5,235.0,2.0,12.5,306.5,367.33,299.4
2016,11,20,12,30,230.0,246.0,2.1,12.0,370.0,473.98,385.93
2016,11,20,12,45,221.0,241.5,2.25,12.0,358.5,469.14,382.22
2016,11,20,13,0,212.0,237.0,2.4,12.0,347.0,463.26,378.4
2016,11,20,13,15,106.0,165.0,2.4,12.0,220.0,281.32,232.09
2016,11,20,13,30,0.0,93.0,2.4,12.0,93.0,78.14,60.84
2016,11,20,13,45,0.0,90.5,2.4,12.0,90.5,76.1,59.44
2016,11,20,14,0,0.0,88.0,2.4,12.0,88.0,74.14,57.89
2016,11,20,14,15,0.0,97.5,2.35,11.5,97.5,84.3,66.8
2016,11,20,14,30,0.0,107.0,2.3,11.0,107.0,95.93,76.98
2016,11,20,14,45,0.0,95.5,2.25,11.0,95.5,85.42,68.13
2016,11,20,15,0,0.0,84.0,2.2,11.0,84.0,74.93,59.25
2016,11,20,15,15,0.0,71.5,2.0,10.5,71.5,63.3,49.35
2016,11,20,15,30,0.0,59.0,1.8,10.0,59.0,51.61,39.25
2016,11,20,15,45,0.0,46.0,1.6,10.0,46.0,39.2,28.3
2016,11,20,16,0,0.0,33.0,1.4,10.0,33.0,27.27,17.7
2016,11,20,16,15,0.0,21.5,1.3,9.5,21.5,17.74,9.05
2016,11,20,16,30,0.0,10.0,1.2,9.0,10.0,8.22,0.0
2016,11,20,16,45,0.0,5.0,1.1,9.0,5.0,4.27,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,202.5,16.5,1.6,7.5,38.0,13.35,1.8
2016,11,21,7,30,405.0,33.0,1.9,8.0,76.0,27.39,18.18
2016,11,21,7,45,496.5,40.0,2.2,8.5,118.5,32.73,23.73
2016,11,21,8,0,588.0,47.0,2.5,9.0,161.0,55.28,31.16
2016,11,21,8,15,642.0,52.0,2.6,9.0,204.5,107.19,60.75
2016,11,21,8,30,696.0,57.0,2.7,9.0,248.0,162.62,103.34
2016,11,21,8,45,740.5,58.5,2.8,9.5,289.5,218.96,152.34
2016,11,21,9,0,785.0,60.0,2.9,10.0,331.0,279.92,207.47
2016,11,21,9,15,510.0,115.5,3.0,10.0,299.0,283.54,223.34
2016,11,21,9,30,235.0,171.0,3.1,10.0,267.0,253.11,205.91
2016,11,21,9,45,200.0,188.0,3.25,10.5,274.0,263.34,215.81
2016,11,21,10,0,165.0,205.0,3.4,11.0,281.0,275.72,226.5
2016,11,21,10,15,529.0,137.0,3.45,11.0,398.0,441.75,364.2
2016,11,21,10,30,893.0,69.0,3.5,11.0,515.0,621.64,509.94
2016,11,21,10,45,900.0,70.0,3.6,11.5,532.5,670.35,548.15
2016,11,21,11,0,907.0,71.0,3.7,12.0,550.0,717.16,584.39
2016,11,21,11,15,635.0,148.5,3.75,12.0,486.5,649.55,529.76
2016,11,21,11,30,363.0,226.0,3.8,12.0,423.0,527.75,431.7
2016,11,21,11,45,328.5,233.5,3.85,12.5,412.5,524.94,429.08
2016,11,21,12,0,294.0,241.0,3.9,13.0,402.0,519.09,423.38
2016,11,21,12,15,294.5,238.0,3.9,13.0,397.5,528.54,431.27
2016,11,21,12,30,295.0,235.0,3.9,13.0,393.0,536.85,438.23
2016,11,21,12,45,318.0,224.5,3.95,13.0,391.5,555.31,453.97
2016,11,21,13,0,341.0,214.0,4.0,13.0,390.0,573.0,469.11
2016,11,21,13,15,342.5,204.0,3.95,13.0,374.5,570.24,467.75
2016,11,21,13,30,344.0,194.0,3.9,13.0,359.0,565.89,465.33
2016,11,21,13,45,318.0,186.0,3.9,13.0,331.5,536.69,442.91
2016,11,21,14,0,292.0,178.0,3.9,13.0,304.0,506.15,419.35
2016,11,21,14,15,146.0,127.5,3.85,12.5,190.5,284.59,239.08
2016,11,21,14,30,0.0,77.0,3.8,12.0,77.0,64.66,49.92
2016,11,21,14,45,0.0,68.5,3.75,12.0,68.5,56.99,43.58
2016,11,21,15,0,0.0,60.0,3.7,12.0,60.0,49.7,37.37
2016,11,21,15,15,340.0,54.0,3.35,11.5,132.5,409.02,349.98
2016,11,21,15,30,680.0,48.0,3.0,11.0,205.0,677.6,561.95
2016,11,21,15,45,608.0,43.0,2.7,10.5,161.0,593.02,490.76
2016,11,21,16,0,536.0,38.0,2.4,10.0,117.0,509.67,419.68
2016,11,21,16,15,414.5,29.0,2.1,9.0,77.0,399.17,320.38
2016,11,21,16,30,293.0,20.0,1.8,8.0,37.0,269.71,118.87
2016,11,21,16,45,146.5,10.0,1.5,7.5,18.5,108.25,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,203.0,16.0,0.35,6.0,37.0,12.96,0.57
2016,11,22,7,30,406.0,32.0,0.3,6.0,74.0,26.59,17.62
2016,11,22,7,45,496.0,39.5,0.3,6.5,116.5,32.38,23.69
2016,11,22,8,0,586.0,47.0,0.3,7.0,159.0,54.46,31.25
2016,11,22,8,15,640.5,52.5,0.3,7.5,202.5,104.07,58.47
2016,11,22,8,30,695.0,58.0,0.3,8.0,246.0,162.37,102.73
2016,11,22,8,45,733.5,61.0,0.3,8.5,287.0,218.68,150.87
2016,11,22,9,0,772.0,64.0,0.3,9.0,328.0,278.95,204.03
2016,11,22,9,15,796.0,66.5,0.4,9.5,364.5,337.54,256.5
2016,11,22,9,30,820.0,69.0,0.5,10.0,401.0,397.75,309.25
2016,11,22,9,45,841.5,70.0,0.65,11.0,432.5,456.63,359.24
2016,11,22,10,0,863.0,71.0,0.8,12.0,464.0,516.15,408.12
2016,11,22,10,15,874.5,72.0,0.85,12.0,488.5,567.63,450.28
2016,11,22,10,30,886.0,73.0,0.9,12.0,513.0,620.23,492.07
2016,11,22,10,45,893.0,74.0,1.0,12.5,530.0,668.68,529.3
2016,11,22,11,0,900.0,75.0,1.1,13.0,547.0,715.26,564.2
2016,11,22,11,15,904.0,75.5,1.1,13.0,557.0,756.97,592.98
2016,11,22,11,30,908.0,76.0,1.1,13.0,567.0,796.13,619.75
2016,11,22,11,45,758.0,116.0,1.1,13.0,526.5,765.78,597.76
2016,11,22,12,0,608.0,156.0,1.1,13.0,486.0,710.9,558.59
2016,11,22,12,15,589.5,159.5,1.1,13.0,477.0,718.75,565.16
2016,11,22,12,30,571.0,163.0,1.1,13.0,468.0,716.43,563.91
2016,11,22,12,45,563.0,161.0,1.1,13.0,455.5,721.57,568.17
2016,11,22,13,0,555.0,159.0,1.1,13.0,443.0,724.06,570.46
2016,11,22,13,15,574.0,146.5,1.1,13.0,429.5,736.36,579.95
2016,11,22,13,30,593.0,134.0,1.1,13.0,416.0,755.11,594.04
2016,11,22,13,45,575.0,130.0,1.1,13.0,391.0,737.67,582.33
2016,11,22,14,0,557.0,126.0,1.1,13.0,366.0,709.63,563.4
2016,11,22,14,15,549.0,116.0,1.1,12.5,337.0,697.38,556.95
2016,11,22,14,30,541.0,106.0,1.1,12.0,308.0,674.8,542.59
2016,11,22,14,45,518.0,98.5,1.1,12.0,275.0,638.8,517.05
2016,11,22,15,0,495.0,91.0,1.1,12.0,242.0,595.14,485.16
2016,11,22,15,15,469.0,80.0,1.0,11.5,206.5,550.01,451.18
2016,11,22,15,30,443.0,69.0,0.9,11.0,171.0,508.74,418.78
2016,11,22,15,45,394.0,58.0,0.8,10.5,134.0,442.66,365.12
2016,11,22,16,0,345.0,47.0,0.7,10.0,97.0,377.94,310.1
2016,11,22,16,15,264.5,33.5,0.75,9.5,64.0,290.06,230.82
2016,11,22,16,30,184.0,20.0,0.8,9.0,31.0,190.34,73.92
2016,11,22,16,45,92.0,10.0,0.85,8.5,15.5,71.15,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,199.0,16.5,1.6,5.5,36.5,13.44,0.0
2016,11,23,7,30,398.0,33.0,1.8,6.0,73.0,27.56,18.22
2016,11,23,7,45,488.5,41.0,2.0,6.5,115.0,33.72,24.75
2016,11,23,8,0,579.0,49.0,2.2,7.0,157.0,55.17,32.35
2016,11,23,8,15,636.0,54.5,2.35,7.5,201.0,104.48,59.29
2016,11,23,8,30,693.0,60.0,2.5,8.0,245.0,160.64,102.08
2016,11,23,8,45,726.0,64.5,2.7,8.5,285.5,219.17,153.38
2016,11,23,9,0,759.0,69.0,2.9,9.0,326.0,278.87,207.84
2016,11,23,9,15,784.5,72.0,3.0,9.0,362.5,337.72,262.49
2016,11,23,9,30,810.0,75.0,3.1,9.0,399.0,398.41,317.97
2016,11,23,9,45,824.5,78.0,3.25,9.5,429.5,455.72,369.1
2016,11,23,10,0,839.0,81.0,3.4,10.0,460.0,513.04,418.76
2016,11,23,10,15,851.0,82.5,3.35,10.5,484.5,567.18,463.98
2016,11,23,10,30,863.0,84.0,3.3,11.0,509.0,620.47,507.07
2016,11,23,10,45,613.0,148.5,3.3,11.5,455.5,570.34,466.39
2016,11,23,11,0,363.0,213.0,3.3,12.0,402.0,476.21,389.89
2016,11,23,11,15,625.5,149.5,3.3,12.0,482.5,641.26,523.48
2016,11,23,11,30,888.0,86.0,3.3,12.0,563.0,797.64,642.72
2016,11,23,11,45,888.5,86.0,3.3,12.0,565.0,830.89,665.82
2016,11,23,12,0,889.0,86.0,3.3,12.0,567.0,861.03,687.58
2016,11,23,12,15,887.0,86.0,3.35,12.0,561.0,885.79,705.79
2016,11,23,12,30,885.0,86.0,3.4,12.0,555.0,907.08,721.66
2016,11,23,12,45,875.0,86.5,3.5,12.0,541.0,918.24,730.73
2016,11,23,13,0,865.0,87.0,3.6,12.0,527.0,925.56,737.29
2016,11,23,13,15,855.5,85.5,3.6,12.0,506.0,927.06,739.21
2016,11,23,13,30,846.0,84.0,3.6,12.0,485.0,924.79,738.63
2016,11,23,13,45,831.5,82.0,3.65,12.0,457.0,913.52,732.01
2016,11,23,14,0,817.0,80.0,3.7,12.0,429.0,898.65,722.88
2016,11,23,14,15,795.0,77.5,3.7,11.5,395.0,872.7,706.6
2016,11,23,14,30,773.0,75.0,3.7,11.0,361.0,843.57,687.75
2016,11,23,14,45,742.5,71.0,3.7,11.0,322.0,801.94,657.8
2016,11,23,15,0,712.0,67.0,3.7,11.0,283.0,765.79,631.31
2016,11,23,15,15,664.5,62.0,3.35,10.5,240.0,704.51,583.96
2016,11,23,15,30,617.0,57.0,3.0,10.0,197.0,642.67,534.51
2016,11,23,15,45,545.0,50.0,2.65,9.5,154.0,558.03,464.76
2016,11,23,16,0,473.0,43.0,2.3,9.0,111.0,475.42,393.5
2016,11,23,16,15,345.0,32.5,2.05,8.0,72.5,350.1,281.5
2016,11,23,16,30,217.0,22.0,1.8,7.0,34.0,214.53,75.58
2016,11,23,16,45,108.5,11.0,1.55,6.5,17.0,83.24,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,179.5,17.5,0.85,2.5,35.0,14.36,0.0
2016,11,24,7,30,359.0,35.0,0.9,3.0,70.0,29.39,19.91
2016,11,24,7,45,458.5,44.0,0.95,3.5,112.5,36.32,27.41
2016,11,24,8,0,558.0,53.0,1.0,4.0,155.0,57.24,35.41
2016,11,24,8,15,618.5,59.0,1.05,4.5,199.5,105.89,62.02
2016,11,24,8,30,679.0,65.0,1.1,5.0,244.0,161.91,104.6
2016,11,24,8,45,686.5,65.0,1.2,6.0,270.5,208.32,146.35
2016,11,24,9,0,694.0,65.0,1.3,7.0,297.0,256.21,191.17
2016,11,24,9,15,733.5,65.5,1.35,7.5,335.0,313.27,242.93
2016,11,24,9,30,773.0,66.0,1.4,8.0,373.0,373.73,296.72
2016,11,24,9,45,779.0,71.0,1.45,8.5,400.5,427.03,343.85
2016,11,24,10,0,785.0,76.0,1.5,9.0,428.0,479.59,388.8
2016,11,24,10,15,751.0,90.5,1.5,9.5,442.0,519.03,421.63
2016,11,24,10,30,717.0,105.0,1.5,10.0,456.0,555.15,450.49
2016,11,24,10,45,811.5,96.0,1.5,11.0,506.0,641.33,516.15
2016,11,24,11,0,906.0,87.0,1.5,12.0,556.0,734.91,584.53
2016,11,24,11,15,910.5,87.5,1.45,12.0,566.0,778.25,614.45
2016,11,24,11,30,915.0,88.0,1.4,12.0,576.0,819.02,642.02
2016,11,24,11,45,917.5,87.5,1.35,12.5,578.5,854.27,664.22
2016,11,24,12,0,920.0,87.0,1.3,13.0,581.0,886.43,684.05
2016,11,24,12,15,917.5,86.5,1.15,13.0,575.0,911.05,698.27
2016,11,24,12,30,915.0,86.0,1.0,13.0,569.0,932.06,709.82
2016,11,24,12,45,909.5,85.0,0.9,13.5,555.0,946.07,716.16
2016,11,24,13,0,904.0,84.0,0.8,14.0,541.0,956.24,720.02
2016,11,24,13,15,894.0,82.5,0.8,14.0,519.5,957.76,721.74
2016,11,24,13,30,884.0,81.0,0.8,14.0,498.0,955.38,721.19
2016,11,24,13,45,869.0,79.5,0.8,14.0,469.5,944.49,715.2
2016,11,24,14,0,854.0,78.0,0.8,14.0,441.0,929.85,706.92
2016,11,24,14,15,832.5,75.0,0.8,13.5,406.0,903.69,692.19
2016,11,24,14,30,811.0,72.0,0.8,13.0,371.0,874.23,675.09
2016,11,24,14,45,779.5,68.5,0.8,13.0,331.0,831.99,647.49
2016,11,24,15,0,748.0,65.0,0.8,13.0,291.0,787.25,617.43
2016,11,24,15,15,701.5,60.5,0.8,12.0,247.5,726.02,576.43
2016,11,24,15,30,655.0,56.0,0.8,11.0,204.0,673.35,539.47
2016,11,24,15,45,580.5,49.0,0.8,10.5,159.0,585.75,472.62
2016,11,24,16,0,506.0,42.0,0.8,10.0,114.0,500.29,403.49
2016,11,24,16,15,374.0,31.5,0.85,9.5,74.0,371.08,291.66
2016,11,24,16,30,242.0,21.0,0.9,9.0,34.0,231.19,70.03
2016,11,24,16,45,121.0,10.5,0.95,8.5,17.0,91.32,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,151.5,16.5,0.85,2.5,30.5,13.49,0.0
2016,11,25,7,30,303.0,33.0,0.8,3.0,61.0,27.5,18.08
2016,11,25,7,45,376.0,45.0,0.8,3.5,99.5,37.0,27.98
2016,11,25,8,0,449.0,57.0,0.8,4.0,138.0,57.16,37.55
2016,11,25,8,15,509.0,63.5,1.05,4.5,178.0,99.29,60.93
2016,11,25,8,30,569.0,70.0,1.3,5.0,218.0,148.86,98.48
2016,11,25,8,45,629.5,67.5,1.55,6.0,256.0,197.53,139.69
2016,11,25,9,0,690.0,65.0,1.8,7.0,294.0,253.96,189.81
2016,11,25,9,15,756.0,69.5,1.8,7.5,346.0,323.27,251.13
2016,11,25,9,30,822.0,74.0,1.8,8.0,398.0,399.21,317.1
2016,11,25,9,45,838.5,76.5,1.85,9.0,429.0,457.45,367.62
2016,11,25,10,0,855.0,79.0,1.9,10.0,460.0,515.89,416.54
2016,11,25,10,15,866.5,80.5,2.0,10.5,485.0,570.46,461.8
2016,11,25,10,30,878.0,82.0,2.1,11.0,510.0,624.11,505.0
2016,11,25,10,45,886.0,83.0,2.25,11.5,527.0,673.79,544.31
2016,11,25,11,0,894.0,84.0,2.4,12.0,544.0,721.7,581.39
2016,11,25,11,15,740.5,121.0,2.45,12.0,507.0,693.0,559.07
2016,11,25,11,30,587.0,158.0,2.5,12.0,470.0,639.16,517.71
2016,11,25,11,45,568.0,165.0,2.55,12.5,467.5,655.72,530.16
2016,11,25,12,0,549.0,172.0,2.6,13.0,465.0,669.18,539.56
2016,11,25,12,15,571.0,163.0,2.6,13.0,465.0,696.69,561.22
2016,11,25,12,30,593.0,154.0,2.6,13.0,465.0,730.36,586.9
2016,11,25,12,45,596.0,148.5,2.6,13.0,455.0,742.19,595.81
2016,11,25,13,0,599.0,143.0,2.6,13.0,445.0,751.36,603.08
2016,11,25,13,15,544.0,151.5,2.55,12.5,417.0,712.38,575.54
2016,11,25,13,30,489.0,160.0,2.5,12.0,389.0,678.73,551.53
2016,11,25,13,45,372.5,169.0,2.45,12.0,337.5,564.79,463.65
2016,11,25,14,0,256.0,178.0,2.4,12.0,286.0,472.11,389.73
2016,11,25,14,15,346.0,150.5,2.1,11.5,284.0,522.35,433.19
2016,11,25,14,30,436.0,123.0,1.8,11.0,282.0,590.97,488.4
2016,11,25,14,45,408.5,115.0,1.55,11.0,251.5,553.03,457.49
2016,11,25,15,0,381.0,107.0,1.3,11.0,221.0,514.22,426.25
2016,11,25,15,15,357.5,93.0,1.15,10.5,187.5,470.4,391.86
2016,11,25,15,30,334.0,79.0,1.0,10.0,154.0,426.11,355.84
2016,11,25,15,45,294.5,64.5,0.9,9.5,120.0,367.87,307.02
2016,11,25,16,0,255.0,50.0,0.8,9.0,86.0,311.09,257.24
2016,11,25,16,15,127.5,37.5,0.85,8.5,55.5,177.51,140.05
2016,11,25,16,30,0.0,25.0,0.9,8.0,25.0,31.32,3.17
2016,11,25,16,45,0.0,12.5,0.95,7.5,12.5,10.67,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.9,6.0,2.5,2.05,0.0
2016,11,26,7,30,0.0,5.0,2.8,6.0,5.0,4.1,0.0
2016,11,26,7,45,0.0,8.5,2.75,6.5,8.5,6.97,0.61
2016,11,26,8,0,0.0,12.0,2.7,7.0,12.0,9.86,2.96
2016,11,26,8,15,0.0,16.0,2.75,7.0,16.0,13.16,5.94
2016,11,26,8,30,0.0,20.0,2.8,7.0,20.0,16.46,8.9
2016,11,26,8,45,0.0,23.5,2.9,7.0,23.5,19.36,11.47
2016,11,26,9,0,0.0,27.0,3.0,7.0,27.0,22.26,14.02
2016,11,26,9,15,0.0,34.5,3.1,7.0,34.5,28.48,19.46
2016,11,26,9,30,0.0,42.0,3.2,7.0,42.0,34.71,24.88
2016,11,26,9,45,0.0,47.5,3.35,7.0,47.5,39.29,28.82
2016,11,26,10,0,0.0,53.0,3.5,7.0,53.0,43.87,32.75
2016,11,26,10,15,8.0,115.5,3.5,7.0,119.0,101.63,82.71
2016,11,26,10,30,16.0,178.0,3.5,7.0,185.0,163.87,135.71
2016,11,26,10,45,8.0,139.0,3.55,7.0,142.5,123.76,101.32
2016,11,26,11,0,0.0,100.0,3.6,7.0,100.0,83.71,66.85
2016,11,26,11,15,0.0,125.0,3.5,7.0,125.0,106.21,86.09
2016,11,26,11,30,0.0,150.0,3.4,7.0,150.0,129.63,105.94
2016,11,26,11,45,49.5,196.5,3.35,7.0,223.0,228.36,190.66
2016,11,26,12,0,99.0,243.0,3.3,7.0,296.0,325.69,272.29
2016,11,26,12,15,96.5,240.0,3.15,7.0,291.0,325.79,272.06
2016,11,26,12,30,94.0,237.0,3.0,7.0,286.0,325.62,271.97
2016,11,26,12,45,129.5,233.0,2.9,7.0,299.0,376.43,314.69
2016,11,26,13,0,165.0,229.0,2.8,7.0,312.0,410.39,343.42
2016,11,26,13,15,326.0,194.5,2.85,7.0,349.5,541.63,453.77
2016,11,26,13,30,487.0,160.0,2.9,7.0,387.0,676.27,563.08
2016,11,26,13,45,454.0,155.5,2.95,7.0,357.5,644.94,538.46
2016,11,26,14,0,421.0,151.0,3.0,7.0,328.0,611.46,513.12
2016,11,26,14,15,407.0,140.0,3.0,7.0,300.0,585.95,494.18
2016,11,26,14,30,393.0,129.0,3.0,7.0,272.0,558.66,473.48
2016,11,26,14,45,353.5,122.5,3.0,7.0,241.0,512.4,436.42
2016,11,26,15,0,314.0,116.0,3.0,7.0,210.0,447.9,384.11
2016,11,26,15,15,287.0,101.0,2.8,7.0,177.0,401.95,345.66
2016,11,26,15,30,260.0,86.0,2.6,7.0,144.0,356.15,306.15
2016,11,26,15,45,211.0,70.5,2.45,7.0,110.5,292.01,249.61
2016,11,26,16,0,162.0,55.0,2.3,7.0,77.0,230.32,193.69
2016,11,26,16,15,81.0,38.5,2.15,7.0,49.5,130.83,103.01
2016,11,26,16,30,0.0,22.0,2.0,7.0,22.0,24.69,0.26
2016,11,26,16,45,0.0,11.0,1.95,7.0,11.0,9.39,0.0
2016,11,26,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,95.5,18.5,4.5,7.0,27.0,14.4,0.0
2016,11,27,7,30,191.0,37.0,4.6,7.0,54.0,28.55,17.99
2016,11,27,7,45,310.0,47.5,4.75,7.0,93.5,36.57,26.97
2016,11,27,8,0,429.0,58.0,4.9,7.0,133.0,56.28,37.36
2016,11,27,8,15,497.0,65.5,5.0,7.0,175.0,98.41,60.45
2016,11,27,8,30,565.0,73.0,5.1,7.0,217.0,149.02,98.49
2016,11,27,8,45,631.5,74.0,5.2,7.5,259.5,201.67,143.12
2016,11,27,9,0,698.0,75.0,5.3,8.0,302.0,261.65,196.7
2016,11,27,9,15,727.5,78.5,5.3,8.0,339.0,318.94,250.41
2016,11,27,9,30,757.0,82.0,5.3,8.0,376.0,378.64,305.77
2016,11,27,9,45,804.0,77.0,5.35,8.5,411.5,439.76,360.74
2016,11,27,10,0,851.0,72.0,5.4,9.0,447.0,503.5,416.76
2016,11,27,10,15,863.5,73.5,5.3,9.0,472.0,558.18,464.66
2016,11,27,10,30,876.0,75.0,5.2,9.0,497.0,612.08,510.62
2016,11,27,10,45,581.0,148.5,5.15,9.5,432.0,539.59,450.57
2016,11,27,11,0,286.0,222.0,5.1,10.0,367.0,431.1,358.95
2016,11,27,11,15,596.0,149.5,5.0,10.0,460.5,615.18,512.65
2016,11,27,11,30,906.0,77.0,4.9,10.0,554.0,787.79,649.02
2016,11,27,11,45,907.5,77.0,4.8,10.5,556.0,821.71,671.88
2016,11,27,12,0,909.0,77.0,4.7,11.0,558.0,852.61,693.02
2016,11,27,12,15,536.5,158.5,4.6,11.0,441.5,660.32,544.66
2016,11,27,12,30,164.0,240.0,4.5,11.0,325.0,408.47,337.44
2016,11,27,12,45,525.0,159.0,4.45,11.0,422.0,681.04,563.62
2016,11,27,13,0,886.0,78.0,4.4,11.0,519.0,928.23,749.67
2016,11,27,13,15,512.5,143.0,4.3,11.0,396.0,671.52,554.25
2016,11,27,13,30,139.0,208.0,4.2,11.0,273.0,372.14,309.04
2016,11,27,13,45,178.0,194.0,4.15,11.0,272.0,395.7,331.14
2016,11,27,14,0,217.0,180.0,4.1,11.0,271.0,418.56,351.58
2016,11,27,14,15,316.5,152.0,3.9,10.5,273.0,496.7,418.59
2016,11,27,14,30,416.0,124.0,3.7,10.0,275.0,573.2,483.02
2016,11,27,14,45,389.0,115.5,3.55,10.0,244.5,535.47,452.44
2016,11,27,15,0,362.0,107.0,3.4,10.0,214.0,496.93,421.21
2016,11,27,15,15,338.0,93.0,2.95,9.5,181.0,453.21,385.3
2016,11,27,15,30,314.0,79.0,2.5,9.0,148.0,409.11,347.9
2016,11,27,15,45,392.0,59.5,2.1,8.5,126.5,440.42,371.59
2016,11,27,16,0,470.0,40.0,1.7,8.0,105.0,469.24,387.82
2016,11,27,16,15,340.5,30.0,1.55,7.5,67.5,344.23,273.33
2016,11,27,16,30,211.0,20.0,1.4,7.0,30.0,206.44,35.67
2016,11,27,16,45,105.5,10.0,1.25,6.5,15.0,80.39,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,49.5,15.5,2.65,8.0,20.0,13.23,0.0
2016,11,28,7,30,99.0,31.0,2.9,8.0,40.0,24.13,13.99
2016,11,28,7,45,135.0,48.5,3.2,8.0,68.0,37.06,27.25
2016,11,28,8,0,171.0,66.0,3.5,8.0,96.0,53.66,38.65
2016,11,28,8,15,198.0,83.0,3.7,8.0,126.0,83.39,59.14
2016,11,28,8,30,225.0,100.0,3.9,8.0,156.0,116.8,85.8
2016,11,28,8,45,237.5,116.5,4.1,8.0,185.0,150.44,115.16
2016,11,28,9,0,250.0,133.0,4.3,8.0,214.0,185.8,146.85
2016,11,28,9,15,274.5,143.0,4.4,8.0,241.0,220.89,178.22
2016,11,28,9,30,299.0,153.0,4.5,8.0,268.0,258.58,211.86
2016,11,28,9,45,175.5,167.5,4.65,8.5,236.5,231.73,191.87
2016,11,28,10,0,52.0,182.0,4.8,9.0,205.0,189.55,156.85
2016,11,28,10,15,28.5,171.5,4.95,9.0,184.0,170.68,140.89
2016,11,28,10,30,5.0,161.0,5.1,9.0,163.0,141.67,115.97
2016,11,28,10,45,150.5,190.0,5.25,9.5,266.0,283.05,236.95
2016,11,28,11,0,296.0,219.0,5.4,10.0,369.0,434.32,362.97
2016,11,28,11,15,148.0,181.5,5.45,10.0,256.5,289.81,242.37
2016,11,28,11,30,0.0,144.0,5.5,10.0,144.0,124.1,100.16
2016,11,28,11,45,231.0,169.5,5.55,10.5,291.0,372.93,313.83
2016,11,28,12,0,462.0,195.0,5.6,11.0,438.0,619.79,515.57
2016,11,28,12,15,231.0,122.5,5.6,11.0,244.0,337.87,285.07
2016,11,28,12,30,0.0,50.0,5.6,11.0,50.0,41.41,29.78
2016,11,28,12,45,60.0,137.5,5.6,11.0,167.5,184.56,153.58
2016,11,28,13,0,120.0,225.0,5.6,11.0,285.0,364.46,303.99
2016,11,28,13,15,60.0,160.0,5.55,10.5,190.0,215.01,179.3
2016,11,28,13,30,0.0,95.0,5.5,10.0,95.0,80.29,63.43
2016,11,28,13,45,3.0,120.5,5.45,10.0,121.5,109.17,88.44
2016,11,28,14,0,6.0,146.0,5.4,10.0,148.0,141.76,116.49
2016,11,28,14,15,3.0,122.5,5.3,10.0,123.5,114.84,93.59
2016,11,28,14,30,0.0,99.0,5.2,10.0,99.0,88.11,70.7
2016,11,28,14,45,0.0,88.5,5.15,10.0,88.5,78.58,62.61
2016,11,28,15,0,0.0,78.0,5.1,10.0,78.0,69.08,54.47
2016,11,28,15,15,0.0,65.5,4.8,9.5,65.5,57.31,44.33
2016,11,28,15,30,0.0,53.0,4.5,9.0,53.0,45.45,33.98
2016,11,28,15,45,0.0,41.0,4.2,8.5,41.0,34.04,23.89
2016,11,28,16,0,0.0,29.0,3.9,8.0,29.0,23.95,14.86
2016,11,28,16,15,0.0,18.5,3.55,7.5,18.5,15.25,6.78
2016,11,28,16,30,0.0,8.0,3.2,7.0,8.0,6.57,0.0
2016,11,28,16,45,0.0,4.0,2.85,6.5,4.0,3.41,0.0
2016,11,28,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,233.0,12.0,1.3,2.5,31.0,10.24,0.0
2016,11,29,7,30,466.0,24.0,1.5,3.0,62.0,21.93,12.22
2016,11,29,7,45,565.0,30.0,1.7,3.5,104.5,27.15,18.83
2016,11,29,8,0,664.0,36.0,1.9,4.0,147.0,42.88,24.4
2016,11,29,8,15,718.5,40.0,2.05,4.5,191.0,94.52,49.19
2016,11,29,8,30,773.0,44.0,2.2,5.0,235.0,152.6,92.45
2016,11,29,8,45,810.0,46.0,2.35,5.5,276.5,212.59,145.05
2016,11,29,9,0,847.0,48.0,2.5,6.0,318.0,274.5,202.23
2016,11,29,9,15,869.5,50.0,2.6,6.5,355.0,335.0,259.18
2016,11,29,9,30,892.0,52.0,2.7,7.0,392.0,396.79,316.31
2016,11,29,9,45,908.0,53.0,2.85,8.0,423.5,455.7,369.17
2016,11,29,10,0,924.0,54.0,3.0,9.0,455.0,514.57,420.2
2016,11,29,10,15,934.0,55.0,3.0,9.0,480.0,569.88,467.94
2016,11,29,10,30,944.0,56.0,3.0,9.0,505.0,623.99,513.33
2016,11,29,10,45,950.0,57.0,3.0,9.5,522.5,674.1,553.39
2016,11,29,11,0,956.0,58.0,3.0,10.0,540.0,722.15,590.49
2016,11,29,11,15,959.0,58.5,2.95,10.0,549.5,765.15,621.77
2016,11,29,11,30,962.0,59.0,2.9,10.0,559.0,805.41,650.74
2016,11,29,11,45,961.5,59.0,2.9,10.5,561.0,839.37,673.99
2016,11,29,12,0,961.0,59.0,2.9,11.0,563.0,870.01,694.73
2016,11,29,12,15,958.5,59.0,2.9,11.0,557.5,895.52,713.03
2016,11,29,12,30,956.0,59.0,2.9,11.0,552.0,917.4,728.85
2016,11,29,12,45,944.0,61.0,2.9,11.5,538.0,929.78,736.66
2016,11,29,13,0,932.0,63.0,2.9,12.0,524.0,938.19,741.88
2016,11,29,13,15,923.0,62.0,2.85,12.0,503.0,941.42,744.55
2016,11,29,13,30,914.0,61.0,2.8,12.0,482.0,940.83,744.71
2016,11,29,13,45,898.5,60.5,2.8,12.0,454.5,931.15,739.0
2016,11,29,14,0,883.0,60.0,2.8,12.0,427.0,917.88,730.88
2016,11,29,14,15,863.5,58.0,2.75,11.5,393.0,895.34,717.0
2016,11,29,14,30,844.0,56.0,2.7,11.0,359.0,869.67,700.7
2016,11,29,14,45,814.0,54.0,2.7,11.0,320.5,841.07,680.96
2016,11,29,15,0,784.0,52.0,2.7,11.0,282.0,800.19,651.43
2016,11,29,15,15,742.0,48.0,2.3,10.0,239.5,743.97,608.82
2016,11,29,15,30,700.0,44.0,1.9,9.0,197.0,686.64,563.41
2016,11,29,15,45,630.5,39.0,1.55,8.5,153.5,604.76,496.0
2016,11,29,16,0,561.0,34.0,1.2,8.0,110.0,524.12,426.15
2016,11,29,16,15,435.0,26.0,1.2,7.0,71.0,400.31,313.88
2016,11,29,16,30,309.0,18.0,1.2,6.0,32.0,266.27,27.02
2016,11,29,16,45,154.5,9.0,1.2,5.5,16.0,112.99,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
