Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,9,0,0.0,48.0,3.1,12.0,48.0,39.69,28.76
2016,12,10,9,15,0.0,54.5,3.25,12.0,54.5,45.1,33.4
2016,12,10,9,30,0.0,61.0,3.4,12.0,61.0,50.52,38.01
2016,12,10,9,45,0.0,47.5,3.6,12.5,47.5,39.28,28.21
2016,12,10,10,0,0.0,34.0,3.8,13.0,34.0,28.08,18.5
2016,12,10,10,15,0.0,85.0,3.85,13.0,85.0,70.77,54.87
2016,12,10,10,30,0.0,136.0,3.9,13.0,136.0,116.27,93.12
2016,12,10,10,45,4.5,152.0,4.0,13.5,154.0,134.07,107.73
2016,12,10,11,0,9.0,168.0,4.1,14.0,172.0,152.76,123.03
2016,12,10,11,15,72.5,198.0,4.05,14.0,234.0,239.67,196.0
2016,12,10,11,30,136.0,228.0,4.0,14.0,296.0,338.16,276.94
2016,12,10,11,45,124.5,229.0,3.95,14.0,291.5,338.54,276.81
2016,12,10,12,0,113.0,230.0,3.9,14.0,287.0,322.23,263.67
2016,12,10,12,15,62.0,203.5,3.85,13.5,235.0,254.38,208.03
2016,12,10,12,30,11.0,177.0,3.8,13.0,183.0,169.45,137.14
2016,12,10,12,45,5.5,97.5,3.8,13.0,100.5,86.91,68.34
2016,12,10,13,0,0.0,18.0,3.8,13.0,18.0,14.86,7.06
2016,12,10,13,15,0.0,17.5,3.75,13.0,17.5,14.44,6.73
2016,12,10,13,30,0.0,17.0,3.7,13.0,17.0,14.02,6.39
2016,12,10,13,45,0.0,64.0,3.7,13.0,64.0,53.03,39.8
2016,12,10,14,0,0.0,111.0,3.7,13.0,111.0,98.29,78.31
2016,12,10,14,15,0.0,65.0,3.55,13.0,65.0,53.86,40.61
2016,12,10,14,30,0.0,19.0,3.4,13.0,19.0,15.65,7.87
2016,12,10,14,45,0.0,17.0,3.3,13.0,17.0,14.0,6.46
2016,12,10,15,0,0.0,15.0,3.2,13.0,15.0,12.34,5.03
2016,12,10,15,15,0.0,12.5,3.0,12.5,12.5,10.28,3.25
2016,12,10,15,30,0.0,10.0,2.8,12.0,10.0,8.21,1.45
2016,12,10,15,45,0.0,7.5,2.65,12.0,7.5,6.15,0.0
2016,12,10,16,0,0.0,5.0,2.5,12.0,5.0,4.1,0.0
2016,12,10,16,15,0.0,3.0,2.35,11.5,3.0,2.46,0.0
2016,12,10,16,30,0.0,1.0,2.2,11.0,1.0,0.82,0.0
2016,12,10,16,45,0.0,0.5,2.1,11.0,0.5,0.43,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,161.5,9.0,0.55,5.0,17.0,7.68,0.0
2016,12,11,7,30,323.0,18.0,0.6,5.0,34.0,16.43,0.0
2016,12,11,7,45,446.0,25.5,0.7,5.5,72.0,23.07,14.13
2016,12,11,8,0,569.0,33.0,0.8,6.0,110.0,29.76,21.19
2016,12,11,8,15,635.5,38.0,0.85,6.5,152.0,71.32,35.92
2016,12,11,8,30,702.0,43.0,0.9,7.0,194.0,125.14,71.65
2016,12,11,8,45,455.5,78.5,1.0,7.5,184.5,153.65,107.31
2016,12,11,9,0,209.0,114.0,1.1,8.0,175.0,152.92,118.77
2016,12,11,9,15,212.5,129.5,1.15,8.5,198.0,183.28,145.9
2016,12,11,9,30,216.0,145.0,1.2,9.0,221.0,214.21,173.08
2016,12,11,9,45,420.5,123.5,1.3,9.5,288.0,300.3,242.97
2016,12,11,10,0,625.0,102.0,1.4,10.0,355.0,405.85,328.78
2016,12,11,10,15,484.5,140.5,1.4,10.0,344.0,402.1,328.0
2016,12,11,10,30,344.0,179.0,1.4,10.0,333.0,378.68,310.39
2016,12,11,10,45,291.5,195.0,1.45,10.5,329.5,382.83,313.8
2016,12,11,11,0,239.0,211.0,1.5,11.0,326.0,369.86,303.01
2016,12,11,11,15,202.5,219.0,1.6,11.0,318.0,365.94,299.97
2016,12,11,11,30,166.0,227.0,1.7,11.0,310.0,358.92,294.1
2016,12,11,11,45,160.5,229.0,1.85,11.5,309.5,366.13,299.75
2016,12,11,12,0,155.0,231.0,2.0,12.0,309.0,372.67,304.72
2016,12,11,12,15,203.5,225.5,2.0,12.0,327.0,414.46,339.33
2016,12,11,12,30,252.0,220.0,2.0,12.0,345.0,475.75,388.37
2016,12,11,12,45,335.5,200.0,2.0,12.0,363.0,534.23,435.99
2016,12,11,13,0,419.0,180.0,2.0,12.0,381.0,613.15,498.12
2016,12,11,13,15,222.0,176.5,2.0,12.0,283.0,420.21,345.3
2016,12,11,13,30,25.0,173.0,2.0,12.0,185.0,185.83,151.5
2016,12,11,13,45,37.0,169.5,2.0,12.0,185.5,213.72,175.92
2016,12,11,14,0,49.0,166.0,2.0,12.0,186.0,225.04,185.98
2016,12,11,14,15,58.5,155.0,2.0,11.5,177.0,224.03,186.24
2016,12,11,14,30,68.0,144.0,2.0,11.0,168.0,223.04,186.51
2016,12,11,14,45,64.0,129.0,2.05,11.0,150.0,203.73,170.62
2016,12,11,15,0,60.0,114.0,2.1,11.0,132.0,184.37,154.46
2016,12,11,15,15,54.5,98.0,1.8,10.5,112.0,162.05,135.57
2016,12,11,15,30,49.0,82.0,1.5,10.0,92.0,139.7,116.23
2016,12,11,15,45,39.5,64.5,1.25,9.5,71.5,111.15,91.05
2016,12,11,16,0,30.0,47.0,1.0,9.0,51.0,82.02,64.98
2016,12,11,16,15,15.0,31.0,0.95,8.5,33.0,50.59,35.68
2016,12,11,16,30,0.0,15.0,0.9,8.0,15.0,12.39,0.0
2016,12,11,16,45,0.0,7.5,0.9,7.5,7.5,6.4,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.5,5.0,7.5,6.4,0.0
2016,12,12,7,30,0.0,15.0,0.5,5.0,15.0,12.39,0.0
2016,12,12,7,45,18.5,31.5,0.5,5.5,34.0,25.18,15.8
2016,12,12,8,0,37.0,48.0,0.5,6.0,53.0,37.64,28.24
2016,12,12,8,15,46.0,65.0,0.65,6.0,73.5,54.44,40.48
2016,12,12,8,30,55.0,82.0,0.8,6.0,94.0,73.43,56.35
2016,12,12,8,45,60.5,98.5,0.95,6.5,114.0,92.88,73.09
2016,12,12,9,0,66.0,115.0,1.1,7.0,134.0,113.34,90.84
2016,12,12,9,15,69.0,130.0,1.05,7.5,152.5,132.71,107.65
2016,12,12,9,30,72.0,145.0,1.0,8.0,171.0,152.68,124.77
2016,12,12,9,45,132.0,159.5,1.0,8.5,211.5,202.11,165.7
2016,12,12,10,0,192.0,174.0,1.0,9.0,252.0,253.32,207.92
2016,12,12,10,15,240.5,180.5,0.95,9.5,284.0,305.81,250.7
2016,12,12,10,30,289.0,187.0,0.9,10.0,316.0,355.21,290.36
2016,12,12,10,45,340.0,186.5,0.85,10.5,344.5,403.0,328.2
2016,12,12,11,0,391.0,186.0,0.8,11.0,373.0,454.43,368.13
2016,12,12,11,15,368.5,195.5,0.75,11.0,374.5,468.77,378.59
2016,12,12,11,30,346.0,205.0,0.7,11.0,376.0,480.57,387.14
2016,12,12,11,45,408.0,193.0,0.7,11.0,397.0,546.07,437.76
2016,12,12,12,0,470.0,181.0,0.7,11.0,418.0,600.46,479.05
2016,12,12,12,15,394.5,195.5,0.65,11.0,393.0,554.3,443.11
2016,12,12,12,30,319.0,210.0,0.6,11.0,368.0,520.68,416.8
2016,12,12,12,45,238.0,213.0,0.55,11.0,329.5,446.07,359.39
2016,12,12,13,0,157.0,216.0,0.5,11.0,291.0,385.87,311.81
2016,12,12,13,15,221.5,201.5,0.5,11.0,303.0,432.17,350.59
2016,12,12,13,30,286.0,187.0,0.5,11.0,315.0,498.33,402.54
2016,12,12,13,45,224.0,181.0,0.5,11.0,278.0,420.09,341.7
2016,12,12,14,0,162.0,175.0,0.5,11.0,241.0,360.45,294.98
2016,12,12,14,15,158.5,162.0,0.5,11.0,222.0,344.46,283.53
2016,12,12,14,30,155.0,149.0,0.5,11.0,203.0,327.93,271.1
2016,12,12,14,45,150.5,133.0,0.55,11.0,181.0,305.48,253.93
2016,12,12,15,0,146.0,117.0,0.6,11.0,159.0,282.46,235.9
2016,12,12,15,15,136.0,100.5,0.6,10.5,135.0,253.33,212.41
2016,12,12,15,30,126.0,84.0,0.6,10.0,111.0,223.95,187.95
2016,12,12,15,45,110.5,66.5,0.6,9.5,86.0,187.9,156.9
2016,12,12,16,0,95.0,49.0,0.6,9.0,61.0,151.46,124.48
2016,12,12,16,15,47.5,33.5,0.6,8.5,39.5,94.46,71.64
2016,12,12,16,30,0.0,18.0,0.6,8.0,18.0,17.08,0.0
2016,12,12,16,45,0.0,9.0,0.65,8.0,9.0,7.68,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,7.5,9.0,7.68,0.0
2016,12,13,7,30,0.0,18.0,1.1,8.0,18.0,14.56,0.0
2016,12,13,7,45,66.5,33.0,1.25,8.5,41.5,25.95,16.02
2016,12,13,8,0,133.0,48.0,1.4,9.0,65.0,36.77,27.01
2016,12,13,8,15,155.5,64.5,1.5,9.0,92.0,60.09,41.46
2016,12,13,8,30,178.0,81.0,1.6,9.0,119.0,88.74,63.38
2016,12,13,8,45,191.5,97.5,1.7,9.5,145.5,118.9,88.73
2016,12,13,9,0,205.0,114.0,1.8,10.0,172.0,151.0,116.62
2016,12,13,9,15,214.0,128.5,1.8,10.5,196.5,181.85,143.8
2016,12,13,9,30,223.0,143.0,1.8,11.0,221.0,213.85,171.72
2016,12,13,9,45,348.5,138.0,1.8,11.5,272.5,275.68,222.46
2016,12,13,10,0,474.0,133.0,1.8,12.0,324.0,358.79,290.5
2016,12,13,10,15,394.0,158.0,1.8,12.0,323.0,370.64,301.73
2016,12,13,10,30,314.0,183.0,1.8,12.0,322.0,364.59,297.88
2016,12,13,10,45,209.5,198.0,1.85,12.5,293.0,323.98,264.94
2016,12,13,11,0,105.0,213.0,1.9,13.0,264.0,272.16,221.84
2016,12,13,11,15,105.0,218.5,1.9,13.0,270.0,284.39,232.04
2016,12,13,11,30,105.0,224.0,1.9,13.0,276.0,296.65,241.94
2016,12,13,11,45,120.5,227.0,1.9,13.0,287.0,332.68,271.06
2016,12,13,12,0,136.0,230.0,1.9,13.0,298.0,355.89,289.86
2016,12,13,12,15,161.0,228.0,1.85,13.0,308.0,381.77,311.01
2016,12,13,12,30,186.0,226.0,1.8,13.0,318.0,408.54,332.77
2016,12,13,12,45,268.0,210.0,1.8,13.0,339.0,486.67,395.82
2016,12,13,13,0,350.0,194.0,1.8,13.0,360.0,548.9,445.69
2016,12,13,13,15,296.5,193.5,1.75,13.0,330.5,508.79,413.72
2016,12,13,13,30,243.0,193.0,1.7,13.0,301.0,466.58,380.52
2016,12,13,13,45,239.0,182.5,1.7,13.0,284.0,455.24,372.73
2016,12,13,14,0,235.0,172.0,1.7,13.0,267.0,442.81,363.83
2016,12,13,14,15,487.5,118.5,1.6,13.0,295.5,628.29,512.55
2016,12,13,14,30,740.0,65.0,1.5,13.0,324.0,791.23,631.06
2016,12,13,14,45,709.5,62.0,1.45,13.0,288.5,753.54,602.12
2016,12,13,15,0,679.0,59.0,1.4,13.0,253.0,713.57,573.13
2016,12,13,15,15,634.0,54.5,1.2,12.5,214.5,664.41,535.83
2016,12,13,15,30,589.0,50.0,1.0,12.0,176.0,608.16,491.7
2016,12,13,15,45,519.0,43.5,0.85,11.5,136.5,528.46,428.13
2016,12,13,16,0,449.0,37.0,0.7,11.0,97.0,450.92,363.14
2016,12,13,16,15,224.5,32.5,0.7,10.5,62.5,260.5,202.38
2016,12,13,16,30,0.0,28.0,0.7,10.0,28.0,40.18,1.98
2016,12,13,16,45,0.0,14.0,0.75,10.0,14.0,11.95,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.0,1.35,7.5,7.0,5.97,0.0
2016,12,14,7,30,0.0,14.0,1.6,8.0,14.0,11.56,0.0
2016,12,14,7,45,20.5,30.0,1.85,8.5,33.0,24.04,14.25
2016,12,14,8,0,41.0,46.0,2.1,9.0,52.0,36.21,26.45
2016,12,14,8,15,52.0,64.0,2.15,9.0,73.5,53.66,39.11
2016,12,14,8,30,63.0,82.0,2.2,9.0,95.0,73.96,55.78
2016,12,14,8,45,71.0,98.5,2.3,9.5,116.5,94.36,73.09
2016,12,14,9,0,79.0,115.0,2.4,10.0,138.0,116.04,91.73
2016,12,14,9,15,84.5,130.0,2.5,10.5,157.5,136.92,109.81
2016,12,14,9,30,90.0,145.0,2.6,11.0,177.0,158.66,128.5
2016,12,14,9,45,174.5,155.5,2.75,11.5,223.5,214.93,174.98
2016,12,14,10,0,259.0,166.0,2.9,12.0,270.0,282.96,231.34
2016,12,14,10,15,229.5,180.5,2.95,12.0,277.0,299.2,245.61
2016,12,14,10,30,200.0,195.0,3.0,12.0,284.0,302.65,249.06
2016,12,14,10,45,133.5,200.5,3.1,12.5,261.0,280.14,230.09
2016,12,14,11,0,67.0,206.0,3.2,13.0,238.0,239.75,195.93
2016,12,14,11,15,97.5,215.5,3.25,13.0,263.5,275.75,226.13
2016,12,14,11,30,128.0,225.0,3.3,13.0,289.0,328.14,269.13
2016,12,14,11,45,182.5,224.5,3.35,13.0,316.0,377.14,309.85
2016,12,14,12,0,237.0,224.0,3.4,13.0,343.0,429.3,352.84
2016,12,14,12,15,239.5,222.0,3.4,13.0,341.5,439.29,360.99
2016,12,14,12,30,242.0,220.0,3.4,13.0,340.0,448.68,368.87
2016,12,14,12,45,365.5,192.5,3.4,13.5,368.5,550.15,451.18
2016,12,14,13,0,489.0,165.0,3.4,14.0,397.0,656.97,535.03
2016,12,14,13,15,374.0,178.0,3.35,13.5,351.5,558.94,458.51
2016,12,14,13,30,259.0,191.0,3.3,13.0,306.0,478.4,394.31
2016,12,14,13,45,198.5,183.5,3.3,13.0,269.0,399.75,331.58
2016,12,14,14,0,138.0,176.0,3.3,13.0,232.0,339.54,282.08
2016,12,14,14,15,132.0,163.5,3.1,12.5,213.5,322.08,268.85
2016,12,14,14,30,126.0,151.0,2.9,12.0,195.0,304.28,255.01
2016,12,14,14,45,123.5,135.0,2.7,12.0,174.0,284.04,238.66
2016,12,14,15,0,121.0,119.0,2.5,12.0,153.0,263.3,221.63
2016,12,14,15,15,111.5,102.0,2.15,11.5,130.0,234.35,197.43
2016,12,14,15,30,102.0,85.0,1.8,11.0,107.0,205.14,172.43
2016,12,14,15,45,91.0,67.0,1.45,11.0,83.5,172.51,143.57
2016,12,14,16,0,80.0,49.0,1.1,11.0,60.0,139.15,113.46
2016,12,14,16,15,40.0,33.5,1.1,10.5,39.0,88.09,66.27
2016,12,14,16,30,0.0,18.0,1.1,10.0,18.0,16.77,0.0
2016,12,14,16,45,0.0,9.0,1.1,9.5,9.0,7.68,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.5,2.55,9.0,3.5,2.99,0.0
2016,12,15,7,30,0.0,7.0,2.6,9.0,7.0,5.75,0.0
2016,12,15,7,45,0.0,17.5,2.7,9.5,17.5,14.43,6.14
2016,12,15,8,0,0.0,28.0,2.8,10.0,28.0,23.13,14.77
2016,12,15,8,15,0.0,39.5,2.9,10.0,39.5,32.63,22.46
2016,12,15,8,30,0.0,51.0,3.0,10.0,51.0,42.07,30.87
2016,12,15,8,45,0.0,62.5,3.2,10.5,62.5,51.64,39.24
2016,12,15,9,0,0.0,74.0,3.4,11.0,74.0,61.34,47.58
2016,12,15,9,15,0.0,85.0,3.55,11.0,85.0,70.75,55.67
2016,12,15,9,30,0.0,96.0,3.7,11.0,96.0,80.29,63.78
2016,12,15,9,45,0.0,100.5,3.9,11.0,100.5,84.29,67.09
2016,12,15,10,0,0.0,105.0,4.1,11.0,105.0,88.29,70.39
2016,12,15,10,15,0.0,119.0,4.1,11.0,119.0,100.81,80.91
2016,12,15,10,30,0.0,133.0,4.1,11.0,133.0,113.61,91.62
2016,12,15,10,45,0.0,137.5,4.2,11.5,137.5,117.91,94.94
2016,12,15,11,0,0.0,142.0,4.3,12.0,142.0,122.3,98.34
2016,12,15,11,15,1.5,151.5,4.4,12.0,152.5,132.57,106.91
2016,12,15,11,30,3.0,161.0,4.5,12.0,163.0,143.25,115.82
2016,12,15,11,45,3.5,162.0,4.6,12.5,164.5,145.2,117.21
2016,12,15,12,0,4.0,163.0,4.7,13.0,166.0,147.28,118.74
2016,12,15,12,15,5.0,164.5,4.7,13.0,167.5,150.44,121.43
2016,12,15,12,30,6.0,166.0,4.7,13.0,169.0,153.82,124.34
2016,12,15,12,45,6.0,164.5,4.75,13.0,167.5,153.46,124.13
2016,12,15,13,0,6.0,163.0,4.8,13.0,166.0,153.27,124.09
2016,12,15,13,15,3.0,147.0,4.7,13.0,148.5,135.03,108.86
2016,12,15,13,30,0.0,131.0,4.6,13.0,131.0,116.75,93.54
2016,12,15,13,45,0.0,122.0,4.55,13.0,122.0,108.56,86.81
2016,12,15,14,0,0.0,113.0,4.5,13.0,113.0,100.41,80.07
2016,12,15,14,15,0.0,104.0,4.35,12.5,104.0,92.29,73.48
2016,12,15,14,30,0.0,95.0,4.2,12.0,95.0,84.23,66.88
2016,12,15,14,45,0.0,85.0,4.1,12.0,85.0,75.13,59.18
2016,12,15,15,0,0.0,75.0,4.0,12.0,75.0,66.05,51.44
2016,12,15,15,15,0.0,63.5,4.0,12.0,63.5,55.29,42.15
2016,12,15,15,30,0.0,52.0,4.0,12.0,52.0,44.46,32.7
2016,12,15,15,45,0.0,40.5,4.05,12.0,40.5,33.53,23.08
2016,12,15,16,0,0.0,29.0,4.1,12.0,29.0,23.95,14.57
2016,12,15,16,15,0.0,19.0,4.1,11.5,19.0,15.66,6.98
2016,12,15,16,30,0.0,9.0,4.1,11.0,9.0,7.4,0.0
2016,12,15,16,45,0.0,4.5,4.2,11.0,4.5,3.84,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.4,5.0,9.0,7.68,0.0
2016,12,16,7,30,0.0,18.0,3.5,5.0,18.0,15.36,0.0
2016,12,16,7,45,89.0,33.0,3.65,5.0,44.0,25.51,15.31
2016,12,16,8,0,178.0,48.0,3.8,5.0,70.0,36.86,27.37
2016,12,16,8,15,213.5,63.5,3.95,5.0,100.5,60.82,41.4
2016,12,16,8,30,249.0,79.0,4.1,5.0,131.0,93.49,65.44
2016,12,16,8,45,276.0,93.0,4.3,5.5,161.5,128.01,94.23
2016,12,16,9,0,303.0,107.0,4.5,6.0,192.0,165.86,127.59
2016,12,16,9,15,327.5,116.5,4.6,6.0,219.5,202.16,160.76
2016,12,16,9,30,352.0,126.0,4.7,6.0,247.0,246.77,201.26
2016,12,16,9,45,352.0,141.5,4.85,6.5,272.0,278.23,230.36
2016,12,16,10,0,352.0,157.0,5.0,7.0,297.0,315.32,263.51
2016,12,16,10,15,193.0,167.5,5.0,7.0,245.0,258.24,217.1
2016,12,16,10,30,34.0,178.0,5.0,7.0,193.0,183.02,152.66
2016,12,16,10,45,35.5,185.0,5.05,7.5,201.5,193.96,161.76
2016,12,16,11,0,37.0,192.0,5.1,8.0,210.0,205.2,170.94
2016,12,16,11,15,64.5,206.5,5.1,8.0,238.0,242.85,203.21
2016,12,16,11,30,92.0,221.0,5.1,8.0,266.0,283.37,237.73
2016,12,16,11,45,91.0,223.5,5.15,8.0,268.5,290.95,244.1
2016,12,16,12,0,90.0,226.0,5.2,8.0,271.0,298.48,250.49
2016,12,16,12,15,129.5,226.0,5.25,8.0,290.0,352.73,296.79
2016,12,16,12,30,169.0,226.0,5.3,8.0,309.0,393.39,331.71
2016,12,16,12,45,204.5,218.0,5.35,8.0,316.5,422.08,356.81
2016,12,16,13,0,240.0,210.0,5.4,8.0,324.0,451.34,382.42
2016,12,16,13,15,261.5,199.0,5.35,7.5,319.0,483.37,410.23
2016,12,16,13,30,283.0,188.0,5.3,7.0,314.0,495.98,422.57
2016,12,16,13,45,310.5,173.0,5.3,7.0,304.0,507.8,433.99
2016,12,16,14,0,338.0,158.0,5.3,7.0,294.0,518.2,444.29
2016,12,16,14,15,327.5,148.0,5.2,6.5,271.5,498.89,429.66
2016,12,16,14,30,317.0,138.0,5.1,6.0,249.0,478.39,413.93
2016,12,16,14,45,526.5,99.5,5.05,6.0,261.0,636.12,547.29
2016,12,16,15,0,736.0,61.0,5.0,6.0,273.0,767.1,652.07
2016,12,16,15,15,691.5,56.5,4.8,5.5,232.5,710.29,605.74
2016,12,16,15,30,647.0,52.0,4.6,5.0,192.0,661.04,564.75
2016,12,16,15,45,567.5,46.5,4.4,5.0,149.5,573.42,489.35
2016,12,16,16,0,488.0,41.0,4.2,5.0,107.0,487.67,412.52
2016,12,16,16,15,244.0,37.0,4.1,4.5,70.0,283.9,231.35
2016,12,16,16,30,0.0,33.0,4.0,4.0,33.0,53.69,11.87
2016,12,16,16,45,0.0,16.5,3.9,4.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,157.5,8.0,1.15,-0.5,13.5,6.83,0.0
2016,12,17,7,30,315.0,16.0,1.2,0.0,27.0,13.66,0.0
2016,12,17,7,45,451.0,24.5,1.25,0.5,66.5,22.36,12.88
2016,12,17,8,0,587.0,33.0,1.3,1.0,106.0,30.05,21.69
2016,12,17,8,15,658.5,38.5,1.45,1.5,149.5,64.8,33.31
2016,12,17,8,30,730.0,44.0,1.6,2.0,193.0,120.18,68.2
2016,12,17,8,45,774.0,47.5,1.8,2.5,235.5,177.46,115.28
2016,12,17,9,0,818.0,51.0,2.0,3.0,278.0,239.44,171.29
2016,12,17,9,15,846.0,53.5,2.1,3.5,316.5,300.24,228.57
2016,12,17,9,30,874.0,56.0,2.2,4.0,355.0,362.86,287.17
2016,12,17,9,45,894.0,58.0,2.3,4.5,388.5,423.3,342.96
2016,12,17,10,0,914.0,60.0,2.4,5.0,422.0,484.32,397.63
2016,12,17,10,15,926.5,61.5,2.45,5.0,449.0,541.3,448.07
2016,12,17,10,30,939.0,63.0,2.5,5.0,476.0,597.49,496.42
2016,12,17,10,45,947.5,63.5,2.6,5.5,495.5,649.08,539.16
2016,12,17,11,0,956.0,64.0,2.7,6.0,515.0,698.95,579.41
2016,12,17,11,15,960.0,65.0,2.75,6.0,527.0,744.35,615.43
2016,12,17,11,30,964.0,66.0,2.8,6.0,539.0,787.23,647.46
2016,12,17,11,45,965.0,66.0,2.85,6.5,543.5,823.89,673.46
2016,12,17,12,0,966.0,66.0,2.9,7.0,548.0,857.43,697.05
2016,12,17,12,15,964.0,66.0,2.9,7.0,544.0,885.24,717.29
2016,12,17,12,30,962.0,66.0,2.9,7.0,540.0,909.52,735.04
2016,12,17,12,45,955.0,66.0,2.9,7.0,528.5,925.85,747.12
2016,12,17,13,0,948.0,66.0,2.9,7.0,517.0,938.34,756.63
2016,12,17,13,15,940.0,65.0,2.85,7.0,498.0,944.76,761.52
2016,12,17,13,30,932.0,64.0,2.8,7.0,479.0,947.34,763.83
2016,12,17,13,45,919.0,62.5,2.8,7.0,453.0,940.87,760.2
2016,12,17,14,0,906.0,61.0,2.8,7.0,427.0,930.67,754.04
2016,12,17,14,15,888.0,59.0,2.65,6.5,395.0,911.62,741.46
2016,12,17,14,30,870.0,57.0,2.5,6.0,363.0,889.27,726.34
2016,12,17,14,45,843.0,54.5,2.4,6.0,325.0,864.23,708.07
2016,12,17,15,0,816.0,52.0,2.3,6.0,287.0,826.84,680.02
2016,12,17,15,15,775.5,48.5,2.0,5.0,245.5,773.87,639.86
2016,12,17,15,30,735.0,45.0,1.7,4.0,204.0,719.34,596.66
2016,12,17,15,45,669.0,40.0,1.4,3.5,160.5,640.73,531.39
2016,12,17,16,0,603.0,35.0,1.1,3.0,117.0,562.7,463.23
2016,12,17,16,15,301.5,36.0,1.1,2.5,77.0,322.0,260.59
2016,12,17,16,30,0.0,37.0,1.1,2.0,37.0,66.39,18.99
2016,12,17,16,45,0.0,18.5,1.15,2.0,18.5,15.79,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,155.0,7.5,1.15,-1.5,13.0,6.4,0.0
2016,12,18,7,30,310.0,15.0,1.3,-1.0,26.0,12.8,0.0
2016,12,18,7,45,447.0,23.0,1.5,-0.5,64.5,20.93,11.56
2016,12,18,8,0,584.0,31.0,1.7,0.0,103.0,28.18,20.03
2016,12,18,8,15,656.0,36.0,1.8,0.5,146.0,60.98,30.74
2016,12,18,8,30,728.0,41.0,1.9,1.0,189.0,115.64,64.75
2016,12,18,8,45,772.5,44.5,2.05,1.5,231.5,172.75,111.65
2016,12,18,9,0,817.0,48.0,2.2,2.0,274.0,235.38,168.38
2016,12,18,9,15,846.0,50.5,2.3,2.5,312.5,295.81,225.61
2016,12,18,9,30,875.0,53.0,2.4,3.0,351.0,358.42,284.56
2016,12,18,9,45,892.5,55.5,2.55,4.0,384.0,418.37,339.89
2016,12,18,10,0,910.0,58.0,2.7,5.0,417.0,478.68,393.76
2016,12,18,10,15,923.5,59.5,2.7,5.0,444.5,535.94,444.54
2016,12,18,10,30,937.0,61.0,2.7,5.0,472.0,592.53,493.27
2016,12,18,10,45,946.5,61.5,2.7,5.5,492.0,644.64,536.17
2016,12,18,11,0,956.0,62.0,2.7,6.0,512.0,695.13,576.51
2016,12,18,11,15,961.0,63.0,2.7,6.0,524.5,741.26,612.85
2016,12,18,11,30,966.0,64.0,2.7,6.0,537.0,784.96,645.15
2016,12,18,11,45,968.0,64.0,2.7,6.5,542.0,822.5,671.43
2016,12,18,12,0,970.0,64.0,2.7,7.0,547.0,856.99,695.27
2016,12,18,12,15,968.5,64.0,2.65,7.0,543.5,885.4,715.43
2016,12,18,12,30,967.0,64.0,2.6,7.0,540.0,910.29,733.06
2016,12,18,12,45,962.5,63.5,2.6,7.5,529.0,928.32,744.93
2016,12,18,13,0,958.0,63.0,2.6,8.0,518.0,942.57,754.23
2016,12,18,13,15,950.0,62.0,2.55,8.0,499.5,949.18,759.11
2016,12,18,13,30,942.0,61.0,2.5,8.0,481.0,951.91,761.45
2016,12,18,13,45,929.0,60.0,2.5,8.0,455.0,946.25,758.44
2016,12,18,14,0,916.0,59.0,2.5,8.0,429.0,936.85,752.93
2016,12,18,14,15,897.5,57.0,2.4,7.5,396.5,917.38,740.54
2016,12,18,14,30,879.0,55.0,2.3,7.0,364.0,894.56,725.63
2016,12,18,14,45,851.5,52.5,2.2,7.0,326.5,859.81,700.34
2016,12,18,15,0,824.0,50.0,2.1,7.0,289.0,822.56,672.66
2016,12,18,15,15,783.5,47.0,1.85,6.0,247.0,779.15,640.25
2016,12,18,15,30,743.0,44.0,1.6,5.0,205.0,725.31,598.17
2016,12,18,15,45,676.5,39.0,1.35,4.5,161.5,646.25,533.4
2016,12,18,16,0,610.0,34.0,1.1,4.0,118.0,567.95,465.86
2016,12,18,16,15,489.5,26.5,1.1,3.0,78.0,447.55,358.49
2016,12,18,16,30,369.0,19.0,1.1,2.0,38.0,318.63,126.67
2016,12,18,16,45,184.5,9.5,1.15,1.5,19.0,136.35,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,144.0,7.0,0.55,0.0,12.0,5.97,0.0
2016,12,19,7,30,288.0,14.0,0.5,0.0,24.0,11.95,0.0
2016,12,19,7,45,426.5,22.5,0.5,0.5,62.0,20.42,10.94
2016,12,19,8,0,565.0,31.0,0.5,1.0,100.0,28.14,19.95
2016,12,19,8,15,638.0,36.5,0.55,1.5,142.5,59.27,30.25
2016,12,19,8,30,711.0,42.0,0.6,2.0,185.0,113.26,63.24
2016,12,19,8,45,754.5,45.5,0.7,3.0,227.0,169.13,108.17
2016,12,19,9,0,798.0,49.0,0.8,4.0,269.0,229.65,161.75
2016,12,19,9,15,827.0,52.0,0.85,4.5,307.0,289.95,217.46
2016,12,19,9,30,856.0,55.0,0.9,5.0,345.0,352.3,274.56
2016,12,19,9,45,876.0,56.5,1.0,5.5,378.0,411.21,328.02
2016,12,19,10,0,896.0,58.0,1.1,6.0,411.0,470.72,380.42
2016,12,19,10,15,909.0,59.5,1.1,6.5,438.0,527.04,428.1
2016,12,19,10,30,922.0,61.0,1.1,7.0,465.0,582.68,473.48
2016,12,19,10,45,930.5,62.0,1.15,7.5,484.5,634.11,514.55
2016,12,19,11,0,939.0,63.0,1.2,8.0,504.0,683.9,553.17
2016,12,19,11,15,943.5,63.5,1.2,8.5,516.5,728.48,585.93
2016,12,19,11,30,948.0,64.0,1.2,9.0,529.0,770.63,614.52
2016,12,19,11,45,949.0,64.5,1.2,9.5,533.5,807.48,639.0
2016,12,19,12,0,950.0,65.0,1.2,10.0,538.0,841.29,661.15
2016,12,19,12,15,948.0,65.0,1.1,10.0,534.5,868.84,678.48
2016,12,19,12,30,946.0,65.0,1.0,10.0,531.0,892.92,693.28
2016,12,19,12,45,942.5,64.0,0.9,10.0,520.0,910.85,703.76
2016,12,19,13,0,939.0,63.0,0.8,10.0,509.0,925.09,711.75
2016,12,19,13,15,930.5,62.0,0.95,10.0,490.5,931.11,719.29
2016,12,19,13,30,922.0,61.0,1.1,10.0,472.0,933.31,724.38
2016,12,19,13,45,795.5,76.0,1.25,10.0,417.0,854.82,673.3
2016,12,19,14,0,669.0,91.0,1.4,10.0,362.0,767.67,614.91
2016,12,19,14,15,762.0,73.5,1.3,9.5,359.5,824.93,658.29
2016,12,19,14,30,855.0,56.0,1.2,9.0,357.0,874.24,693.47
2016,12,19,14,45,826.0,54.0,1.2,9.0,320.0,848.55,675.46
2016,12,19,15,0,797.0,52.0,1.2,9.0,283.0,810.53,649.0
2016,12,19,15,15,756.0,48.5,1.15,8.0,242.0,757.63,612.26
2016,12,19,15,30,715.0,45.0,1.1,7.0,201.0,703.26,572.54
2016,12,19,15,45,649.0,40.0,1.05,6.5,158.5,625.27,511.34
2016,12,19,16,0,583.0,35.0,1.0,6.0,116.0,547.97,447.06
2016,12,19,16,15,464.0,27.0,1.0,5.5,77.0,428.94,341.81
2016,12,19,16,30,345.0,19.0,1.0,5.0,38.0,302.31,130.79
2016,12,19,16,45,172.5,9.5,1.05,4.5,19.0,128.19,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,11.5,0.95,0.5,11.5,9.82,0.0
2016,12,20,7,30,0.0,23.0,0.9,1.0,23.0,19.63,0.0
2016,12,20,7,45,275.0,27.0,0.85,1.5,59.5,22.46,12.27
2016,12,20,8,0,550.0,31.0,0.8,2.0,96.0,28.11,19.78
2016,12,20,8,15,624.0,36.0,0.95,2.5,138.5,56.87,28.98
2016,12,20,8,30,698.0,41.0,1.1,3.0,181.0,109.5,60.53
2016,12,20,8,45,742.5,44.5,1.3,4.0,222.5,164.66,104.68
2016,12,20,9,0,787.0,48.0,1.5,5.0,264.0,224.6,157.82
2016,12,20,9,15,816.0,51.0,1.5,5.5,302.0,284.52,213.41
2016,12,20,9,30,845.0,54.0,1.5,6.0,340.0,345.91,270.0
2016,12,20,9,45,863.5,56.0,1.5,6.5,372.5,404.12,322.98
2016,12,20,10,0,882.0,58.0,1.5,7.0,405.0,462.82,374.67
2016,12,20,10,15,895.5,59.5,1.45,7.5,431.5,518.71,422.13
2016,12,20,10,30,909.0,61.0,1.4,8.0,458.0,574.0,467.3
2016,12,20,10,45,917.5,62.0,1.4,9.0,478.0,624.87,506.9
2016,12,20,11,0,926.0,63.0,1.4,10.0,498.0,674.15,543.86
2016,12,20,11,15,931.0,63.5,1.3,10.0,510.5,718.61,576.77
2016,12,20,11,30,936.0,64.0,1.2,10.0,523.0,760.72,605.32
2016,12,20,11,45,937.0,64.5,1.1,10.5,527.5,797.24,628.21
2016,12,20,12,0,938.0,65.0,1.0,11.0,532.0,830.77,648.57
2016,12,20,12,15,936.5,65.0,0.8,11.0,528.5,858.48,663.97
2016,12,20,12,30,935.0,65.0,0.6,11.0,525.0,882.81,676.49
2016,12,20,12,45,929.5,64.5,0.45,11.5,514.5,899.53,683.34
2016,12,20,13,0,924.0,64.0,0.3,12.0,504.0,912.56,687.8
2016,12,20,13,15,915.5,63.0,0.3,12.0,485.5,918.51,692.18
2016,12,20,13,30,907.0,62.0,0.3,12.0,467.0,920.7,694.37
2016,12,20,13,45,894.5,60.5,0.35,12.0,442.0,914.83,692.51
2016,12,20,14,0,882.0,59.0,0.4,12.0,417.0,905.34,688.46
2016,12,20,14,15,863.0,57.5,0.45,11.5,385.5,886.43,679.36
2016,12,20,14,30,844.0,56.0,0.5,11.0,354.0,864.33,667.99
