Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,14,45,817.5,53.5,0.6,11.0,317.5,840.4,654.75
2016,12,20,15,0,791.0,51.0,0.7,11.0,281.0,804.13,632.08
2016,12,20,15,15,750.0,47.5,0.75,10.0,240.5,751.44,597.85
2016,12,20,15,30,709.0,44.0,0.8,9.0,200.0,697.35,560.5
2016,12,20,15,45,644.5,39.0,0.9,8.0,158.0,620.89,504.01
2016,12,20,16,0,580.0,34.0,1.0,7.0,116.0,545.23,443.73
2016,12,20,16,15,463.5,26.5,1.05,6.5,77.0,428.82,341.73
2016,12,20,16,30,347.0,19.0,1.1,6.0,38.0,305.11,143.56
2016,12,20,16,45,173.5,9.5,1.15,5.5,19.0,129.08,0.0
2016,12,20,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,7,15,110.5,7.0,1.0,4.5,10.5,0.0,0.0
2016,12,21,7,30,221.0,14.0,0.9,5.0,21.0,11.95,0.0
2016,12,21,7,45,359.0,23.0,0.85,5.5,56.0,19.09,9.18
2016,12,21,8,0,497.0,32.0,0.8,6.0,91.0,28.9,20.1
2016,12,21,8,15,573.5,38.0,0.7,6.5,132.0,55.42,29.07
2016,12,21,8,30,650.0,44.0,0.6,7.0,173.0,106.03,58.82
2016,12,21,8,45,695.5,48.0,0.55,7.5,213.5,158.9,100.18
2016,12,21,9,0,741.0,52.0,0.5,8.0,254.0,216.76,150.2
2016,12,21,9,15,772.0,55.0,0.5,8.5,291.5,274.31,202.06
2016,12,21,9,30,803.0,58.0,0.5,9.0,329.0,334.51,255.78
2016,12,21,9,45,827.0,59.5,0.5,9.5,361.5,392.77,306.84
2016,12,21,10,0,851.0,61.0,0.5,10.0,394.0,450.63,355.96
2016,12,21,10,15,865.0,62.5,0.4,10.0,420.5,505.25,400.73
2016,12,21,10,30,879.0,64.0,0.3,10.0,447.0,559.41,443.28
2016,12,21,10,45,887.5,65.0,0.2,10.5,466.5,608.99,479.95
2016,12,21,11,0,896.0,66.0,0.1,11.0,486.0,657.05,514.17
2016,12,21,11,15,901.5,66.5,0.15,11.5,498.5,700.74,545.78
2016,12,21,11,30,907.0,67.0,0.2,12.0,511.0,742.2,573.36
2016,12,21,11,45,908.0,67.5,0.3,12.5,515.5,777.83,597.57
2016,12,21,12,0,909.0,68.0,0.4,13.0,520.0,810.57,619.93
2016,12,21,12,15,907.5,67.5,0.35,13.0,517.0,836.99,636.39
2016,12,21,12,30,906.0,67.0,0.3,13.0,514.0,860.09,650.68
2016,12,21,12,45,902.0,66.5,0.3,13.0,504.0,877.64,662.32
2016,12,21,13,0,898.0,66.0,0.3,13.0,494.0,891.65,671.83
2016,12,21,13,15,889.5,65.0,0.3,13.0,476.0,897.4,676.07
2016,12,21,13,30,881.0,64.0,0.3,13.0,458.0,899.48,678.18
2016,12,21,13,45,868.0,63.0,0.3,13.0,433.5,893.86,675.37
2016,12,21,14,0,855.0,62.0,0.3,13.0,409.0,884.73,670.45
2016,12,21,14,15,836.5,60.0,0.3,12.5,378.5,875.58,666.8
2016,12,21,14,30,818.0,58.0,0.3,12.0,348.0,853.29,654.18
2016,12,21,14,45,792.0,55.0,0.35,12.0,312.0,819.77,633.49
2016,12,21,15,0,766.0,52.0,0.4,12.0,276.0,783.64,610.4
2016,12,21,15,15,725.5,48.5,0.5,11.5,236.5,731.87,576.99
2016,12,21,15,30,685.0,45.0,0.6,11.0,197.0,678.72,540.52
2016,12,21,15,45,622.0,40.0,0.7,10.5,155.5,604.05,485.2
2016,12,21,16,0,559.0,35.0,0.8,10.0,114.0,530.06,426.38
2016,12,21,16,15,444.5,27.0,0.9,9.0,76.0,415.2,328.65
2016,12,21,16,30,330.0,19.0,1.0,8.0,38.0,293.98,147.94
2016,12,21,16,45,165.0,9.5,1.1,7.5,19.0,123.35,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,22,7,15,123.0,6.5,0.25,5.0,10.0,0.0,0.0
2016,12,22,7,30,246.0,13.0,0.2,5.0,20.0,11.1,0.0
2016,12,22,7,45,387.5,22.0,0.15,5.5,56.5,19.94,9.69
2016,12,22,8,0,529.0,31.0,0.1,6.0,93.0,28.09,19.44
2016,12,22,8,15,606.0,36.5,0.15,6.5,135.0,53.97,27.75
2016,12,22,8,30,683.0,42.0,0.2,7.0,177.0,105.99,57.53
2016,12,22,8,45,729.5,46.0,0.3,7.5,219.0,160.91,100.1
2016,12,22,9,0,776.0,50.0,0.4,8.0,261.0,220.91,151.88
2016,12,22,9,15,806.5,53.0,0.35,8.5,299.5,280.3,205.14
2016,12,22,9,30,837.0,56.0,0.3,9.0,338.0,342.25,259.97
2016,12,22,9,45,857.0,58.5,0.3,9.5,371.0,400.97,311.28
2016,12,22,10,0,877.0,61.0,0.3,10.0,404.0,460.64,361.54
2016,12,22,10,15,890.5,62.5,0.35,10.5,431.0,516.42,407.52
2016,12,22,10,30,904.0,64.0,0.4,11.0,458.0,571.63,451.48
2016,12,22,10,45,913.0,65.0,0.45,11.5,478.0,622.77,491.04
2016,12,22,11,0,922.0,66.0,0.5,12.0,498.0,672.37,528.3
2016,12,22,11,15,926.5,66.5,0.65,12.0,510.0,716.56,563.15
2016,12,22,11,30,931.0,67.0,0.8,12.0,522.0,758.38,593.98
2016,12,22,11,45,931.0,67.5,0.95,12.5,527.0,794.22,619.45
2016,12,22,12,0,931.0,68.0,1.1,13.0,532.0,827.03,642.77
2016,12,22,12,15,929.5,68.0,1.25,13.0,529.0,854.83,663.83
2016,12,22,12,30,928.0,68.0,1.4,13.0,526.0,879.27,682.69
2016,12,22,12,45,923.5,67.0,1.6,13.0,515.0,896.36,697.26
2016,12,22,13,0,919.0,66.0,1.8,13.0,504.0,909.8,709.43
2016,12,22,13,15,911.0,65.0,1.85,13.0,486.5,916.42,715.19
2016,12,22,13,30,903.0,64.0,1.9,13.0,469.0,919.3,718.59
2016,12,22,13,45,890.5,63.0,1.95,13.0,444.0,914.4,716.72
2016,12,22,14,0,878.0,62.0,2.0,13.0,419.0,905.91,712.5
2016,12,22,14,15,860.0,60.0,1.75,12.5,388.0,887.49,699.18
2016,12,22,14,30,842.0,58.0,1.5,12.0,357.0,875.45,690.14
2016,12,22,14,45,816.0,55.0,1.3,12.0,320.5,841.8,664.73
2016,12,22,15,0,790.0,52.0,1.1,12.0,284.0,805.45,637.06
2016,12,22,15,15,749.0,48.5,0.95,11.5,243.5,752.91,598.68
2016,12,22,15,30,708.0,45.0,0.8,11.0,203.0,698.92,557.79
2016,12,22,15,45,642.0,40.0,0.7,10.5,160.5,621.24,497.85
2016,12,22,16,0,576.0,35.0,0.6,10.0,118.0,544.36,435.33
2016,12,22,16,15,461.0,27.5,0.55,9.5,79.0,428.93,336.96
2016,12,22,16,30,346.0,20.0,0.5,9.0,40.0,307.42,163.39
2016,12,22,16,45,173.0,10.0,0.5,9.0,20.0,129.57,0.0
2016,12,22,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,3.9,5.0,1.0,0.85,0.0
2016,12,23,7,45,0.0,3.0,4.1,5.5,3.0,2.46,0.0
2016,12,23,8,0,0.0,5.0,4.3,6.0,5.0,4.1,0.0
2016,12,23,8,15,0.0,8.0,4.35,6.0,8.0,6.56,0.06
2016,12,23,8,30,0.0,11.0,4.4,6.0,11.0,9.03,2.3
2016,12,23,8,45,0.0,13.5,4.5,6.5,13.5,11.1,4.15
2016,12,23,9,0,0.0,16.0,4.6,7.0,16.0,13.16,5.98
2016,12,23,9,15,0.0,19.0,4.6,7.0,19.0,15.64,8.17
2016,12,23,9,30,0.0,22.0,4.6,7.0,22.0,18.13,10.35
2016,12,23,9,45,0.0,54.0,4.65,7.5,54.0,44.69,33.58
2016,12,23,10,0,0.0,86.0,4.7,8.0,86.0,71.72,56.93
2016,12,23,10,15,18.0,130.5,4.65,8.0,138.5,120.04,98.53
2016,12,23,10,30,36.0,175.0,4.6,8.0,191.0,180.42,150.04
2016,12,23,10,45,37.0,183.0,4.55,8.0,200.0,192.12,159.82
2016,12,23,11,0,38.0,191.0,4.5,8.0,209.0,204.09,169.87
2016,12,23,11,15,19.0,99.5,4.35,8.0,108.5,101.71,82.68
2016,12,23,11,30,0.0,8.0,4.2,8.0,8.0,6.6,0.08
2016,12,23,11,45,0.0,35.5,4.05,8.5,35.5,29.36,19.84
2016,12,23,12,0,0.0,63.0,3.9,9.0,63.0,52.23,39.5
2016,12,23,12,15,0.0,61.0,3.75,9.0,61.0,50.56,38.06
2016,12,23,12,30,0.0,59.0,3.6,9.0,59.0,48.89,36.63
2016,12,23,12,45,8.0,118.0,3.45,9.0,122.0,108.35,87.89
2016,12,23,13,0,16.0,177.0,3.3,9.0,185.0,176.79,145.99
2016,12,23,13,15,8.0,128.5,3.35,9.0,132.5,120.11,97.9
2016,12,23,13,30,0.0,80.0,3.4,9.0,80.0,66.41,51.83
2016,12,23,13,45,0.0,97.0,3.5,9.0,97.0,82.85,66.09
2016,12,23,14,0,0.0,114.0,3.6,9.0,114.0,101.12,81.87
2016,12,23,14,15,0.0,59.5,3.7,8.5,59.5,49.27,37.36
2016,12,23,14,30,0.0,5.0,3.8,8.0,5.0,4.11,0.0
2016,12,23,14,45,0.0,4.5,3.9,8.0,4.5,3.7,0.0
2016,12,23,15,0,0.0,4.0,4.0,8.0,4.0,3.29,0.0
2016,12,23,15,15,0.0,3.5,3.85,7.5,3.5,2.87,0.0
2016,12,23,15,30,0.0,3.0,3.7,7.0,3.0,2.46,0.0
2016,12,23,15,45,0.0,2.0,3.55,6.5,2.0,1.64,0.0
2016,12,23,16,0,0.0,1.0,3.4,6.0,1.0,0.82,0.0
2016,12,23,16,15,0.0,0.5,3.3,5.5,0.5,0.41,0.0
2016,12,23,16,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,15,67.5,7.0,2.9,2.0,9.0,0.0,0.0
2016,12,24,7,30,135.0,14.0,3.0,2.0,18.0,11.95,0.0
2016,12,24,7,45,293.0,24.0,3.15,2.5,52.0,19.91,9.32
2016,12,24,8,0,451.0,34.0,3.3,3.0,86.0,28.18,19.57
2016,12,24,8,15,535.0,41.0,3.5,3.0,127.5,50.68,27.92
2016,12,24,8,30,619.0,48.0,3.7,3.0,169.0,100.52,56.93
2016,12,24,8,45,676.5,51.5,3.9,3.5,211.0,154.88,99.61
2016,12,24,9,0,734.0,55.0,4.1,4.0,253.0,213.58,151.35
2016,12,24,9,15,767.0,58.0,4.2,4.0,291.0,271.27,205.93
2016,12,24,9,30,800.0,61.0,4.3,4.0,329.0,331.88,263.56
2016,12,24,9,45,830.5,61.0,4.4,4.5,363.0,391.05,319.02
2016,12,24,10,0,861.0,61.0,4.5,5.0,397.0,450.55,373.62
2016,12,24,10,15,875.5,63.0,4.5,5.0,424.5,506.62,424.63
2016,12,24,10,30,890.0,65.0,4.5,5.0,452.0,562.29,473.94
2016,12,24,10,45,901.5,65.0,4.55,5.5,472.5,613.28,517.5
2016,12,24,11,0,913.0,65.0,4.6,6.0,493.0,662.96,558.86
2016,12,24,11,15,918.5,66.0,4.55,6.0,506.0,708.19,596.26
2016,12,24,11,30,924.0,67.0,4.5,6.0,519.0,751.18,629.14
2016,12,24,11,45,681.0,127.5,4.5,6.0,462.5,682.0,573.45
2016,12,24,12,0,438.0,188.0,4.5,6.0,406.0,574.96,484.68
2016,12,24,12,15,684.0,127.0,4.5,6.0,466.0,734.09,616.15
2016,12,24,12,30,930.0,66.0,4.5,6.0,526.0,877.13,725.7
2016,12,24,12,45,919.0,68.0,4.5,6.0,515.0,892.72,736.88
2016,12,24,13,0,908.0,70.0,4.5,6.0,504.0,904.51,746.24
2016,12,24,13,15,725.0,105.5,4.45,6.0,444.5,814.69,678.01
2016,12,24,13,30,542.0,141.0,4.4,6.0,385.0,692.09,583.38
2016,12,24,13,45,482.0,144.0,4.4,6.0,352.5,647.69,549.24
2016,12,24,14,0,422.0,147.0,4.4,6.0,320.0,600.67,511.44
2016,12,24,14,15,290.5,149.5,4.25,6.0,264.5,465.96,399.76
2016,12,24,14,30,159.0,152.0,4.1,6.0,209.0,334.03,287.23
2016,12,24,14,45,154.5,137.5,4.0,6.0,188.0,313.95,271.05
2016,12,24,15,0,150.0,123.0,3.9,6.0,167.0,293.42,253.85
2016,12,24,15,15,427.0,85.0,3.45,5.0,186.5,520.8,450.81
2016,12,24,15,30,704.0,47.0,3.0,4.0,206.0,699.34,592.51
2016,12,24,15,45,642.0,41.5,2.6,3.5,164.0,624.4,527.68
2016,12,24,16,0,580.0,36.0,2.2,3.0,122.0,550.05,462.23
2016,12,24,16,15,465.0,28.5,1.95,2.5,82.5,434.19,358.1
2016,12,24,16,30,350.0,21.0,1.7,2.0,43.0,313.86,193.9
2016,12,24,16,45,175.0,10.5,1.5,1.5,21.5,131.88,0.0
2016,12,24,17,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,3.5,0.9,1.0,3.5,0.0,0.0
2016,12,25,7,30,0.0,7.0,1.0,1.0,7.0,5.97,0.0
2016,12,25,7,45,0.0,21.5,1.15,1.5,21.5,17.61,7.49
2016,12,25,8,0,0.0,36.0,1.3,2.0,36.0,29.0,20.41
2016,12,25,8,15,4.0,53.0,1.4,2.5,53.5,42.53,31.7
2016,12,25,8,30,8.0,70.0,1.5,3.0,71.0,57.34,44.85
2016,12,25,8,45,14.5,85.5,1.6,3.5,89.0,72.18,57.76
2016,12,25,9,0,21.0,101.0,1.7,4.0,107.0,88.0,71.46
2016,12,25,9,15,25.0,115.0,1.75,4.5,123.0,105.37,86.53
2016,12,25,9,30,29.0,129.0,1.8,5.0,139.0,121.79,100.65
2016,12,25,9,45,438.5,96.0,1.85,5.5,266.5,268.56,219.73
2016,12,25,10,0,848.0,63.0,1.9,6.0,394.0,446.98,364.93
2016,12,25,10,15,862.5,64.5,1.9,6.0,421.0,500.43,411.39
2016,12,25,10,30,877.0,66.0,1.9,6.0,448.0,554.99,458.08
2016,12,25,10,45,888.5,66.5,1.95,6.5,468.0,606.01,500.04
2016,12,25,11,0,900.0,67.0,2.0,7.0,488.0,655.79,539.84
2016,12,25,11,15,905.0,67.5,1.95,7.0,501.0,699.68,574.43
2016,12,25,11,30,910.0,68.0,1.9,7.0,514.0,741.31,604.74
2016,12,25,11,45,677.0,127.5,1.9,7.5,461.0,678.22,554.76
2016,12,25,12,0,444.0,187.0,1.9,8.0,408.0,578.11,474.44
2016,12,25,12,15,676.5,128.0,1.9,8.0,463.5,728.46,593.81
2016,12,25,12,30,909.0,69.0,1.9,8.0,519.0,862.66,690.87
2016,12,25,12,45,904.5,68.5,1.9,8.0,508.5,880.35,702.38
2016,12,25,13,0,900.0,68.0,1.9,8.0,498.0,894.49,712.8
2016,12,25,13,15,660.0,117.5,1.9,8.0,427.5,770.31,623.14
2016,12,25,13,30,420.0,167.0,1.9,8.0,357.0,611.97,503.48
2016,12,25,13,45,405.0,160.0,1.95,8.0,335.0,596.22,493.71
2016,12,25,14,0,390.0,153.0,2.0,8.0,313.0,578.42,481.01
2016,12,25,14,15,242.0,152.5,1.95,7.5,249.5,425.34,358.24
2016,12,25,14,30,94.0,152.0,1.9,7.0,186.0,256.07,216.92
2016,12,25,14,45,90.5,137.0,1.9,7.0,167.0,237.13,202.03
2016,12,25,15,0,87.0,122.0,1.9,7.0,148.0,218.02,186.11
2016,12,25,15,15,390.0,84.0,1.65,6.5,175.5,487.11,416.53
2016,12,25,15,30,693.0,46.0,1.4,6.0,203.0,689.3,570.97
2016,12,25,15,45,632.0,40.5,1.2,5.5,161.5,615.56,508.44
2016,12,25,16,0,571.0,35.0,1.0,5.0,120.0,542.52,446.5
2016,12,25,16,15,461.5,28.0,1.0,4.5,81.5,431.82,350.79
2016,12,25,16,30,352.0,21.0,1.0,4.0,43.0,317.08,201.75
2016,12,25,16,45,176.0,10.5,1.05,3.5,21.5,132.81,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,109.5,6.0,1.0,0.0,8.5,0.0,0.0
2016,12,26,7,30,219.0,12.0,1.1,0.0,17.0,10.24,0.0
2016,12,26,7,45,363.5,20.5,1.2,0.5,51.5,18.51,8.03
2016,12,26,8,0,508.0,29.0,1.3,1.0,86.0,26.2,17.96
2016,12,26,8,15,585.5,34.5,1.5,1.5,127.5,46.36,24.67
2016,12,26,8,30,663.0,40.0,1.7,2.0,169.0,96.62,52.3
2016,12,26,8,45,710.5,44.0,1.9,2.5,210.0,150.18,94.02
2016,12,26,9,0,758.0,48.0,2.1,3.0,251.0,208.98,146.03
2016,12,26,9,15,789.0,50.5,2.2,3.5,289.0,266.84,200.26
2016,12,26,9,30,820.0,53.0,2.3,4.0,327.0,327.22,256.94
2016,12,26,9,45,840.0,55.0,2.45,5.0,360.0,384.72,310.16
2016,12,26,10,0,860.0,57.0,2.6,6.0,393.0,442.97,362.46
2016,12,26,10,15,874.5,58.5,2.5,6.5,420.0,498.45,410.96
2016,12,26,10,30,889.0,60.0,2.4,7.0,447.0,553.54,457.38
2016,12,26,10,45,898.0,61.5,2.35,7.5,467.5,604.73,499.29
2016,12,26,11,0,907.0,63.0,2.3,8.0,488.0,654.48,538.7
2016,12,26,11,15,913.0,63.5,2.15,8.0,501.0,699.34,573.6
2016,12,26,11,30,919.0,64.0,2.0,8.0,514.0,742.02,603.89
2016,12,26,11,45,920.5,64.5,1.95,8.5,519.5,778.93,628.97
2016,12,26,12,0,922.0,65.0,1.9,9.0,525.0,812.95,651.69
2016,12,26,12,15,921.0,65.0,1.8,9.0,523.0,841.28,670.78
2016,12,26,12,30,920.0,65.0,1.7,9.0,521.0,866.32,687.41
2016,12,26,12,45,915.0,64.5,1.65,9.0,511.0,883.86,699.29
2016,12,26,13,0,910.0,64.0,1.6,9.0,501.0,897.78,708.78
2016,12,26,13,15,902.0,63.5,1.5,9.0,484.0,905.37,713.26
2016,12,26,13,30,894.0,63.0,1.4,9.0,467.0,909.28,715.3
2016,12,26,13,45,880.5,62.0,1.3,9.0,442.5,903.83,710.9
2016,12,26,14,0,867.0,61.0,1.2,9.0,418.0,894.8,704.18
2016,12,26,14,15,849.0,59.0,1.1,9.0,387.5,876.78,691.21
2016,12,26,14,30,831.0,57.0,1.0,9.0,357.0,855.54,676.01
2016,12,26,14,45,804.0,54.5,0.95,9.0,321.0,831.91,659.75
2016,12,26,15,0,777.0,52.0,0.9,9.0,285.0,795.88,634.2
2016,12,26,15,15,738.0,49.0,0.85,8.0,245.0,746.29,600.25
2016,12,26,15,30,699.0,46.0,0.8,7.0,205.0,695.14,563.53
2016,12,26,15,45,637.0,41.0,0.8,6.5,163.5,621.06,506.88
2016,12,26,16,0,575.0,36.0,0.8,6.0,122.0,547.57,447.35
2016,12,26,16,15,467.5,28.5,0.85,5.5,83.0,437.62,353.95
2016,12,26,16,30,360.0,21.0,0.9,5.0,44.0,324.8,213.49
2016,12,26,16,45,180.0,10.5,0.95,5.0,22.0,135.87,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,8.0,0.8,1.5,8.0,0.0,0.0
2016,12,27,7,30,0.0,16.0,0.7,2.0,16.0,13.66,0.0
2016,12,27,7,45,243.5,23.5,0.65,2.5,50.5,19.43,8.44
2016,12,27,8,0,487.0,31.0,0.6,3.0,85.0,28.05,19.47
2016,12,27,8,15,567.0,37.0,0.65,3.5,126.5,46.92,26.0
2016,12,27,8,30,647.0,43.0,0.7,4.0,168.0,96.6,52.77
2016,12,27,8,45,695.5,47.5,0.75,4.5,209.5,149.8,93.38
2016,12,27,9,0,744.0,52.0,0.8,5.0,251.0,208.42,144.09
2016,12,27,9,15,776.0,55.0,0.75,5.5,289.0,266.31,196.85
2016,12,27,9,30,808.0,58.0,0.7,6.0,327.0,327.01,251.84
2016,12,27,9,45,831.5,59.5,0.65,7.0,360.5,385.45,303.38
2016,12,27,10,0,855.0,61.0,0.6,8.0,394.0,443.63,352.78
2016,12,27,10,15,869.5,62.5,0.8,8.5,421.5,499.0,400.63
2016,12,27,10,30,884.0,64.0,1.0,9.0,449.0,553.99,446.86
2016,12,27,10,45,894.0,65.0,1.25,9.5,469.5,605.13,489.35
2016,12,27,11,0,904.0,66.0,1.5,10.0,490.0,654.9,529.8
2016,12,27,11,15,909.5,67.0,1.55,10.0,503.5,700.05,565.3
2016,12,27,11,30,915.0,68.0,1.6,10.0,517.0,742.99,596.83
2016,12,27,11,45,917.0,68.0,1.7,10.5,522.5,779.71,622.68
2016,12,27,12,0,919.0,68.0,1.8,11.0,528.0,813.58,646.41
2016,12,27,12,15,917.5,68.0,1.85,11.0,525.5,841.59,666.62
2016,12,27,12,30,916.0,68.0,1.9,11.0,523.0,866.29,684.6
2016,12,27,12,45,911.5,68.0,2.0,11.0,513.0,885.01,699.01
2016,12,27,13,0,907.0,68.0,2.1,11.0,503.0,900.15,711.11
2016,12,27,13,15,898.5,67.0,2.1,11.0,486.0,906.79,716.33
2016,12,27,13,30,890.0,66.0,2.1,11.0,469.0,909.72,719.18
2016,12,27,13,45,878.5,64.5,2.1,11.0,445.0,905.57,717.2
2016,12,27,14,0,867.0,63.0,2.1,11.0,421.0,897.84,712.86
2016,12,27,14,15,849.0,61.0,1.95,10.5,390.5,879.98,701.03
2016,12,27,14,30,831.0,59.0,1.8,10.0,360.0,868.55,693.79
2016,12,27,14,45,805.0,56.0,1.65,10.0,324.0,835.47,669.37
2016,12,27,15,0,779.0,53.0,1.5,10.0,288.0,799.68,642.73
2016,12,27,15,15,740.0,50.0,1.35,9.0,248.0,750.08,607.35
2016,12,27,15,30,701.0,47.0,1.2,8.0,208.0,698.88,569.25
2016,12,27,15,45,639.5,42.0,1.1,7.5,166.5,625.13,511.47
2016,12,27,16,0,578.0,37.0,1.0,7.0,125.0,551.84,451.08
2016,12,27,16,15,471.0,29.5,1.0,6.0,85.5,441.93,358.3
2016,12,27,16,30,364.0,22.0,1.0,5.0,46.0,329.91,224.36
2016,12,27,16,45,182.0,11.0,1.05,4.5,23.0,137.97,0.0
2016,12,27,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.5,1.1,0.5,8.5,0.0,0.0
2016,12,28,7,30,0.0,17.0,1.1,1.0,17.0,14.51,0.0
2016,12,28,7,45,272.5,22.5,1.1,2.0,53.0,18.6,7.69
2016,12,28,8,0,545.0,28.0,1.1,3.0,89.0,25.41,17.06
2016,12,28,8,15,622.5,33.5,1.3,3.5,131.5,43.86,23.13
2016,12,28,8,30,700.0,39.0,1.5,4.0,174.0,96.11,50.47
2016,12,28,8,45,746.5,42.5,1.7,5.0,216.0,151.15,92.27
2016,12,28,9,0,793.0,46.0,1.9,6.0,258.0,212.27,145.37
2016,12,28,9,15,823.0,48.5,1.9,6.5,296.5,271.38,200.09
2016,12,28,9,30,853.0,51.0,1.9,7.0,335.0,332.92,257.08
2016,12,28,9,45,874.5,52.5,1.95,7.5,369.0,392.33,311.64
2016,12,28,10,0,896.0,54.0,2.0,8.0,403.0,452.6,365.38
2016,12,28,10,15,910.0,55.5,2.05,8.5,431.0,509.78,415.03
2016,12,28,10,30,924.0,57.0,2.1,9.0,459.0,566.46,462.63
2016,12,28,10,45,933.5,57.5,2.15,10.0,479.5,618.59,504.3
2016,12,28,11,0,943.0,58.0,2.2,11.0,500.0,669.2,543.4
2016,12,28,11,15,948.0,58.5,2.2,11.0,513.5,715.02,579.4
2016,12,28,11,30,953.0,59.0,2.2,11.0,527.0,758.48,610.79
2016,12,28,11,45,955.5,59.5,2.2,11.5,533.0,797.5,637.52
2016,12,28,12,0,958.0,60.0,2.2,12.0,539.0,833.61,661.92
2016,12,28,12,15,957.5,59.5,2.2,12.0,537.5,862.93,682.55
2016,12,28,12,30,957.0,59.0,2.2,12.0,536.0,888.83,700.84
2016,12,28,12,45,952.0,59.5,2.25,12.0,526.0,908.65,715.42
2016,12,28,13,0,947.0,60.0,2.3,12.0,516.0,924.74,727.59
2016,12,28,13,15,940.0,59.0,2.3,12.0,499.0,933.27,734.12
2016,12,28,13,30,933.0,58.0,2.3,12.0,482.0,937.96,738.2
2016,12,28,13,45,922.0,57.0,2.3,12.0,457.5,935.2,737.22
2016,12,28,14,0,911.0,56.0,2.3,12.0,433.0,928.71,733.8
2016,12,28,14,15,894.5,54.5,2.1,11.5,402.5,912.82,723.04
2016,12,28,14,30,878.0,53.0,1.9,11.0,372.0,893.54,709.78
2016,12,28,14,45,853.5,51.0,1.75,11.0,336.0,863.09,687.57
2016,12,28,15,0,829.0,49.0,1.6,11.0,300.0,829.98,663.09
2016,12,28,15,15,792.5,46.0,1.45,10.0,259.5,782.47,629.65
2016,12,28,15,30,756.0,43.0,1.3,9.0,219.0,741.48,599.53
2016,12,28,15,45,697.5,38.5,1.15,8.5,176.0,669.85,543.39
2016,12,28,16,0,639.0,34.0,1.0,8.0,133.0,598.61,484.72
2016,12,28,16,15,536.5,27.5,1.0,7.0,92.0,491.82,395.58
2016,12,28,16,30,434.0,21.0,1.0,6.0,51.0,383.6,266.03
2016,12,28,16,45,217.0,10.5,1.05,5.5,25.5,162.58,0.0
2016,12,28,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,8.0,1.3,3.5,8.0,0.0,0.0
2016,12,29,7,30,0.0,16.0,1.2,4.0,16.0,13.66,0.0
2016,12,29,7,45,255.5,23.5,1.15,5.0,51.5,19.49,8.01
2016,12,29,8,0,511.0,31.0,1.1,6.0,87.0,28.16,19.23
2016,12,29,8,15,592.5,37.0,1.25,6.5,129.5,45.09,25.1
2016,12,29,8,30,674.0,43.0,1.4,7.0,172.0,96.19,51.27
2016,12,29,8,45,721.5,47.0,1.55,8.0,214.5,150.29,91.6
2016,12,29,9,0,769.0,51.0,1.7,9.0,257.0,209.69,142.34
2016,12,29,9,15,800.5,54.5,1.7,9.5,296.0,269.37,196.59
2016,12,29,9,30,832.0,58.0,1.7,10.0,335.0,331.83,253.35
2016,12,29,9,45,842.5,62.5,1.7,10.5,367.0,389.84,305.93
2016,12,29,10,0,853.0,67.0,1.7,11.0,399.0,447.71,356.74
2016,12,29,10,15,868.0,69.0,1.7,11.5,427.0,504.74,405.09
2016,12,29,10,30,883.0,71.0,1.7,12.0,455.0,561.49,451.51
2016,12,29,10,45,892.5,72.0,1.7,12.5,476.0,609.71,490.03
2016,12,29,11,0,902.0,73.0,1.7,13.0,497.0,659.42,528.39
2016,12,29,11,15,908.0,74.0,1.7,13.5,510.5,705.15,562.62
2016,12,29,11,30,914.0,75.0,1.7,14.0,524.0,748.73,593.09
2016,12,29,11,45,915.0,75.5,1.75,14.5,529.5,785.62,618.17
2016,12,29,12,0,916.0,76.0,1.8,15.0,535.0,819.62,641.09
2016,12,29,12,15,914.5,76.0,1.75,15.0,533.0,847.94,660.13
2016,12,29,12,30,913.0,76.0,1.7,15.0,531.0,872.96,676.85
2016,12,29,12,45,915.5,73.0,1.65,15.5,522.5,894.27,689.75
2016,12,29,13,0,918.0,70.0,1.6,16.0,514.0,912.14,700.31
2016,12,29,13,15,909.5,69.0,1.5,16.0,496.5,919.23,704.24
2016,12,29,13,30,901.0,68.0,1.4,16.0,479.0,922.56,705.8
2016,12,29,13,45,662.5,109.0,1.3,16.0,402.5,779.95,606.8
2016,12,29,14,0,424.0,150.0,1.2,16.0,326.0,606.21,481.57
2016,12,29,14,15,455.5,132.5,1.0,15.5,309.5,616.52,492.02
2016,12,29,14,30,487.0,115.0,0.8,15.0,293.0,623.94,497.28
2016,12,29,14,45,463.5,107.5,0.65,15.0,263.5,591.64,472.5
2016,12,29,15,0,440.0,100.0,0.5,15.0,234.0,557.94,446.75
2016,12,29,15,15,418.0,88.5,0.5,14.0,202.0,518.97,419.57
2016,12,29,15,30,396.0,77.0,0.5,13.0,170.0,479.09,390.42
2016,12,29,15,45,352.5,65.5,0.55,12.5,136.0,420.71,344.91
2016,12,29,16,0,309.0,54.0,0.6,12.0,102.0,363.56,297.83
2016,12,29,16,15,248.0,39.5,0.7,11.5,70.5,289.68,234.09
2016,12,29,16,30,187.0,25.0,0.8,11.0,39.0,212.14,149.13
2016,12,29,16,45,93.5,12.5,0.9,10.5,19.5,76.99,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.0,1.25,5.0,2.0,0.0,0.0
2016,12,30,7,30,0.0,4.0,1.2,5.0,4.0,3.41,0.0
2016,12,30,7,45,0.0,15.5,1.2,5.5,15.5,12.78,3.21
2016,12,30,8,0,0.0,27.0,1.2,6.0,27.0,22.31,14.07
2016,12,30,8,15,0.0,41.0,1.2,6.5,41.0,33.51,23.45
2016,12,30,8,30,0.0,55.0,1.2,7.0,55.0,44.98,33.74
2016,12,30,8,45,0.0,69.5,1.25,7.5,69.5,57.08,44.44
2016,12,30,9,0,0.0,84.0,1.3,8.0,84.0,69.42,55.17
2016,12,30,9,15,0.0,97.5,1.4,8.5,97.5,81.13,65.18
2016,12,30,9,30,0.0,111.0,1.5,9.0,111.0,93.03,75.21
2016,12,30,9,45,1.0,122.5,1.6,9.5,123.0,103.75,84.08
2016,12,30,10,0,2.0,134.0,1.7,10.0,135.0,114.73,93.09
2016,12,30,10,15,4.0,143.0,1.75,10.0,144.5,124.21,100.94
2016,12,30,10,30,6.0,152.0,1.8,10.0,154.0,134.03,109.08
2016,12,30,10,45,7.0,158.5,1.85,10.0,161.5,141.26,115.03
2016,12,30,11,0,8.0,165.0,1.9,10.0,169.0,148.71,121.17
2016,12,30,11,15,9.0,169.5,1.9,10.0,174.0,154.45,125.88
2016,12,30,11,30,10.0,174.0,1.9,10.0,179.0,160.38,130.77
2016,12,30,11,45,5.0,109.5,1.9,10.5,112.0,96.3,76.71
2016,12,30,12,0,0.0,45.0,1.9,11.0,45.0,37.25,26.34
2016,12,30,12,15,0.0,44.5,1.9,11.0,44.5,36.83,26.02
2016,12,30,12,30,0.0,44.0,1.9,11.0,44.0,36.42,25.67
2016,12,30,12,45,0.0,94.0,1.9,11.5,94.0,78.77,61.66
2016,12,30,13,0,0.0,144.0,1.9,12.0,144.0,127.34,102.31
2016,12,30,13,15,71.5,175.0,1.85,12.0,207.5,241.58,199.5
2016,12,30,13,30,143.0,206.0,1.8,12.0,271.0,369.24,304.11
2016,12,30,13,45,99.5,190.5,1.8,12.0,235.0,295.89,244.03
2016,12,30,14,0,56.0,175.0,1.8,12.0,199.0,240.19,197.95
2016,12,30,14,15,28.0,135.0,1.65,11.5,147.0,165.59,136.13
2016,12,30,14,30,0.0,95.0,1.5,11.0,95.0,83.17,65.97
2016,12,30,14,45,0.0,86.0,1.4,11.0,86.0,75.06,59.27
2016,12,30,15,0,0.0,77.0,1.3,11.0,77.0,66.99,52.43
2016,12,30,15,15,0.0,66.0,1.2,10.5,66.0,56.75,43.72
2016,12,30,15,30,0.0,55.0,1.1,10.0,55.0,46.49,34.87
2016,12,30,15,45,0.0,44.0,1.05,9.5,44.0,36.4,26.03
2016,12,30,16,0,0.0,33.0,1.0,9.0,33.0,27.26,17.92
2016,12,30,16,15,0.0,23.0,1.05,8.0,23.0,18.97,10.47
2016,12,30,16,30,0.0,13.0,1.1,7.0,13.0,10.7,2.42
2016,12,30,16,45,0.0,6.5,1.15,6.5,6.5,5.55,0.0
2016,12,30,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
